Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,7,45,103.5,18.0,0.7,4.0,29.0,14.09,0.0
2016,1,1,8,0,207.0,36.0,0.7,5.0,58.0,28.02,18.54
2016,1,1,8,15,252.0,51.0,0.65,5.5,89.5,53.75,33.72
2016,1,1,8,30,297.0,66.0,0.6,6.0,121.0,89.72,59.31
2016,1,1,8,45,329.0,78.5,0.55,6.5,153.0,126.75,89.51
2016,1,1,9,0,361.0,91.0,0.5,7.0,185.0,167.39,124.58
2016,1,1,9,15,379.0,103.0,0.45,7.5,215.0,207.16,159.96
2016,1,1,9,30,397.0,115.0,0.4,8.0,245.0,248.62,196.41
2016,1,1,9,45,393.0,130.0,0.4,8.5,270.0,286.01,229.26
2016,1,1,10,0,389.0,145.0,0.4,9.0,295.0,322.54,260.37
2016,1,1,10,15,412.0,148.0,0.4,9.0,316.5,359.53,291.43
2016,1,1,10,30,435.0,151.0,0.4,9.0,338.0,397.7,322.82
2016,1,1,10,45,391.0,168.0,0.45,9.5,342.5,412.46,334.61
2016,1,1,11,0,347.0,185.0,0.5,10.0,347.0,413.21,335.27
2016,1,1,11,15,394.0,181.5,0.5,10.0,370.5,467.25,377.96
2016,1,1,11,30,441.0,178.0,0.5,10.0,394.0,513.84,413.98
2016,1,1,11,45,230.5,184.0,0.55,10.5,297.0,373.04,302.85
2016,1,1,12,0,20.0,190.0,0.6,11.0,200.0,194.22,156.72
2016,1,1,12,15,10.0,147.0,0.6,11.0,152.0,143.27,115.65
2016,1,1,12,30,0.0,104.0,0.6,11.0,104.0,93.31,73.9
2016,1,1,12,45,0.0,102.0,0.65,11.0,102.0,91.51,72.56
2016,1,1,13,0,0.0,100.0,0.7,11.0,100.0,89.72,71.12
2016,1,1,13,15,236.0,130.5,0.7,11.0,238.5,356.25,296.93
2016,1,1,13,30,472.0,161.0,0.7,11.0,377.0,615.35,496.72
2016,1,1,13,45,481.0,148.0,0.75,11.0,358.5,611.26,492.1
2016,1,1,14,0,490.0,135.0,0.8,11.0,340.0,604.79,489.06
2016,1,1,14,15,412.0,137.0,0.75,10.5,301.0,541.28,440.99
2016,1,1,14,30,334.0,139.0,0.7,10.0,262.0,460.73,379.55
2016,1,1,14,45,319.0,128.5,0.7,10.0,237.0,433.69,359.48
2016,1,1,15,0,304.0,118.0,0.7,10.0,212.0,405.98,337.83
2016,1,1,15,15,288.5,103.5,0.7,9.5,183.5,371.62,310.95
2016,1,1,15,30,273.0,89.0,0.7,9.0,155.0,336.81,282.78
2016,1,1,15,45,246.5,74.5,0.7,9.0,125.5,293.77,246.12
2016,1,1,16,0,220.0,60.0,0.7,9.0,96.0,251.51,208.86
2016,1,1,16,15,177.0,44.0,0.65,9.0,67.5,211.12,170.47
2016,1,1,16,30,134.0,28.0,0.6,9.0,39.0,155.79,105.98
2016,1,1,16,45,67.0,14.0,0.55,9.0,19.5,52.18,0.0
2016,1,1,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,45,136.0,17.0,1.1,7.0,31.0,13.34,0.0
2016,1,2,8,0,272.0,34.0,1.1,8.0,62.0,27.79,18.05
2016,1,2,8,15,327.5,46.5,1.1,8.5,96.0,52.81,30.64
2016,1,2,8,30,383.0,59.0,1.1,9.0,130.0,91.94,56.89
2016,1,2,8,45,421.5,69.0,1.15,9.5,164.5,132.59,89.46
2016,1,2,9,0,460.0,79.0,1.2,10.0,199.0,177.45,128.15
2016,1,2,9,15,481.0,89.0,1.2,10.5,231.0,221.52,167.77
2016,1,2,9,30,502.0,99.0,1.2,11.0,263.0,267.43,208.75
2016,1,2,9,45,526.5,103.5,1.3,11.5,291.5,314.36,250.0
2016,1,2,10,0,551.0,108.0,1.4,12.0,320.0,359.91,289.36
2016,1,2,10,15,341.5,148.5,1.45,12.0,283.0,318.03,258.89
2016,1,2,10,30,132.0,189.0,1.5,12.0,246.0,259.49,212.03
2016,1,2,10,45,160.0,197.5,1.55,12.5,270.5,292.5,239.29
2016,1,2,11,0,188.0,206.0,1.6,13.0,295.0,327.72,267.65
2016,1,2,11,15,173.5,213.5,1.6,13.0,297.0,335.95,274.06
2016,1,2,11,30,159.0,221.0,1.6,13.0,299.0,342.85,279.4
2016,1,2,11,45,219.5,218.0,1.65,13.5,327.5,390.86,318.34
2016,1,2,12,0,280.0,215.0,1.7,14.0,356.0,454.84,368.75
2016,1,2,12,15,572.5,146.0,1.65,14.0,432.5,628.52,506.5
2016,1,2,12,30,865.0,77.0,1.6,14.0,509.0,800.78,631.69
2016,1,2,12,45,560.5,143.5,1.6,14.0,422.0,644.23,515.66
2016,1,2,13,0,256.0,210.0,1.6,14.0,335.0,464.68,375.2
2016,1,2,13,15,208.5,207.0,1.6,14.0,306.5,411.52,334.85
2016,1,2,13,30,161.0,204.0,1.6,14.0,278.0,372.42,303.69
2016,1,2,13,45,88.5,180.5,1.6,14.0,221.0,269.03,220.15
2016,1,2,14,0,16.0,157.0,1.6,14.0,164.0,167.1,135.28
2016,1,2,14,15,8.0,107.5,1.5,13.5,111.0,106.57,85.31
2016,1,2,14,30,0.0,58.0,1.4,13.0,58.0,51.22,38.41
2016,1,2,14,45,0.0,52.5,1.35,13.0,52.5,46.34,34.33
2016,1,2,15,0,0.0,47.0,1.3,13.0,47.0,41.46,30.17
2016,1,2,15,15,0.0,40.5,1.25,12.5,40.5,35.7,25.26
2016,1,2,15,30,0.0,34.0,1.2,12.0,34.0,29.95,20.29
2016,1,2,15,45,0.0,27.5,1.15,11.5,27.5,24.21,15.25
2016,1,2,16,0,0.0,21.0,1.1,11.0,21.0,18.47,10.16
2016,1,2,16,15,0.0,14.5,1.15,10.5,14.5,12.74,5.03
2016,1,2,16,30,0.0,8.0,1.2,10.0,8.0,7.02,0.0
2016,1,2,16,45,0.0,4.0,1.25,10.0,4.0,3.64,0.0
2016,1,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,45,71.0,18.0,1.65,9.5,25.5,14.85,0.0
2016,1,3,8,0,142.0,36.0,1.7,10.0,51.0,28.89,18.77
2016,1,3,8,15,177.0,52.5,1.7,10.5,79.5,51.13,33.04
2016,1,3,8,30,212.0,69.0,1.7,11.0,108.0,81.9,55.29
2016,1,3,8,45,232.5,84.5,1.7,11.5,137.0,113.88,81.45
2016,1,3,9,0,253.0,100.0,1.7,12.0,166.0,148.36,111.06
2016,1,3,9,15,264.5,114.5,1.7,12.0,193.0,181.84,140.89
2016,1,3,9,30,276.0,129.0,1.7,12.0,220.0,216.55,171.7
2016,1,3,9,45,289.0,140.0,1.7,12.5,243.5,249.54,200.38
2016,1,3,10,0,302.0,151.0,1.7,13.0,267.0,283.56,229.38
2016,1,3,10,15,339.0,157.0,1.7,13.0,296.5,325.03,264.26
2016,1,3,10,30,376.0,163.0,1.7,13.0,326.0,369.35,301.0
2016,1,3,10,45,354.5,176.0,1.7,13.5,335.5,389.96,317.48
2016,1,3,11,0,333.0,189.0,1.7,14.0,345.0,408.13,331.58
2016,1,3,11,15,371.5,187.5,1.75,14.0,366.5,447.53,363.57
2016,1,3,11,30,410.0,186.0,1.8,14.0,388.0,500.22,405.15
2016,1,3,11,45,469.0,175.0,1.85,14.5,409.0,548.22,442.47
2016,1,3,12,0,528.0,164.0,1.9,15.0,430.0,597.6,480.39
2016,1,3,12,15,530.0,163.5,1.9,15.0,430.0,615.28,493.84
2016,1,3,12,30,532.0,163.0,1.9,15.0,430.0,631.04,506.03
2016,1,3,12,45,423.0,183.0,1.9,15.5,393.0,577.32,463.12
2016,1,3,13,0,314.0,203.0,1.9,16.0,356.0,504.3,405.71
2016,1,3,13,15,186.0,199.0,1.75,16.0,289.0,382.4,309.48
2016,1,3,13,30,58.0,195.0,1.6,16.0,222.0,257.81,208.01
2016,1,3,13,45,190.0,181.5,1.5,16.0,263.0,372.09,303.44
2016,1,3,14,0,322.0,168.0,1.4,16.0,304.0,486.61,394.63
2016,1,3,14,15,289.5,159.5,1.25,15.5,275.5,450.03,365.64
2016,1,3,14,30,257.0,151.0,1.1,15.0,247.0,412.86,336.96
2016,1,3,14,45,238.5,139.5,1.0,15.0,222.0,382.94,313.52
2016,1,3,15,0,220.0,128.0,0.9,15.0,197.0,352.75,289.41
2016,1,3,15,15,206.0,112.5,0.9,14.5,170.5,320.23,264.02
2016,1,3,15,30,192.0,97.0,0.9,14.0,144.0,287.49,237.63
2016,1,3,15,45,164.0,80.5,0.95,13.5,115.5,242.84,200.46
2016,1,3,16,0,136.0,64.0,1.0,13.0,87.0,199.07,162.9
2016,1,3,16,15,98.5,47.0,1.0,13.0,61.0,149.03,118.43
2016,1,3,16,30,61.0,30.0,1.0,13.0,35.0,87.76,59.82
2016,1,3,16,45,30.5,15.0,1.0,13.0,17.5,39.36,0.0
2016,1,3,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,1.6,12.0,7.0,6.14,0.0
2016,1,4,8,0,0.0,14.0,1.6,12.0,14.0,12.3,4.69
2016,1,4,8,15,0.0,22.0,1.6,12.0,22.0,19.36,10.7
2016,1,4,8,30,0.0,30.0,1.6,12.0,30.0,26.42,17.0
2016,1,4,8,45,0.0,38.0,1.6,12.5,38.0,33.5,23.22
2016,1,4,9,0,0.0,46.0,1.6,13.0,46.0,40.58,29.36
2016,1,4,9,15,0.0,53.5,1.6,13.5,53.5,47.23,35.04
2016,1,4,9,30,0.0,61.0,1.6,14.0,61.0,53.89,40.65
2016,1,4,9,45,0.0,67.5,1.65,14.5,67.5,59.66,45.43
2016,1,4,10,0,0.0,74.0,1.7,15.0,74.0,65.46,50.16
2016,1,4,10,15,0.0,79.5,1.75,15.0,79.5,70.4,54.26
2016,1,4,10,30,0.0,85.0,1.8,15.0,85.0,75.39,58.36
2016,1,4,10,45,116.0,144.5,1.85,15.0,199.0,211.41,172.49
2016,1,4,11,0,232.0,204.0,1.9,15.0,313.0,352.11,286.47
2016,1,4,11,15,230.5,211.5,1.9,15.0,322.5,370.55,300.66
2016,1,4,11,30,229.0,219.0,1.9,15.0,332.0,388.45,314.87
2016,1,4,11,45,240.0,220.5,1.9,15.5,340.0,408.04,330.0
2016,1,4,12,0,251.0,222.0,1.9,16.0,348.0,440.59,354.78
2016,1,4,12,15,152.5,218.0,1.9,16.0,294.5,355.47,286.75
2016,1,4,12,30,54.0,214.0,1.9,16.0,241.0,264.14,212.46
2016,1,4,12,45,226.0,201.0,1.95,16.0,312.0,422.05,342.29
2016,1,4,13,0,398.0,188.0,2.0,16.0,383.0,555.98,448.48
2016,1,4,13,15,367.5,187.0,2.0,15.5,363.0,536.38,433.39
2016,1,4,13,30,337.0,186.0,2.0,15.0,343.0,514.95,417.88
2016,1,4,13,45,403.0,164.0,2.0,15.0,342.5,564.67,458.08
2016,1,4,14,0,469.0,142.0,2.0,15.0,342.0,596.58,484.31
2016,1,4,14,15,431.0,137.5,1.95,14.5,312.0,558.94,456.13
2016,1,4,14,30,393.0,133.0,1.9,14.0,282.0,520.06,427.01
2016,1,4,14,45,369.5,124.5,1.85,14.0,254.0,487.36,401.79
2016,1,4,15,0,346.0,116.0,1.8,14.0,226.0,453.84,375.37
2016,1,4,15,15,325.0,103.0,1.7,13.5,196.0,416.02,345.59
2016,1,4,15,30,304.0,90.0,1.6,13.0,166.0,377.8,314.57
2016,1,4,15,45,270.0,76.0,1.55,13.0,134.0,328.58,272.98
2016,1,4,16,0,236.0,62.0,1.5,13.0,102.0,280.43,231.02
2016,1,4,16,15,181.5,47.0,1.5,13.0,72.5,204.18,164.76
2016,1,4,16,30,127.0,32.0,1.5,13.0,43.0,145.86,104.85
2016,1,4,16,45,63.5,16.0,1.55,13.0,21.5,67.77,0.0
2016,1,4,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,45,53.5,18.0,1.45,11.5,23.5,14.83,0.0
2016,1,5,8,0,107.0,36.0,1.5,12.0,47.0,28.82,18.54
2016,1,5,8,15,134.0,53.0,1.55,12.0,73.5,49.12,32.44
2016,1,5,8,30,161.0,70.0,1.6,12.0,100.0,76.9,53.07
2016,1,5,8,45,180.0,86.0,1.65,12.0,127.0,106.08,77.02
2016,1,5,9,0,199.0,102.0,1.7,12.0,154.0,137.67,104.14
2016,1,5,9,15,207.0,118.0,1.7,12.0,179.0,168.58,131.54
2016,1,5,9,30,215.0,134.0,1.7,12.0,204.0,200.48,159.67
2016,1,5,9,45,221.5,147.0,1.7,12.5,226.5,229.8,185.05
2016,1,5,10,0,228.0,160.0,1.7,13.0,249.0,259.68,210.4
2016,1,5,10,15,114.0,151.5,1.75,13.0,196.0,203.74,165.86
2016,1,5,10,30,0.0,143.0,1.8,13.0,143.0,129.77,104.28
2016,1,5,10,45,0.0,144.0,1.85,13.0,144.0,130.9,105.25
2016,1,5,11,0,0.0,145.0,1.9,13.0,145.0,132.04,106.08
2016,1,5,11,15,5.5,161.5,1.95,13.0,164.0,152.04,122.71
2016,1,5,11,30,11.0,178.0,2.0,13.0,183.0,172.91,139.96
2016,1,5,11,45,48.5,201.5,2.05,13.0,225.5,236.27,192.74
2016,1,5,12,0,86.0,225.0,2.1,13.0,268.0,294.19,240.36
2016,1,5,12,15,43.0,153.5,2.1,12.5,175.0,184.29,150.4
2016,1,5,12,30,0.0,82.0,2.1,12.0,82.0,72.59,56.25
2016,1,5,12,45,0.0,53.0,2.1,12.0,53.0,46.82,34.5
2016,1,5,13,0,0.0,24.0,2.1,12.0,24.0,21.16,12.56
2016,1,5,13,15,0.0,62.0,2.05,11.5,62.0,54.8,41.49
2016,1,5,13,30,0.0,100.0,2.0,11.0,100.0,90.08,71.67
2016,1,5,13,45,0.0,106.5,2.0,11.0,106.5,97.0,77.58
2016,1,5,14,0,0.0,113.0,2.0,11.0,113.0,104.4,83.97
2016,1,5,14,15,19.5,132.0,1.95,11.0,139.5,142.98,117.5
2016,1,5,14,30,39.0,151.0,1.9,11.0,166.0,198.66,164.9
2016,1,5,14,45,35.5,138.0,1.85,11.0,150.5,182.41,151.22
2016,1,5,15,0,32.0,125.0,1.8,11.0,135.0,166.27,137.71
2016,1,5,15,15,27.0,109.5,1.7,10.5,117.5,145.44,120.22
2016,1,5,15,30,22.0,94.0,1.6,10.0,100.0,124.73,102.51
2016,1,5,15,45,14.5,77.5,1.55,10.0,81.5,91.2,73.32
2016,1,5,16,0,7.0,61.0,1.5,10.0,63.0,68.64,53.27
2016,1,5,16,15,3.5,44.0,1.45,10.0,45.0,47.93,34.76
2016,1,5,16,30,0.0,27.0,1.4,10.0,27.0,26.19,14.57
2016,1,5,16,45,0.0,13.5,1.35,10.0,13.5,11.89,0.0
2016,1,5,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,2.35,12.0,0.5,0.44,0.0
2016,1,6,8,0,0.0,1.0,2.3,12.0,1.0,0.88,0.0
2016,1,6,8,15,0.0,1.5,2.2,12.0,1.5,1.31,0.0
2016,1,6,8,30,0.0,2.0,2.1,12.0,2.0,1.75,0.0
2016,1,6,8,45,0.0,3.0,2.05,12.0,3.0,2.63,0.0
2016,1,6,9,0,0.0,4.0,2.0,12.0,4.0,3.51,0.0
2016,1,6,9,15,0.0,4.5,2.0,12.0,4.5,3.95,0.0
2016,1,6,9,30,0.0,5.0,2.0,12.0,5.0,4.39,0.0
2016,1,6,9,45,0.0,6.0,2.0,12.0,6.0,5.27,0.0
2016,1,6,10,0,0.0,7.0,2.0,12.0,7.0,6.15,0.0
2016,1,6,10,15,139.5,93.5,2.05,12.0,154.5,163.27,133.97
2016,1,6,10,30,279.0,180.0,2.1,12.0,302.0,334.42,274.92
2016,1,6,10,45,148.5,179.0,2.15,12.0,244.5,265.48,218.16
2016,1,6,11,0,18.0,178.0,2.2,12.0,187.0,175.49,142.69
2016,1,6,11,15,9.0,125.5,2.2,12.0,130.0,119.23,95.86
2016,1,6,11,30,0.0,73.0,2.2,12.0,73.0,64.58,49.58
2016,1,6,11,45,57.5,151.5,2.2,12.0,180.5,188.49,155.1
2016,1,6,12,0,115.0,230.0,2.2,12.0,288.0,334.09,274.29
2016,1,6,12,15,72.5,216.0,2.2,12.0,253.0,277.2,227.01
2016,1,6,12,30,30.0,202.0,2.2,12.0,218.0,230.43,188.01
2016,1,6,12,45,15.0,105.5,2.2,12.0,113.5,107.08,85.86
2016,1,6,13,0,0.0,9.0,2.2,12.0,9.0,7.93,1.16
2016,1,6,13,15,0.0,18.0,2.2,12.0,18.0,15.86,8.02
2016,1,6,13,30,0.0,27.0,2.2,12.0,27.0,23.8,14.87
2016,1,6,13,45,68.5,107.5,2.2,12.0,137.0,176.97,147.44
2016,1,6,14,0,137.0,188.0,2.2,12.0,247.0,338.75,281.48
2016,1,6,14,15,95.0,172.0,2.15,11.5,211.5,269.94,224.52
2016,1,6,14,30,53.0,156.0,2.1,11.0,176.0,216.91,180.26
2016,1,6,14,45,45.0,142.5,2.1,11.0,158.5,196.19,163.13
2016,1,6,15,0,37.0,129.0,2.1,11.0,141.0,175.68,145.86
2016,1,6,15,15,30.5,113.0,2.05,10.5,122.0,152.96,126.77
2016,1,6,15,30,24.0,97.0,2.0,10.0,103.0,130.39,107.47
2016,1,6,15,45,14.0,79.5,1.95,10.0,83.0,93.24,75.09
2016,1,6,16,0,4.0,62.0,1.9,10.0,63.0,67.5,52.26
2016,1,6,16,15,2.0,44.0,1.85,9.5,44.5,46.39,33.56
2016,1,6,16,30,0.0,26.0,1.8,9.0,26.0,24.13,13.29
2016,1,6,16,45,0.0,13.0,1.75,9.0,13.0,11.44,0.0
2016,1,6,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,7,45,97.5,21.0,0.8,9.5,31.0,16.47,0.37
2016,1,7,8,0,195.0,42.0,0.8,10.0,62.0,32.75,22.08
2016,1,7,8,15,284.5,54.5,0.85,10.0,99.5,54.83,34.27
2016,1,7,8,30,374.0,67.0,0.9,10.0,137.0,94.69,59.72
2016,1,7,8,45,465.0,71.0,0.95,10.5,179.0,139.94,93.21
2016,1,7,9,0,556.0,75.0,1.0,11.0,221.0,193.16,136.46
2016,1,7,9,15,596.5,80.0,1.0,11.0,258.5,243.57,181.25
2016,1,7,9,30,637.0,85.0,1.0,11.0,296.0,297.75,229.39
2016,1,7,9,45,715.0,77.0,1.05,11.5,336.5,356.58,279.9
2016,1,7,10,0,793.0,69.0,1.1,12.0,377.0,421.77,334.79
2016,1,7,10,15,809.5,71.0,1.1,12.0,405.0,473.41,378.74
2016,1,7,10,30,826.0,73.0,1.1,12.0,433.0,524.77,421.22
2016,1,7,10,45,837.5,74.0,1.15,12.5,455.0,571.6,458.6
2016,1,7,11,0,849.0,75.0,1.2,13.0,477.0,617.11,493.95
2016,1,7,11,15,602.0,137.5,1.2,13.0,427.0,560.56,449.82
2016,1,7,11,30,355.0,200.0,1.2,13.0,377.0,465.08,375.08
2016,1,7,11,45,352.0,205.0,1.25,13.0,382.5,483.21,390.38
2016,1,7,12,0,349.0,210.0,1.3,13.0,388.0,500.13,403.68
2016,1,7,12,15,335.0,211.5,1.3,13.0,382.0,503.24,406.04
2016,1,7,12,30,321.0,213.0,1.3,13.0,376.0,504.55,407.1
2016,1,7,12,45,321.0,209.5,1.35,13.0,370.5,509.72,411.78
2016,1,7,13,0,321.0,206.0,1.4,13.0,365.0,513.63,415.49
2016,1,7,13,15,225.0,207.5,1.4,12.5,318.0,425.41,346.74
2016,1,7,13,30,129.0,209.0,1.4,12.0,271.0,350.6,286.82
2016,1,7,13,45,143.5,199.0,1.45,12.0,264.5,354.46,291.42
2016,1,7,14,0,158.0,189.0,1.5,12.0,258.0,357.82,295.17
2016,1,7,14,15,88.0,166.5,1.5,12.0,204.5,256.31,211.94
2016,1,7,14,30,18.0,144.0,1.5,12.0,151.0,157.63,128.82
2016,1,7,14,45,15.0,132.0,1.5,12.0,137.5,143.73,117.53
2016,1,7,15,0,12.0,120.0,1.5,12.0,124.0,130.01,106.03
2016,1,7,15,15,335.0,88.0,1.4,11.5,174.5,405.01,341.54
2016,1,7,15,30,658.0,56.0,1.3,11.0,225.0,605.47,498.0
2016,1,7,15,45,605.5,50.5,1.2,10.5,184.5,548.79,450.59
2016,1,7,16,0,553.0,45.0,1.1,10.0,144.0,486.99,399.68
2016,1,7,16,15,462.5,37.0,1.1,9.5,104.5,397.83,324.19
2016,1,7,16,30,372.0,29.0,1.1,9.0,65.0,314.31,240.89
2016,1,7,16,45,186.0,14.5,1.15,8.5,32.5,154.53,0.0
2016,1,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,7,45,128.0,17.0,0.35,8.0,30.5,13.33,0.0
2016,1,8,8,0,256.0,34.0,0.3,8.0,61.0,26.53,17.07
2016,1,8,8,15,313.5,47.0,0.3,8.0,95.0,49.26,29.43
2016,1,8,8,30,371.0,60.0,0.3,8.0,129.0,87.86,54.56
2016,1,8,8,45,413.5,70.0,0.3,8.5,164.5,128.31,86.15
2016,1,8,9,0,456.0,80.0,0.3,9.0,200.0,173.48,124.37
2016,1,8,9,15,488.0,86.5,0.3,9.0,232.5,219.81,165.28
2016,1,8,9,30,520.0,93.0,0.3,9.0,265.0,266.78,206.82
2016,1,8,9,45,294.5,127.5,0.3,9.5,227.0,237.45,189.77
2016,1,8,10,0,69.0,162.0,0.3,10.0,189.0,181.43,147.22
2016,1,8,10,15,141.5,175.0,0.35,10.5,235.5,239.9,195.37
2016,1,8,10,30,214.0,188.0,0.4,11.0,282.0,300.2,243.84
2016,1,8,10,45,142.5,196.5,0.45,12.0,260.5,279.87,226.47
2016,1,8,11,0,71.0,205.0,0.5,13.0,239.0,244.09,196.74
2016,1,8,11,15,349.5,168.5,0.5,13.0,342.0,411.29,332.78
2016,1,8,11,30,628.0,132.0,0.5,13.0,445.0,598.01,474.91
2016,1,8,11,45,500.5,168.0,0.55,13.5,419.5,562.77,445.09
2016,1,8,12,0,373.0,204.0,0.6,14.0,394.0,511.28,405.4
2016,1,8,12,15,332.0,211.5,0.6,14.0,381.0,500.82,397.74
2016,1,8,12,30,291.0,219.0,0.6,14.0,368.0,487.46,387.31
2016,1,8,12,45,324.5,209.5,0.6,14.0,373.0,512.56,407.43
2016,1,8,13,0,358.0,200.0,0.6,14.0,378.0,537.3,426.8
2016,1,8,13,15,358.0,193.0,0.6,14.0,367.0,536.0,426.22
2016,1,8,13,30,358.0,186.0,0.6,14.0,356.0,533.18,424.84
2016,1,8,13,45,327.5,181.5,0.65,14.0,331.0,505.91,405.04
2016,1,8,14,0,297.0,177.0,0.7,14.0,306.0,477.36,384.21
2016,1,8,14,15,336.0,159.0,0.7,13.5,295.5,489.42,396.15
2016,1,8,14,30,375.0,141.0,0.7,13.0,285.0,516.38,418.51
2016,1,8,14,45,347.5,133.5,0.7,12.5,258.0,465.36,380.49
2016,1,8,15,0,320.0,126.0,0.7,12.0,231.0,431.25,355.02
2016,1,8,15,15,300.5,112.0,0.7,11.5,201.0,394.28,326.72
2016,1,8,15,30,281.0,98.0,0.7,11.0,171.0,357.03,297.25
2016,1,8,15,45,251.0,83.0,0.75,11.0,139.5,310.44,258.67
2016,1,8,16,0,221.0,68.0,0.8,11.0,108.0,264.74,219.5
2016,1,8,16,15,173.5,52.0,0.8,11.0,78.0,206.59,168.4
2016,1,8,16,30,126.0,36.0,0.8,11.0,48.0,150.95,115.04
2016,1,8,16,45,63.0,18.0,0.8,11.0,24.0,72.26,4.89
2016,1,8,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,45,13.5,18.0,1.75,10.0,19.0,15.83,0.44
2016,1,9,8,0,27.0,36.0,1.8,10.0,38.0,30.34,20.05
2016,1,9,8,15,43.5,53.5,1.8,10.0,60.0,46.5,32.85
2016,1,9,8,30,60.0,71.0,1.8,10.0,82.0,66.63,49.1
2016,1,9,8,45,69.0,88.0,1.8,10.0,104.0,87.57,66.84
2016,1,9,9,0,78.0,105.0,1.8,10.0,126.0,109.84,86.09
2016,1,9,9,15,85.5,121.0,1.8,10.0,147.0,132.09,105.5
2016,1,9,9,30,93.0,137.0,1.8,10.0,168.0,158.77,128.63
2016,1,9,9,45,58.5,143.5,1.8,10.5,164.0,154.68,126.05
2016,1,9,10,0,24.0,150.0,1.8,11.0,160.0,145.97,118.99
2016,1,9,10,15,12.0,137.0,1.75,11.0,142.0,129.42,105.07
2016,1,9,10,30,0.0,124.0,1.7,11.0,124.0,111.56,89.85
2016,1,9,10,45,0.5,141.0,1.7,11.0,141.5,128.11,103.68
2016,1,9,11,0,1.0,158.0,1.7,11.0,159.0,145.07,117.72
2016,1,9,11,15,0.5,121.5,1.65,11.0,122.0,109.76,87.98
2016,1,9,11,30,0.0,85.0,1.6,11.0,85.0,75.26,58.83
2016,1,9,11,45,4.0,132.5,1.55,11.5,134.5,123.14,99.14
2016,1,9,12,0,8.0,180.0,1.5,12.0,184.0,173.98,141.02
2016,1,9,12,15,5.5,175.0,1.45,12.0,178.0,167.7,135.59
2016,1,9,12,30,3.0,170.0,1.4,12.0,172.0,161.3,130.25
2016,1,9,12,45,1.5,150.0,1.35,12.0,151.0,140.16,112.79
2016,1,9,13,0,0.0,130.0,1.3,12.0,130.0,119.13,95.34
2016,1,9,13,15,31.0,166.0,1.2,12.0,181.0,195.58,159.92
2016,1,9,13,30,62.0,202.0,1.1,12.0,232.0,268.4,219.78
2016,1,9,13,45,40.0,183.5,1.05,12.0,202.5,229.63,187.55
2016,1,9,14,0,18.0,165.0,1.0,12.0,173.0,176.61,143.81
2016,1,9,14,15,38.0,162.5,0.9,12.0,178.0,207.82,170.57
2016,1,9,14,30,58.0,160.0,0.8,12.0,183.0,225.49,185.72
2016,1,9,14,45,54.5,147.0,0.75,12.0,167.0,209.18,172.37
2016,1,9,15,0,51.0,134.0,0.7,12.0,151.0,192.95,159.11
2016,1,9,15,15,45.5,118.0,0.7,12.0,131.5,170.84,140.78
2016,1,9,15,30,40.0,102.0,0.7,12.0,112.0,148.82,122.2
2016,1,9,15,45,32.5,85.0,0.7,12.0,92.0,123.81,100.7
2016,1,9,16,0,25.0,68.0,0.7,12.0,72.0,98.86,78.89
2016,1,9,16,15,12.5,50.5,0.65,12.0,52.5,62.11,46.81
2016,1,9,16,30,0.0,33.0,0.6,12.0,33.0,34.09,21.64
2016,1,9,16,45,0.0,16.5,0.55,12.0,16.5,14.54,0.0
2016,1,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,16.0,1.0,8.5,36.0,12.66,0.0
2016,1,10,8,0,384.0,32.0,1.0,9.0,72.0,26.07,16.58
2016,1,10,8,15,470.5,40.0,1.0,9.5,112.0,48.64,25.75
2016,1,10,8,30,557.0,48.0,1.0,10.0,152.0,94.94,52.64
2016,1,10,8,45,616.0,52.5,1.05,10.5,193.5,143.85,89.78
2016,1,10,9,0,675.0,57.0,1.1,11.0,235.0,200.49,137.71
2016,1,10,9,15,710.0,60.5,1.05,11.0,273.5,254.16,186.15
2016,1,10,9,30,745.0,64.0,1.0,11.0,312.0,310.79,237.18
2016,1,10,9,45,774.0,65.5,1.0,11.5,347.0,365.77,285.84
2016,1,10,10,0,803.0,67.0,1.0,12.0,382.0,422.32,334.39
2016,1,10,10,15,627.5,109.5,0.95,12.5,366.5,424.75,339.65
2016,1,10,10,30,452.0,152.0,0.9,13.0,351.0,404.0,324.79
2016,1,10,10,45,343.0,180.0,0.85,13.5,335.5,385.36,310.35
2016,1,10,11,0,234.0,208.0,0.8,14.0,320.0,356.07,286.46
2016,1,10,11,15,280.5,208.0,0.75,14.0,346.0,408.41,327.92
2016,1,10,11,30,327.0,208.0,0.7,14.0,372.0,453.99,363.04
2016,1,10,11,45,301.5,215.5,0.7,14.5,369.0,457.94,364.8
2016,1,10,12,0,276.0,223.0,0.7,15.0,366.0,459.5,365.03
2016,1,10,12,15,157.0,217.0,0.7,15.0,298.0,356.67,284.87
2016,1,10,12,30,38.0,211.0,0.7,15.0,230.0,246.4,196.52
2016,1,10,12,45,37.0,207.5,0.75,15.0,226.5,244.26,195.69
2016,1,10,13,0,36.0,204.0,0.8,15.0,223.0,242.08,194.2
2016,1,10,13,15,34.0,197.5,0.8,14.5,214.5,235.41,189.4
2016,1,10,13,30,32.0,191.0,0.8,14.0,206.0,228.69,184.58
2016,1,10,13,45,33.0,183.5,0.8,14.0,198.5,223.31,180.6
2016,1,10,14,0,34.0,176.0,0.8,14.0,191.0,217.99,176.66
2016,1,10,14,15,24.0,160.5,0.75,13.5,171.0,178.75,145.0
2016,1,10,14,30,14.0,145.0,0.7,13.0,151.0,154.64,125.41
2016,1,10,14,45,10.5,133.0,0.7,13.0,137.0,140.32,113.69
2016,1,10,15,0,7.0,121.0,0.7,13.0,123.0,126.19,101.95
2016,1,10,15,15,3.5,106.5,0.7,12.5,107.5,109.15,87.8
2016,1,10,15,30,0.0,92.0,0.7,12.0,92.0,92.28,73.53
2016,1,10,15,45,0.0,76.0,0.75,12.0,76.0,76.18,59.68
2016,1,10,16,0,0.0,60.0,0.8,12.0,60.0,59.86,45.45
2016,1,10,16,15,0.0,44.0,0.85,11.5,44.0,43.13,30.78
2016,1,10,16,30,0.0,28.0,0.9,11.0,28.0,25.61,15.1
2016,1,10,16,45,0.0,14.0,0.95,11.0,14.0,12.32,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.5,0.8,11.0,10.5,9.23,0.0
2016,1,11,8,0,0.0,21.0,0.8,11.0,21.0,18.49,10.05
2016,1,11,8,15,0.0,33.5,0.8,11.0,33.5,29.55,19.44
2016,1,11,8,30,0.0,46.0,0.8,11.0,46.0,40.47,29.17
2016,1,11,8,45,0.0,58.0,0.8,11.5,58.0,51.04,38.44
2016,1,11,9,0,0.0,70.0,0.8,12.0,70.0,61.72,47.66
2016,1,11,9,15,0.0,82.0,0.75,12.0,82.0,72.52,56.93
2016,1,11,9,30,0.0,94.0,0.7,12.0,94.0,83.43,66.18
2016,1,11,9,45,81.5,131.0,0.7,12.5,163.0,151.16,121.69
2016,1,11,10,0,163.0,168.0,0.7,13.0,232.0,232.25,187.45
2016,1,11,10,15,210.5,176.5,0.65,13.5,266.0,273.75,220.59
2016,1,11,10,30,258.0,185.0,0.6,14.0,300.0,326.97,262.7
2016,1,11,10,45,256.5,195.5,0.55,14.5,314.0,351.76,281.58
2016,1,11,11,0,255.0,206.0,0.5,15.0,328.0,376.01,299.74
2016,1,11,11,15,192.0,217.0,0.5,15.0,310.5,349.68,278.87
2016,1,11,11,30,129.0,228.0,0.5,15.0,293.0,327.72,261.12
2016,1,11,11,45,160.5,231.0,0.5,15.5,313.0,360.84,287.08
2016,1,11,12,0,192.0,234.0,0.5,16.0,333.0,395.58,313.5
2016,1,11,12,15,232.5,229.5,0.45,16.0,349.5,429.93,339.91
2016,1,11,12,30,273.0,225.0,0.4,16.0,366.0,479.8,377.26
2016,1,11,12,45,255.5,224.0,0.4,16.0,354.5,472.97,371.64
2016,1,11,13,0,238.0,223.0,0.4,16.0,343.0,449.17,354.31
2016,1,11,13,15,252.5,214.0,0.35,16.0,338.0,472.37,372.02
2016,1,11,13,30,267.0,205.0,0.3,16.0,333.0,479.22,377.34
2016,1,11,13,45,354.0,180.0,0.3,16.0,342.0,527.26,415.54
2016,1,11,14,0,441.0,155.0,0.3,16.0,351.0,591.44,463.95
2016,1,11,14,15,469.0,139.0,0.3,16.0,335.0,596.52,468.29
2016,1,11,14,30,497.0,123.0,0.3,16.0,319.0,598.76,471.35
2016,1,11,14,45,480.5,115.0,0.3,16.0,291.0,571.08,451.71
