Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,464.0,107.0,0.3,16.0,263.0,541.91,430.92
2016,1,11,15,15,444.5,95.5,0.35,15.5,230.5,504.46,404.69
2016,1,11,15,30,425.0,84.0,0.4,15.0,198.0,466.07,376.7
2016,1,11,15,45,395.5,72.5,0.45,15.0,164.0,419.57,340.28
2016,1,11,16,0,366.0,61.0,0.5,15.0,130.0,373.47,302.52
2016,1,11,16,15,312.5,48.0,0.5,14.5,96.0,309.51,248.83
2016,1,11,16,30,259.0,35.0,0.5,14.0,62.0,248.75,192.69
2016,1,11,16,45,129.5,17.5,0.5,14.0,31.0,124.76,51.36
2016,1,11,17,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,7,45,221.0,15.0,1.35,10.5,38.0,11.8,0.0
2016,1,12,8,0,442.0,30.0,1.3,11.0,76.0,24.3,14.98
2016,1,12,8,15,525.0,36.5,1.15,11.0,117.5,48.16,24.66
2016,1,12,8,30,608.0,43.0,1.0,11.0,159.0,95.56,51.09
2016,1,12,8,45,657.0,48.0,0.9,11.5,200.5,146.05,89.41
2016,1,12,9,0,706.0,53.0,0.8,12.0,242.0,201.78,136.67
2016,1,12,9,15,739.5,56.5,0.7,12.5,280.5,256.84,185.64
2016,1,12,9,30,773.0,60.0,0.6,13.0,319.0,314.67,236.6
2016,1,12,9,45,796.5,62.0,0.5,13.5,354.0,369.64,284.21
2016,1,12,10,0,820.0,64.0,0.4,14.0,389.0,425.61,330.78
2016,1,12,10,15,691.5,96.5,0.45,14.0,384.0,441.64,347.41
2016,1,12,10,30,563.0,129.0,0.5,14.0,379.0,438.7,348.02
2016,1,12,10,45,508.0,150.0,0.55,14.5,384.0,457.67,363.5
2016,1,12,11,0,453.0,171.0,0.6,15.0,389.0,470.71,373.38
2016,1,12,11,15,511.5,161.5,0.6,15.0,415.0,520.91,412.36
2016,1,12,11,30,570.0,152.0,0.6,15.0,441.0,573.41,452.05
2016,1,12,11,45,523.0,168.0,0.6,15.5,436.5,579.14,454.59
2016,1,12,12,0,476.0,184.0,0.6,16.0,432.0,580.25,454.06
2016,1,12,12,15,523.0,170.5,0.6,16.0,443.0,618.35,483.0
2016,1,12,12,30,570.0,157.0,0.6,16.0,454.0,656.12,511.02
2016,1,12,12,45,565.0,157.0,0.6,16.0,447.5,665.98,517.99
2016,1,12,13,0,560.0,157.0,0.6,16.0,441.0,673.43,523.63
2016,1,12,13,15,490.0,168.0,0.6,16.0,411.5,636.06,496.21
2016,1,12,13,30,420.0,179.0,0.6,16.0,382.0,595.28,466.5
2016,1,12,13,45,453.5,163.0,0.6,16.0,373.5,609.81,479.13
2016,1,12,14,0,487.0,147.0,0.6,16.0,365.0,621.96,489.39
2016,1,12,14,15,482.5,137.0,0.6,15.5,341.5,606.22,479.64
2016,1,12,14,30,478.0,127.0,0.6,15.0,318.0,588.36,468.51
2016,1,12,14,45,458.0,119.5,0.65,15.0,289.5,558.69,447.77
2016,1,12,15,0,438.0,112.0,0.7,15.0,261.0,527.73,425.61
2016,1,12,15,15,419.5,100.5,0.75,14.5,229.0,491.73,399.82
2016,1,12,15,30,401.0,89.0,0.8,14.0,197.0,454.84,372.29
2016,1,12,15,45,365.0,77.0,0.85,13.5,163.0,403.55,331.92
2016,1,12,16,0,329.0,65.0,0.9,13.0,129.0,353.11,290.49
2016,1,12,16,15,280.5,51.0,0.9,12.5,96.0,292.48,238.67
2016,1,12,16,30,232.0,37.0,0.9,12.0,63.0,234.63,184.99
2016,1,12,16,45,116.0,23.5,0.95,12.0,36.5,129.72,63.16
2016,1,12,17,0,0.0,10.0,1.0,12.0,10.0,9.1,0.0
2016,1,12,17,15,0.0,5.0,1.0,12.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,202.5,16.0,1.4,12.5,37.5,12.63,0.13
2016,1,13,8,0,405.0,32.0,1.4,13.0,75.0,26.02,16.32
2016,1,13,8,15,492.5,39.5,1.4,13.0,116.0,47.01,24.4
2016,1,13,8,30,580.0,47.0,1.4,13.0,157.0,94.12,50.73
2016,1,13,8,45,627.0,53.0,1.45,13.5,198.5,143.98,88.45
2016,1,13,9,0,674.0,59.0,1.5,14.0,240.0,198.88,134.95
2016,1,13,9,15,710.0,63.0,1.55,14.0,279.0,254.84,184.97
2016,1,13,9,30,746.0,67.0,1.6,14.0,318.0,312.49,236.74
2016,1,13,9,45,753.0,74.0,1.7,14.5,350.5,365.05,283.94
2016,1,13,10,0,760.0,81.0,1.8,15.0,383.0,417.05,329.34
2016,1,13,10,15,778.5,83.5,1.85,15.0,412.0,469.24,373.99
2016,1,13,10,30,797.0,86.0,1.9,15.0,441.0,521.45,417.47
2016,1,13,10,45,465.5,151.0,1.95,15.0,361.5,434.22,350.56
2016,1,13,11,0,134.0,216.0,2.0,15.0,282.0,302.42,244.34
2016,1,13,11,15,490.5,151.5,2.0,15.0,400.5,496.55,403.0
2016,1,13,11,30,847.0,87.0,2.0,15.0,519.0,698.07,558.89
2016,1,13,11,45,853.5,87.0,2.05,15.0,527.5,733.45,583.23
2016,1,13,12,0,860.0,87.0,2.1,15.0,536.0,766.32,606.94
2016,1,13,12,15,860.0,87.0,2.1,15.0,536.0,791.4,624.63
2016,1,13,12,30,860.0,87.0,2.1,15.0,536.0,813.32,640.16
2016,1,13,12,45,645.0,139.0,2.1,15.0,473.0,719.06,571.96
2016,1,13,13,0,430.0,191.0,2.1,15.0,410.0,603.53,483.76
2016,1,13,13,15,501.5,167.0,2.05,14.5,416.0,645.16,518.93
2016,1,13,13,30,573.0,143.0,2.0,14.0,422.0,684.77,550.89
2016,1,13,13,45,296.5,156.5,2.0,14.0,300.5,448.58,367.08
2016,1,13,14,0,20.0,170.0,2.0,14.0,179.0,183.12,148.04
2016,1,13,14,15,393.5,125.0,1.95,13.5,283.5,515.29,426.57
2016,1,13,14,30,767.0,80.0,1.9,13.0,388.0,778.58,626.07
2016,1,13,14,45,748.0,75.5,1.85,13.0,354.5,749.04,602.13
2016,1,13,15,0,729.0,71.0,1.8,13.0,321.0,716.94,578.98
2016,1,13,15,15,693.5,67.5,1.6,12.5,282.5,676.66,548.99
2016,1,13,15,30,658.0,64.0,1.4,12.0,244.0,629.58,512.96
2016,1,13,15,45,616.0,57.0,1.25,12.0,203.5,572.23,467.31
2016,1,13,16,0,574.0,50.0,1.1,12.0,163.0,515.11,420.14
2016,1,13,16,15,488.0,42.5,1.05,11.0,122.0,427.78,348.76
2016,1,13,16,30,402.0,35.0,1.0,10.0,81.0,345.03,274.5
2016,1,13,16,45,256.5,23.5,1.0,9.5,48.0,219.23,123.37
2016,1,13,17,0,111.0,12.0,1.0,9.0,15.0,74.49,0.0
2016,1,13,17,15,55.5,6.0,1.05,9.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,81.5,18.5,0.6,9.5,27.0,14.43,1.41
2016,1,14,8,0,163.0,37.0,0.6,10.0,54.0,28.66,18.89
2016,1,14,8,15,190.5,54.0,0.6,10.5,83.0,49.38,32.69
2016,1,14,8,30,218.0,71.0,0.6,11.0,112.0,80.31,54.2
2016,1,14,8,45,239.0,86.0,0.65,11.5,141.5,112.18,79.57
2016,1,14,9,0,260.0,101.0,0.7,12.0,171.0,146.6,108.69
2016,1,14,9,15,271.0,115.5,0.75,12.0,198.5,180.39,138.51
2016,1,14,9,30,282.0,130.0,0.8,12.0,226.0,215.37,169.32
2016,1,14,9,45,429.5,119.0,0.9,12.5,282.0,283.31,224.2
2016,1,14,10,0,577.0,108.0,1.0,13.0,338.0,365.37,290.66
2016,1,14,10,15,525.5,129.5,1.05,13.0,350.5,390.52,313.25
2016,1,14,10,30,474.0,151.0,1.1,13.0,363.0,413.69,333.35
2016,1,14,10,45,491.0,155.5,1.15,13.0,385.0,453.28,365.74
2016,1,14,11,0,508.0,160.0,1.2,13.0,407.0,493.09,397.59
2016,1,14,11,15,503.0,167.5,1.2,13.0,418.5,521.61,419.81
2016,1,14,11,30,498.0,175.0,1.2,13.0,430.0,548.32,440.33
2016,1,14,11,45,492.0,180.5,1.25,13.0,435.5,570.31,457.38
2016,1,14,12,0,486.0,186.0,1.3,13.0,441.0,590.29,472.78
2016,1,14,12,15,361.0,210.0,1.35,13.0,400.0,521.67,419.65
2016,1,14,12,30,236.0,234.0,1.4,13.0,359.0,445.91,360.19
2016,1,14,12,45,192.0,233.5,1.45,13.0,334.5,416.66,337.57
2016,1,14,13,0,148.0,233.0,1.5,13.0,310.0,385.32,312.61
2016,1,14,13,15,177.5,225.0,1.5,13.0,314.0,405.9,330.2
2016,1,14,13,30,207.0,217.0,1.5,13.0,318.0,426.35,347.34
2016,1,14,13,45,111.5,193.0,1.55,13.0,247.0,317.75,259.8
2016,1,14,14,0,16.0,169.0,1.6,13.0,176.0,178.27,144.54
2016,1,14,14,15,21.0,162.5,1.6,13.0,171.5,177.45,144.74
2016,1,14,14,30,26.0,156.0,1.6,13.0,167.0,176.8,144.66
2016,1,14,14,45,22.0,143.0,1.6,13.0,151.5,160.84,131.5
2016,1,14,15,0,18.0,130.0,1.6,13.0,136.0,145.03,118.36
2016,1,14,15,15,13.0,115.0,1.55,12.5,119.5,126.07,102.57
2016,1,14,15,30,8.0,100.0,1.5,12.0,103.0,107.31,86.7
2016,1,14,15,45,4.0,83.0,1.5,12.0,84.5,86.84,69.01
2016,1,14,16,0,0.0,66.0,1.5,12.0,66.0,66.36,51.11
2016,1,14,16,15,0.0,49.0,1.5,12.0,49.0,48.5,35.42
2016,1,14,16,30,0.0,32.0,1.5,12.0,32.0,29.88,18.97
2016,1,14,16,45,0.0,19.0,1.55,12.0,19.0,16.74,4.91
2016,1,14,17,0,0.0,6.0,1.6,12.0,6.0,5.46,0.0
2016,1,14,17,15,0.0,3.0,1.6,12.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,7,15,34.5,5.0,0.7,11.0,5.5,0.0,0.0
2016,1,15,7,30,69.0,10.0,0.7,11.0,11.0,9.1,0.0
2016,1,15,7,45,205.5,22.5,0.7,11.0,41.5,18.5,3.81
2016,1,15,8,0,342.0,35.0,0.7,11.0,72.0,28.59,18.79
2016,1,15,8,15,429.5,43.5,0.7,11.0,112.0,47.74,26.95
2016,1,15,8,30,517.0,52.0,0.7,11.0,152.0,91.95,52.02
2016,1,15,8,45,573.0,58.0,0.75,11.5,193.0,139.5,87.62
2016,1,15,9,0,629.0,64.0,0.8,12.0,234.0,193.26,132.59
2016,1,15,9,15,666.0,68.5,0.8,12.0,273.0,246.44,179.89
2016,1,15,9,30,703.0,73.0,0.8,12.0,312.0,302.96,230.18
2016,1,15,9,45,567.0,105.0,0.8,12.5,311.0,324.54,254.19
2016,1,15,10,0,431.0,137.0,0.8,13.0,310.0,327.14,260.51
2016,1,15,10,15,498.5,134.0,0.8,13.0,348.0,381.89,305.78
2016,1,15,10,30,566.0,131.0,0.8,13.0,386.0,441.84,354.08
2016,1,15,10,45,566.5,138.0,0.8,13.5,404.0,478.48,382.68
2016,1,15,11,0,567.0,145.0,0.8,14.0,422.0,513.79,409.61
2016,1,15,11,15,500.0,168.5,0.75,14.0,418.0,520.72,414.13
2016,1,15,11,30,433.0,192.0,0.7,14.0,414.0,521.12,413.48
2016,1,15,11,45,500.5,176.5,0.7,14.0,437.5,572.37,453.13
2016,1,15,12,0,568.0,161.0,0.7,14.0,461.0,625.3,492.93
2016,1,15,12,15,696.5,128.5,0.65,14.0,496.5,715.56,558.52
2016,1,15,12,30,825.0,96.0,0.6,14.0,532.0,797.09,613.33
2016,1,15,12,45,598.5,151.0,0.55,14.0,465.5,694.74,539.79
2016,1,15,13,0,372.0,206.0,0.5,14.0,399.0,557.13,437.81
2016,1,15,13,15,594.0,147.0,0.45,14.0,444.0,708.42,552.51
2016,1,15,13,30,816.0,88.0,0.4,14.0,489.0,833.3,636.2
2016,1,15,13,45,812.0,84.0,0.35,14.0,468.5,829.95,631.68
2016,1,15,14,0,808.0,80.0,0.3,14.0,448.0,823.17,627.07
2016,1,15,14,15,790.0,77.5,0.3,14.0,419.0,802.83,614.29
2016,1,15,14,30,772.0,75.0,0.3,14.0,390.0,779.44,599.54
2016,1,15,14,45,756.5,70.0,0.3,14.5,357.0,752.21,580.9
2016,1,15,15,0,741.0,65.0,0.3,15.0,324.0,722.31,560.14
2016,1,15,15,15,706.0,61.5,0.35,14.5,285.0,676.13,530.07
2016,1,15,15,30,671.0,58.0,0.4,14.0,246.0,628.59,497.9
2016,1,15,15,45,621.5,53.0,0.45,14.0,205.0,573.3,457.45
2016,1,15,16,0,572.0,48.0,0.5,14.0,164.0,513.26,411.35
2016,1,15,16,15,491.5,41.0,0.5,13.5,123.5,430.23,345.22
2016,1,15,16,30,411.0,34.0,0.5,13.0,83.0,351.56,276.85
2016,1,15,16,45,270.5,23.5,0.55,13.0,50.0,232.2,147.52
2016,1,15,17,0,130.0,13.0,0.6,13.0,17.0,86.82,0.0
2016,1,15,17,15,65.0,6.5,0.6,13.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,3.5,1.35,12.0,3.5,0.0,0.0
2016,1,16,7,30,0.0,7.0,1.4,12.0,7.0,6.37,0.0
2016,1,16,7,45,28.0,23.5,1.45,12.5,26.5,19.67,4.84
2016,1,16,8,0,56.0,40.0,1.5,13.0,46.0,32.66,22.07
2016,1,16,8,15,82.5,58.0,1.45,13.0,71.5,49.79,34.79
2016,1,16,8,30,109.0,76.0,1.4,13.0,97.0,74.27,53.14
2016,1,16,8,45,127.5,93.5,1.4,13.5,124.0,100.74,74.45
2016,1,16,9,0,146.0,111.0,1.4,14.0,151.0,129.67,98.57
2016,1,16,9,15,162.5,126.0,1.35,14.0,176.5,158.22,122.99
2016,1,16,9,30,179.0,141.0,1.3,14.0,202.0,188.68,149.07
2016,1,16,9,45,122.5,154.5,1.3,14.5,198.5,192.19,153.75
2016,1,16,10,0,66.0,168.0,1.3,15.0,195.0,184.64,148.34
2016,1,16,10,15,33.0,123.5,1.25,15.0,137.0,130.07,103.8
2016,1,16,10,30,0.0,79.0,1.2,15.0,79.0,69.9,53.58
2016,1,16,10,45,0.0,99.0,1.15,15.0,99.0,88.14,68.84
2016,1,16,11,0,0.0,119.0,1.1,15.0,119.0,106.78,84.19
2016,1,16,11,15,0.0,114.5,1.05,15.0,114.5,102.61,80.6
2016,1,16,11,30,0.0,110.0,1.0,15.0,110.0,98.44,77.07
2016,1,16,11,45,0.0,79.5,1.0,15.5,79.5,70.37,53.59
2016,1,16,12,0,0.0,49.0,1.0,16.0,49.0,43.29,30.88
2016,1,16,12,15,0.0,105.5,0.95,16.0,105.5,94.36,73.43
2016,1,16,12,30,0.0,162.0,0.9,16.0,162.0,149.92,118.78
2016,1,16,12,45,0.0,115.0,0.9,16.0,115.0,103.68,80.89
2016,1,16,13,0,0.0,68.0,0.9,16.0,68.0,60.14,44.98
2016,1,16,13,15,0.0,98.5,0.85,16.0,98.5,88.06,68.31
2016,1,16,13,30,0.0,129.0,0.8,16.0,129.0,118.57,93.48
2016,1,16,13,45,0.0,113.5,0.8,16.0,113.5,103.39,81.01
2016,1,16,14,0,0.0,98.0,0.8,16.0,98.0,88.28,68.66
2016,1,16,14,15,0.0,60.5,0.75,16.0,60.5,53.45,39.67
2016,1,16,14,30,0.0,23.0,0.7,16.0,23.0,20.26,11.65
2016,1,16,14,45,0.0,16.5,0.7,16.0,16.5,14.52,6.79
2016,1,16,15,0,0.0,10.0,0.7,16.0,10.0,8.79,1.89
2016,1,16,15,15,0.0,8.5,0.6,15.5,8.5,7.47,0.78
2016,1,16,15,30,0.0,7.0,0.5,15.0,7.0,6.15,0.0
2016,1,16,15,45,0.0,6.0,0.45,15.0,6.0,5.27,0.0
2016,1,16,16,0,0.0,5.0,0.4,15.0,5.0,4.38,0.0
2016,1,16,16,15,0.0,3.5,0.45,14.5,3.5,3.07,0.0
2016,1,16,16,30,0.0,2.0,0.5,14.0,2.0,1.75,0.0
2016,1,16,16,45,0.0,1.0,0.55,14.0,1.0,0.87,0.0
2016,1,16,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.0,1.25,13.0,2.0,0.0,0.0
2016,1,17,7,30,0.0,4.0,1.3,13.0,4.0,3.64,0.0
2016,1,17,7,45,0.0,15.5,1.4,13.5,15.5,13.65,1.96
2016,1,17,8,0,0.0,27.0,1.5,14.0,27.0,23.81,14.55
2016,1,17,8,15,0.0,41.0,1.5,14.0,41.0,35.81,24.47
2016,1,17,8,30,0.0,55.0,1.5,14.0,55.0,48.01,35.2
2016,1,17,8,45,0.0,70.0,1.5,14.5,70.0,61.25,46.63
2016,1,17,9,0,0.0,85.0,1.5,15.0,85.0,74.69,58.05
2016,1,17,9,15,0.0,98.5,1.45,15.0,98.5,87.0,68.46
2016,1,17,9,30,0.0,112.0,1.4,15.0,112.0,99.45,78.84
2016,1,17,9,45,0.0,101.5,1.4,15.0,101.5,90.23,71.0
2016,1,17,10,0,0.0,91.0,1.4,15.0,91.0,80.79,62.98
2016,1,17,10,15,0.0,94.0,1.4,15.0,94.0,83.53,65.18
2016,1,17,10,30,0.0,97.0,1.4,15.0,97.0,86.28,67.37
2016,1,17,10,45,0.0,92.0,1.4,15.5,92.0,81.69,63.3
2016,1,17,11,0,0.0,87.0,1.4,16.0,87.0,77.09,59.26
2016,1,17,11,15,0.0,86.0,1.4,16.0,86.0,76.15,58.42
2016,1,17,11,30,0.0,85.0,1.4,16.0,85.0,75.26,57.63
2016,1,17,11,45,0.0,99.5,1.45,16.0,99.5,88.62,68.68
2016,1,17,12,0,0.0,114.0,1.5,16.0,114.0,102.32,79.96
2016,1,17,12,15,0.0,108.5,1.5,16.0,108.5,97.18,75.68
2016,1,17,12,30,0.0,103.0,1.5,16.0,103.0,92.03,71.44
2016,1,17,12,45,0.0,104.5,1.55,16.0,104.5,93.55,72.73
2016,1,17,13,0,0.0,106.0,1.6,16.0,106.0,95.11,74.06
2016,1,17,13,15,0.0,112.5,1.55,16.0,112.5,101.62,79.51
2016,1,17,13,30,0.0,119.0,1.5,16.0,119.0,108.39,85.17
2016,1,17,13,45,18.5,152.5,1.5,16.0,161.5,159.95,128.42
2016,1,17,14,0,37.0,186.0,1.5,16.0,204.0,230.87,186.56
2016,1,17,14,15,18.5,133.5,1.45,15.5,142.5,141.99,113.98
2016,1,17,14,30,0.0,81.0,1.4,15.0,81.0,72.08,55.55
2016,1,17,14,45,37.0,113.5,1.35,15.0,127.0,148.25,120.95
2016,1,17,15,0,74.0,146.0,1.3,15.0,173.0,225.26,185.26
2016,1,17,15,15,68.0,130.0,1.2,14.5,152.5,202.46,166.52
2016,1,17,15,30,62.0,114.0,1.1,14.0,132.0,179.7,147.88
2016,1,17,15,45,52.0,96.5,1.05,14.0,110.0,151.67,124.12
2016,1,17,16,0,42.0,79.0,1.0,14.0,88.0,123.84,100.11
2016,1,17,16,15,29.0,61.0,1.0,14.0,66.5,93.16,73.3
2016,1,17,16,30,16.0,43.0,1.0,14.0,45.0,62.36,46.1
2016,1,17,16,45,8.0,26.5,1.0,14.0,27.5,36.35,20.61
2016,1,17,17,0,0.0,10.0,1.0,14.0,10.0,9.1,0.0
2016,1,17,17,15,0.0,5.0,1.0,14.0,5.0,4.55,0.0
2016,1,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,6.5,0.7,11.5,6.5,0.0,0.0
2016,1,18,7,30,0.0,13.0,0.7,12.0,13.0,11.82,0.0
2016,1,18,7,45,215.0,21.5,0.7,12.5,46.0,17.44,4.59
2016,1,18,8,0,430.0,30.0,0.7,13.0,79.0,24.05,14.91
2016,1,18,8,15,511.5,37.0,0.6,14.0,120.0,45.1,23.63
2016,1,18,8,30,593.0,44.0,0.5,15.0,161.0,91.96,48.42
2016,1,18,8,45,641.5,49.0,0.4,16.0,203.0,141.63,84.74
2016,1,18,9,0,690.0,54.0,0.3,17.0,245.0,196.58,129.73
2016,1,18,9,15,724.0,57.5,0.3,17.0,284.5,251.19,177.33
2016,1,18,9,30,758.0,61.0,0.3,17.0,324.0,308.72,227.4
2016,1,18,9,45,778.5,64.5,0.35,17.0,358.5,363.78,275.25
2016,1,18,10,0,799.0,68.0,0.4,17.0,393.0,419.64,322.52
2016,1,18,10,15,815.0,70.0,0.45,17.0,422.0,472.28,366.07
2016,1,18,10,30,831.0,72.0,0.5,17.0,451.0,524.65,408.16
2016,1,18,10,45,606.0,132.5,0.6,17.5,416.5,500.41,390.97
2016,1,18,11,0,381.0,193.0,0.7,18.0,382.0,438.96,344.76
2016,1,18,11,15,455.0,182.0,0.75,18.0,414.5,505.4,396.63
2016,1,18,11,30,529.0,171.0,0.8,18.0,447.0,566.23,442.65
2016,1,18,11,45,431.0,197.5,0.85,18.0,425.0,544.56,425.52
2016,1,18,12,0,333.0,224.0,0.9,18.0,403.0,503.42,394.55
2016,1,18,12,15,445.5,196.0,0.9,17.5,435.5,587.17,459.61
2016,1,18,12,30,558.0,168.0,0.9,17.0,468.0,661.53,515.9
2016,1,18,12,45,558.5,165.5,0.9,17.0,462.5,673.37,524.06
2016,1,18,13,0,559.0,163.0,0.9,17.0,457.0,682.92,531.34
2016,1,18,13,15,524.0,167.5,0.85,17.0,437.0,667.83,519.88
2016,1,18,13,30,489.0,172.0,0.8,17.0,417.0,649.9,506.65
2016,1,18,13,45,378.0,184.5,0.75,17.0,369.0,555.64,437.04
2016,1,18,14,0,267.0,197.0,0.7,17.0,321.0,478.1,378.28
2016,1,18,14,15,384.5,164.0,0.65,16.5,331.0,557.93,442.02
2016,1,18,14,30,502.0,131.0,0.6,16.0,341.0,618.34,489.08
2016,1,18,14,45,430.5,130.0,0.55,16.0,299.5,552.84,439.42
2016,1,18,15,0,359.0,129.0,0.5,16.0,258.0,487.53,390.32
2016,1,18,15,15,341.0,117.0,0.45,15.5,228.5,453.09,365.42
2016,1,18,15,30,323.0,105.0,0.4,15.0,199.0,417.97,338.91
2016,1,18,15,45,303.0,90.0,0.4,15.0,167.5,377.0,306.72
2016,1,18,16,0,283.0,75.0,0.4,15.0,136.0,335.9,273.25
2016,1,18,16,15,248.0,59.5,0.4,15.0,104.0,283.76,229.44
2016,1,18,16,30,213.0,44.0,0.4,15.0,72.0,233.19,184.91
2016,1,18,16,45,106.5,30.5,0.4,15.0,44.5,128.83,89.33
2016,1,18,17,0,0.0,17.0,0.4,15.0,17.0,15.46,0.0
2016,1,18,17,15,0.0,8.5,0.35,15.0,8.5,7.73,0.0
2016,1,18,17,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,2.55,14.5,0.5,0.44,0.0
2016,1,19,8,0,0.0,1.0,2.6,15.0,1.0,0.88,0.0
2016,1,19,8,15,0.0,1.5,2.65,15.0,1.5,1.31,0.0
2016,1,19,8,30,0.0,2.0,2.7,15.0,2.0,1.75,0.0
2016,1,19,8,45,0.0,3.0,2.8,15.0,3.0,2.63,0.0
2016,1,19,9,0,0.0,4.0,2.9,15.0,4.0,3.51,0.0
2016,1,19,9,15,0.0,4.5,2.8,15.0,4.5,3.95,0.0
2016,1,19,9,30,0.0,5.0,2.7,15.0,5.0,4.39,0.0
2016,1,19,9,45,0.0,5.5,2.65,15.5,5.5,4.83,0.0
2016,1,19,10,0,0.0,6.0,2.6,16.0,6.0,5.28,0.0
2016,1,19,10,15,0.0,30.0,2.5,16.0,30.0,26.44,16.86
2016,1,19,10,30,0.0,54.0,2.4,16.0,54.0,47.69,34.79
2016,1,19,10,45,213.5,119.5,2.3,16.0,226.0,247.21,202.19
2016,1,19,11,0,427.0,185.0,2.2,16.0,398.0,468.7,378.34
2016,1,19,11,15,213.5,146.5,2.15,16.0,253.0,297.59,241.84
2016,1,19,11,30,0.0,108.0,2.1,16.0,108.0,96.5,74.94
2016,1,19,11,45,0.0,123.5,2.1,16.0,123.5,111.18,87.31
2016,1,19,12,0,0.0,139.0,2.1,16.0,139.0,126.22,99.62
2016,1,19,12,15,35.5,188.5,2.1,16.0,207.5,214.73,172.76
2016,1,19,12,30,71.0,238.0,2.1,16.0,276.0,302.03,243.14
2016,1,19,12,45,144.0,238.0,2.1,16.0,315.0,381.38,307.38
2016,1,19,13,0,217.0,238.0,2.1,16.0,354.0,448.96,361.6
2016,1,19,13,15,110.0,202.5,2.05,16.0,261.5,319.75,258.24
2016,1,19,13,30,3.0,167.0,2.0,16.0,169.0,160.43,127.53
2016,1,19,13,45,394.0,131.5,1.95,16.0,316.5,523.53,427.43
2016,1,19,14,0,785.0,96.0,1.9,16.0,464.0,827.76,651.59
2016,1,19,14,15,767.5,93.5,1.85,15.5,435.0,814.01,640.26
2016,1,19,14,30,750.0,91.0,1.8,15.0,406.0,791.69,626.17
2016,1,19,14,45,726.0,87.5,1.75,15.0,372.0,759.77,603.91
2016,1,19,15,0,702.0,84.0,1.7,15.0,338.0,725.5,579.68
2016,1,19,15,15,666.0,79.5,1.6,14.5,299.0,678.09,545.85
2016,1,19,15,30,630.0,75.0,1.5,14.0,260.0,629.47,510.22
2016,1,19,15,45,565.0,70.5,1.4,14.0,217.5,557.7,454.77
2016,1,19,16,0,500.0,66.0,1.3,14.0,175.0,486.87,398.25
2016,1,19,16,15,418.0,57.0,1.2,13.5,133.5,401.01,327.49
2016,1,19,16,30,336.0,48.0,1.1,13.0,92.0,321.61,258.79
2016,1,19,16,45,168.0,36.0,1.05,13.0,58.0,191.75,139.2
2016,1,19,17,0,0.0,24.0,1.0,13.0,24.0,30.54,0.0
2016,1,19,17,15,0.0,12.0,0.9,12.5,12.0,10.91,0.0
2016,1,19,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.0,0.75,10.0,6.0,0.0,0.0
2016,1,20,7,30,0.0,12.0,0.7,10.0,12.0,10.91,0.0
2016,1,20,7,45,112.5,25.5,0.65,10.5,38.5,19.96,7.18
2016,1,20,8,0,225.0,39.0,0.6,11.0,65.0,30.23,20.48
2016,1,20,8,15,262.5,55.0,0.6,11.5,98.0,49.83,32.35
2016,1,20,8,30,300.0,71.0,0.6,12.0,131.0,86.04,55.82
2016,1,20,8,45,329.5,84.0,0.6,12.5,164.5,123.21,84.52
2016,1,20,9,0,359.0,97.0,0.6,13.0,198.0,163.84,118.44
2016,1,20,9,15,378.5,108.5,0.55,13.5,228.5,203.8,153.04
2016,1,20,9,30,398.0,120.0,0.5,14.0,259.0,245.71,189.09
2016,1,20,9,45,199.5,130.5,0.45,15.0,200.5,201.82,158.94
2016,1,20,10,0,1.0,141.0,0.4,16.0,142.0,126.89,100.23
2016,1,20,10,15,340.5,122.5,0.4,16.0,280.0,294.24,234.78
2016,1,20,10,30,680.0,104.0,0.4,16.0,418.0,479.44,376.86
2016,1,20,10,45,649.0,119.0,0.4,16.5,431.0,511.89,399.93
2016,1,20,11,0,618.0,134.0,0.4,17.0,444.0,539.87,420.43
2016,1,20,11,15,588.0,149.0,0.35,17.0,451.0,564.09,437.74
2016,1,20,11,30,558.0,164.0,0.3,17.0,458.0,579.55,448.35
2016,1,20,11,45,505.0,182.5,0.3,17.0,452.0,583.34,450.51
2016,1,20,12,0,452.0,201.0,0.3,17.0,446.0,582.09,448.95
2016,1,20,12,15,475.5,195.0,0.25,17.0,453.5,610.5,469.46
2016,1,20,12,30,499.0,189.0,0.2,17.0,461.0,638.05,488.76
2016,1,20,12,45,446.5,199.0,0.15,17.5,440.0,618.8,472.84
2016,1,20,13,0,394.0,209.0,0.1,18.0,419.0,580.62,444.6
2016,1,20,13,15,274.5,219.5,0.1,18.0,364.0,498.3,384.2
2016,1,20,13,30,155.0,230.0,0.1,18.0,309.0,396.69,308.33
2016,1,20,13,45,504.0,150.5,0.15,18.0,391.5,643.73,497.51
2016,1,20,14,0,853.0,71.0,0.2,18.0,474.0,849.35,635.83
2016,1,20,14,15,648.5,108.0,0.2,18.0,404.0,729.66,553.0
2016,1,20,14,30,444.0,145.0,0.2,18.0,334.0,587.17,454.53
2016,1,20,14,45,502.5,122.0,0.25,18.0,319.0,605.6,472.35
2016,1,20,15,0,561.0,99.0,0.3,18.0,304.0,626.95,488.7
2016,1,20,15,15,536.5,91.5,0.3,17.5,270.0,587.85,461.68
2016,1,20,15,30,512.0,84.0,0.3,17.0,236.0,547.47,433.62
2016,1,20,15,45,476.5,75.0,0.35,17.0,199.5,495.97,395.81
2016,1,20,16,0,441.0,66.0,0.4,17.0,163.0,444.5,355.94
2016,1,20,16,15,393.5,54.0,0.4,16.5,126.0,381.95,305.7
2016,1,20,16,30,346.0,42.0,0.4,16.0,89.0,321.58,254.41
2016,1,20,16,45,173.0,33.0,0.4,15.5,56.5,189.06,137.73
2016,1,20,17,0,0.0,24.0,0.4,15.0,24.0,29.59,0.0
2016,1,20,17,15,0.0,12.0,0.4,14.5,12.0,10.91,0.0
2016,1,20,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.5,1.25,11.0,7.5,0.0,0.0
2016,1,21,7,30,0.0,15.0,1.2,11.0,15.0,13.64,0.0
2016,1,21,7,45,198.5,25.0,1.15,11.5,48.5,19.66,7.39
2016,1,21,8,0,397.0,35.0,1.1,12.0,82.0,28.32,18.77
2016,1,21,8,15,479.0,43.0,1.05,12.5,123.5,46.16,25.72
2016,1,21,8,30,561.0,51.0,1.0,13.0,165.0,92.41,50.69
2016,1,21,8,45,619.5,55.0,1.0,13.5,207.5,141.25,86.49
2016,1,21,9,0,678.0,59.0,1.0,14.0,250.0,198.18,133.72
2016,1,21,9,15,711.5,63.0,0.95,14.5,290.0,252.73,181.88
2016,1,21,9,30,745.0,67.0,0.9,15.0,330.0,310.2,232.42
2016,1,21,9,45,769.0,69.5,0.9,16.0,365.0,365.21,279.83
2016,1,21,10,0,793.0,72.0,0.9,17.0,400.0,421.39,326.59
2016,1,21,10,15,809.0,74.0,0.95,17.0,429.5,474.09,370.68
2016,1,21,10,30,825.0,76.0,1.0,17.0,459.0,526.54,413.34
2016,1,21,10,45,831.0,79.0,1.05,17.5,481.0,573.78,450.11
2016,1,21,11,0,837.0,82.0,1.1,18.0,503.0,619.36,484.58
2016,1,21,11,15,678.0,130.0,1.1,18.0,478.0,604.55,472.81
2016,1,21,11,30,519.0,178.0,1.1,18.0,453.0,567.49,444.52
2016,1,21,11,45,506.5,186.5,1.15,18.0,458.5,589.04,461.29
2016,1,21,12,0,494.0,195.0,1.2,18.0,464.0,608.15,475.51
2016,1,21,12,15,444.5,206.0,1.15,17.5,448.5,598.21,468.1
2016,1,21,12,30,395.0,217.0,1.1,17.0,433.0,570.18,447.9
2016,1,21,12,45,386.5,217.5,1.1,17.0,427.0,574.94,451.92
2016,1,21,13,0,378.0,218.0,1.1,17.0,421.0,577.97,454.36
2016,1,21,13,15,338.5,217.5,1.0,16.5,395.5,551.36,434.61
2016,1,21,13,30,299.0,217.0,0.9,16.0,370.0,522.68,413.4
2016,1,21,13,45,221.5,214.5,0.85,16.0,325.0,439.9,350.43
2016,1,21,14,0,144.0,212.0,0.8,16.0,280.0,372.76,298.04
2016,1,21,14,15,291.5,180.0,0.75,15.5,308.0,480.97,386.1
2016,1,21,14,30,439.0,148.0,0.7,15.0,336.0,587.24,468.41
2016,1,21,14,45,341.0,148.5,0.7,15.0,287.5,484.0,389.49
2016,1,21,15,0,243.0,149.0,0.7,15.0,239.0,401.15,325.43
2016,1,21,15,15,228.0,135.0,0.7,14.5,212.0,369.53,302.26
2016,1,21,15,30,213.0,121.0,0.7,14.0,185.0,337.69,277.78
2016,1,21,15,45,197.5,104.0,0.75,14.0,156.5,301.03,248.39
2016,1,21,16,0,182.0,87.0,0.8,14.0,128.0,264.39,218.05
2016,1,21,16,15,156.5,69.0,0.8,13.5,99.0,219.18,179.75
2016,1,21,16,30,131.0,51.0,0.8,13.0,70.0,174.73,140.78
2016,1,21,16,45,65.5,35.0,0.85,13.0,44.5,97.55,71.33
2016,1,21,17,0,0.0,19.0,0.9,13.0,19.0,19.06,0.0
2016,1,21,17,15,0.0,9.5,0.9,13.0,9.5,8.64,0.0
2016,1,21,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
