Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,877.0,58.0,2.6,9.0,395.0,347.77,268.0
2016,2,1,9,45,888.0,62.5,2.6,9.5,432.5,407.53,322.69
2016,2,1,10,0,899.0,67.0,2.6,10.0,470.0,466.9,375.32
2016,2,1,10,15,912.5,69.0,2.55,10.0,502.0,524.26,425.16
2016,2,1,10,30,926.0,71.0,2.5,10.0,534.0,580.88,472.79
2016,2,1,10,45,933.5,72.5,2.5,10.5,558.5,632.42,514.33
2016,2,1,11,0,941.0,74.0,2.5,11.0,583.0,682.12,553.13
2016,2,1,11,15,946.5,75.0,2.45,11.0,600.5,727.83,588.6
2016,2,1,11,30,952.0,76.0,2.4,11.0,618.0,771.06,619.6
2016,2,1,11,45,945.5,80.0,2.35,11.5,625.5,806.03,642.83
2016,2,1,12,0,939.0,84.0,2.3,12.0,633.0,837.41,663.28
2016,2,1,12,15,938.5,84.0,2.25,12.0,634.0,865.41,682.41
2016,2,1,12,30,938.0,84.0,2.2,12.0,635.0,889.93,699.05
2016,2,1,12,45,929.0,86.0,2.2,12.0,627.0,905.97,710.28
2016,2,1,13,0,920.0,88.0,2.2,12.0,619.0,918.12,718.99
2016,2,1,13,15,914.0,87.0,2.15,11.5,604.0,925.47,725.33
2016,2,1,13,30,908.0,86.0,2.1,11.0,589.0,929.01,729.2
2016,2,1,13,45,895.5,86.0,2.05,11.0,566.0,933.07,732.31
2016,2,1,14,0,883.0,86.0,2.0,11.0,543.0,924.58,726.76
2016,2,1,14,15,869.0,84.0,1.95,11.0,513.5,908.56,716.17
2016,2,1,14,30,855.0,82.0,1.9,11.0,484.0,889.02,703.22
2016,2,1,14,45,843.0,77.0,1.85,11.0,449.0,864.12,686.48
2016,2,1,15,0,831.0,72.0,1.8,11.0,414.0,835.99,667.35
2016,2,1,15,15,803.0,69.0,1.7,10.5,373.0,793.87,638.43
2016,2,1,15,30,775.0,66.0,1.6,10.0,332.0,749.66,607.41
2016,2,1,15,45,743.5,60.5,1.55,10.0,288.0,697.81,569.12
2016,2,1,16,0,712.0,55.0,1.5,10.0,244.0,644.87,528.66
2016,2,1,16,15,652.5,49.5,1.45,9.5,197.0,570.63,470.78
2016,2,1,16,30,593.0,44.0,1.4,9.0,150.0,497.94,411.31
2016,2,1,16,45,498.0,35.5,1.35,8.5,106.5,409.14,334.28
2016,2,1,17,0,403.0,27.0,1.3,8.0,63.0,320.45,239.13
2016,2,1,17,15,201.5,13.5,1.25,7.5,31.5,152.25,0.0
2016,2,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,0.8,7.0,6.5,5.91,0.0
2016,2,2,7,30,0.0,13.0,0.8,7.0,13.0,11.44,0.0
2016,2,2,7,45,0.0,30.0,0.85,7.5,30.0,26.03,16.47
2016,2,2,8,0,0.0,47.0,0.9,8.0,47.0,40.11,30.2
2016,2,2,8,15,4.5,66.0,0.9,8.0,67.0,55.96,42.84
2016,2,2,8,30,9.0,85.0,0.9,8.0,87.0,73.28,57.88
2016,2,2,8,45,16.0,102.5,0.9,8.5,107.0,90.65,72.54
2016,2,2,9,0,23.0,120.0,0.9,9.0,127.0,109.07,87.95
2016,2,2,9,15,28.0,136.0,0.9,9.0,146.0,127.78,103.76
2016,2,2,9,30,33.0,152.0,0.9,9.0,165.0,146.89,119.81
2016,2,2,9,45,39.0,168.0,0.95,9.5,185.0,167.19,136.51
2016,2,2,10,0,45.0,184.0,1.0,10.0,205.0,188.41,153.8
2016,2,2,10,15,32.0,187.0,1.0,10.0,202.5,188.78,153.99
2016,2,2,10,30,19.0,190.0,1.0,10.0,200.0,182.17,148.34
2016,2,2,10,45,69.0,219.0,1.05,10.0,257.0,247.98,202.7
2016,2,2,11,0,119.0,248.0,1.1,10.0,314.0,322.6,262.97
2016,2,2,11,15,83.0,245.0,1.05,10.0,291.5,293.4,238.59
2016,2,2,11,30,47.0,242.0,1.0,10.0,269.0,269.57,218.76
2016,2,2,11,45,73.0,256.0,1.0,10.0,299.0,307.59,249.83
2016,2,2,12,0,99.0,270.0,1.0,10.0,329.0,347.76,281.95
2016,2,2,12,15,129.0,273.5,1.0,10.0,350.0,394.78,319.17
2016,2,2,12,30,159.0,277.0,1.0,10.0,371.0,430.49,347.35
2016,2,2,12,45,159.0,275.0,1.0,10.0,368.5,435.08,350.85
2016,2,2,13,0,159.0,273.0,1.0,10.0,366.0,439.13,354.24
2016,2,2,13,15,206.5,261.0,1.0,10.0,378.5,472.89,381.98
2016,2,2,13,30,254.0,249.0,1.0,10.0,391.0,523.57,421.82
2016,2,2,13,45,550.5,168.5,1.0,10.5,460.5,718.38,572.88
2016,2,2,14,0,847.0,88.0,1.0,11.0,530.0,896.4,695.83
2016,2,2,14,15,833.5,86.0,1.0,11.0,502.0,880.94,683.69
2016,2,2,14,30,820.0,84.0,1.0,11.0,474.0,862.08,672.09
2016,2,2,14,45,809.5,79.5,1.0,11.0,440.5,839.54,657.92
2016,2,2,15,0,799.0,75.0,1.0,11.0,407.0,813.87,641.45
2016,2,2,15,15,771.5,71.5,0.95,10.5,367.0,772.06,613.58
2016,2,2,15,30,744.0,68.0,0.9,10.0,327.0,728.25,583.75
2016,2,2,15,45,708.0,63.5,0.85,10.0,283.5,674.73,544.78
2016,2,2,16,0,672.0,59.0,0.8,10.0,240.0,626.47,508.46
2016,2,2,16,15,612.0,53.0,0.85,9.5,194.0,552.96,452.97
2016,2,2,16,30,552.0,47.0,0.9,9.0,148.0,481.61,396.14
2016,2,2,16,45,456.5,38.0,1.0,8.5,105.5,385.88,315.26
2016,2,2,17,0,361.0,29.0,1.1,8.0,63.0,297.42,226.03
2016,2,2,17,15,180.5,14.5,1.1,7.5,31.5,143.16,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,118.0,10.0,0.8,6.5,16.5,9.1,0.0
2016,2,3,7,30,236.0,20.0,0.8,7.0,33.0,16.46,0.0
2016,2,3,7,45,356.5,30.5,0.8,7.5,72.5,24.67,15.47
2016,2,3,8,0,477.0,41.0,0.8,8.0,112.0,32.64,23.61
2016,2,3,8,15,548.0,48.0,0.8,8.5,157.0,51.11,29.52
2016,2,3,8,30,619.0,55.0,0.8,9.0,202.0,100.56,56.2
2016,2,3,8,45,662.5,60.0,0.85,9.5,246.0,152.61,95.63
2016,2,3,9,0,706.0,65.0,0.9,10.0,290.0,211.45,145.86
2016,2,3,9,15,737.5,69.0,0.9,10.5,332.0,268.3,196.71
2016,2,3,9,30,769.0,73.0,0.9,11.0,374.0,327.9,249.72
2016,2,3,9,45,784.5,77.5,0.95,11.5,410.0,384.29,299.54
2016,2,3,10,0,800.0,82.0,1.0,12.0,446.0,441.02,348.1
2016,2,3,10,15,816.5,84.0,1.0,12.5,477.5,495.78,393.25
2016,2,3,10,30,833.0,86.0,1.0,13.0,509.0,550.35,436.63
2016,2,3,10,45,846.5,87.0,1.0,13.5,534.0,601.63,476.08
2016,2,3,11,0,860.0,88.0,1.0,14.0,559.0,651.82,513.45
2016,2,3,11,15,867.0,89.0,1.0,14.0,576.5,696.26,546.54
2016,2,3,11,30,874.0,90.0,1.0,14.0,594.0,738.56,576.56
2016,2,3,11,45,657.0,159.5,1.0,14.0,542.0,686.89,537.08
2016,2,3,12,0,440.0,229.0,1.0,14.0,490.0,609.02,477.69
2016,2,3,12,15,393.5,241.0,0.95,14.0,475.0,587.66,462.16
2016,2,3,12,30,347.0,253.0,0.9,14.0,460.0,575.63,452.37
2016,2,3,12,45,286.0,261.0,0.9,14.0,430.5,543.47,427.81
2016,2,3,13,0,225.0,269.0,0.9,14.0,401.0,492.19,389.16
2016,2,3,13,15,285.0,252.0,0.9,14.0,415.0,548.67,433.48
2016,2,3,13,30,345.0,235.0,0.9,14.0,429.0,588.91,464.68
2016,2,3,13,45,401.0,212.5,0.9,14.0,430.0,617.85,487.69
2016,2,3,14,0,457.0,190.0,0.9,14.0,431.0,663.18,522.12
2016,2,3,14,15,244.5,190.0,0.85,13.5,318.0,454.53,364.42
2016,2,3,14,30,32.0,190.0,0.8,13.0,205.0,231.37,186.3
2016,2,3,14,45,16.5,166.5,0.8,13.0,174.5,177.02,143.25
2016,2,3,15,0,1.0,143.0,0.8,13.0,144.0,139.01,111.83
2016,2,3,15,15,0.5,129.0,0.75,12.5,129.5,125.18,100.84
2016,2,3,15,30,0.0,115.0,0.7,12.0,115.0,111.4,89.64
2016,2,3,15,45,0.0,99.0,0.7,12.0,99.0,95.68,76.5
2016,2,3,16,0,0.0,83.0,0.7,12.0,83.0,79.88,63.09
2016,2,3,16,15,0.0,67.0,0.75,11.5,67.0,63.96,49.45
2016,2,3,16,30,0.0,51.0,0.8,11.0,51.0,47.81,35.39
2016,2,3,16,45,0.0,36.0,0.85,10.5,36.0,32.56,21.94
2016,2,3,17,0,0.0,21.0,0.9,10.0,21.0,18.5,9.08
2016,2,3,17,15,0.0,10.5,0.9,10.0,10.5,9.23,0.0
2016,2,3,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,7,15,133.5,10.0,0.8,7.5,18.0,9.1,0.0
2016,2,4,7,30,267.0,20.0,0.7,8.0,36.0,16.4,0.4
2016,2,4,7,45,386.0,30.0,0.65,9.0,76.5,24.16,15.08
2016,2,4,8,0,505.0,40.0,0.6,10.0,117.0,31.72,22.64
2016,2,4,8,15,574.5,46.5,0.55,10.0,162.5,50.7,28.39
2016,2,4,8,30,644.0,53.0,0.5,10.0,208.0,103.92,57.76
2016,2,4,8,45,685.0,58.0,0.45,10.5,252.5,156.82,97.6
2016,2,4,9,0,726.0,63.0,0.4,11.0,297.0,214.25,146.23
2016,2,4,9,15,756.5,66.5,0.4,11.5,339.0,271.61,196.98
2016,2,4,9,30,787.0,70.0,0.4,12.0,381.0,331.57,249.6
2016,2,4,9,45,801.5,74.5,0.4,12.5,417.0,388.64,298.98
2016,2,4,10,0,816.0,79.0,0.4,13.0,453.0,445.91,346.78
2016,2,4,10,15,831.5,81.0,0.4,13.0,484.5,501.06,391.89
2016,2,4,10,30,847.0,83.0,0.4,13.0,516.0,555.89,435.25
2016,2,4,10,45,857.0,84.5,0.4,13.5,540.5,606.33,473.15
2016,2,4,11,0,867.0,86.0,0.4,14.0,565.0,655.35,508.75
2016,2,4,11,15,874.0,87.0,0.35,14.0,582.5,700.13,540.5
2016,2,4,11,30,881.0,88.0,0.3,14.0,600.0,737.87,565.52
2016,2,4,11,45,884.0,88.5,0.3,14.5,609.5,773.87,588.12
2016,2,4,12,0,887.0,89.0,0.3,15.0,619.0,807.03,608.58
2016,2,4,12,15,887.5,89.0,0.25,15.0,620.5,834.61,625.43
2016,2,4,12,30,888.0,89.0,0.2,15.0,622.0,858.95,640.18
2016,2,4,12,45,888.0,88.0,0.2,15.5,616.0,878.32,651.43
2016,2,4,13,0,888.0,87.0,0.2,16.0,610.0,894.22,660.53
2016,2,4,13,15,882.5,86.5,0.15,16.0,596.0,902.26,665.06
2016,2,4,13,30,877.0,86.0,0.1,16.0,582.0,906.63,667.6
2016,2,4,13,45,864.0,86.0,0.1,16.0,559.5,910.17,670.59
2016,2,4,14,0,851.0,86.0,0.1,16.0,537.0,901.2,665.67
2016,2,4,14,15,655.5,127.0,0.1,16.0,464.0,778.69,585.95
2016,2,4,14,30,460.0,168.0,0.1,16.0,391.0,641.37,492.68
2016,2,4,14,45,435.5,159.0,0.15,16.0,358.0,605.99,470.84
2016,2,4,15,0,411.0,150.0,0.2,16.0,325.0,569.27,446.11
2016,2,4,15,15,390.0,140.0,0.25,15.5,293.0,533.34,422.27
2016,2,4,15,30,369.0,130.0,0.3,15.0,261.0,496.61,397.06
2016,2,4,15,45,350.0,115.0,0.35,14.5,226.0,454.76,367.21
2016,2,4,16,0,331.0,100.0,0.4,14.0,191.0,412.51,335.81
2016,2,4,16,15,299.5,84.0,0.5,13.5,155.5,359.57,294.62
2016,2,4,16,30,268.0,68.0,0.6,13.0,120.0,307.73,252.28
2016,2,4,16,45,220.0,51.5,0.7,12.5,86.0,245.79,199.35
2016,2,4,17,0,172.0,35.0,0.8,12.0,52.0,187.35,143.55
2016,2,4,17,15,86.0,17.5,0.8,11.5,26.0,92.42,0.75
2016,2,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,7,15,111.5,11.5,1.2,7.5,18.5,10.46,0.0
2016,2,5,7,30,223.0,23.0,1.2,8.0,37.0,19.07,3.24
2016,2,5,7,45,337.0,35.0,1.2,8.5,77.0,28.53,18.98
2016,2,5,8,0,451.0,47.0,1.2,9.0,117.0,37.69,28.07
2016,2,5,8,15,524.5,55.0,1.15,9.5,163.0,57.0,34.53
2016,2,5,8,30,598.0,63.0,1.1,10.0,209.0,106.35,61.68
2016,2,5,8,45,651.5,67.5,1.05,11.0,255.0,158.47,100.59
2016,2,5,9,0,705.0,72.0,1.0,12.0,301.0,216.65,149.27
2016,2,5,9,15,737.5,76.0,0.95,12.5,344.0,274.38,200.35
2016,2,5,9,30,770.0,80.0,0.9,13.0,387.0,336.4,254.63
2016,2,5,9,45,803.5,80.0,0.85,13.5,427.0,395.68,305.51
2016,2,5,10,0,837.0,80.0,0.8,14.0,467.0,457.12,356.42
2016,2,5,10,15,852.5,82.0,0.7,14.5,499.0,513.49,401.28
2016,2,5,10,30,868.0,84.0,0.6,15.0,531.0,569.5,443.82
2016,2,5,10,45,878.5,85.5,0.55,15.5,556.5,621.35,482.01
2016,2,5,11,0,889.0,87.0,0.5,16.0,582.0,671.78,517.69
2016,2,5,11,15,896.0,88.0,0.45,16.0,600.0,713.4,547.08
2016,2,5,11,30,903.0,89.0,0.4,16.0,618.0,756.27,575.18
2016,2,5,11,45,905.5,90.0,0.35,16.5,627.5,793.31,597.27
2016,2,5,12,0,908.0,91.0,0.3,17.0,637.0,827.43,617.13
2016,2,5,12,15,908.5,91.5,0.25,17.0,639.0,856.28,634.5
2016,2,5,12,30,909.0,92.0,0.2,17.0,641.0,881.81,649.75
2016,2,5,12,45,902.5,93.0,0.2,17.5,633.5,898.45,658.99
2016,2,5,13,0,896.0,94.0,0.2,18.0,626.0,919.73,671.41
2016,2,5,13,15,639.5,162.5,0.2,17.5,537.5,788.14,586.94
2016,2,5,13,30,383.0,231.0,0.2,17.0,449.0,619.33,470.8
2016,2,5,13,45,621.0,161.0,0.25,17.0,499.5,784.02,592.14
2016,2,5,14,0,859.0,91.0,0.3,17.0,550.0,916.56,678.72
2016,2,5,14,15,845.0,89.0,0.35,17.0,521.0,900.6,668.22
2016,2,5,14,30,831.0,87.0,0.4,17.0,492.0,881.18,658.01
2016,2,5,14,45,819.5,82.0,0.5,17.0,457.5,856.99,645.61
2016,2,5,15,0,808.0,77.0,0.6,17.0,423.0,829.63,630.81
2016,2,5,15,15,782.5,73.5,0.6,16.5,382.5,789.18,606.0
2016,2,5,15,30,757.0,70.0,0.6,16.0,342.0,746.58,579.13
2016,2,5,15,45,727.5,64.5,0.65,15.5,298.5,696.49,546.67
2016,2,5,16,0,698.0,59.0,0.7,15.0,255.0,645.21,511.79
2016,2,5,16,15,643.0,53.5,0.75,14.5,208.5,580.3,464.71
2016,2,5,16,30,588.0,48.0,0.8,14.0,162.0,511.57,411.95
2016,2,5,16,45,496.0,39.5,0.85,13.5,117.5,416.61,334.62
2016,2,5,17,0,404.0,31.0,0.9,13.0,73.0,328.33,253.28
2016,2,5,17,15,202.0,15.5,0.9,12.5,36.5,161.38,33.34
2016,2,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,149.0,11.0,1.1,7.5,20.5,10.01,0.0
2016,2,6,7,30,298.0,22.0,1.1,8.0,41.0,18.09,4.24
2016,2,6,7,45,410.5,31.5,1.1,9.0,82.5,25.34,16.31
2016,2,6,8,0,523.0,41.0,1.1,10.0,124.0,32.41,23.31
2016,2,6,8,15,590.0,47.0,1.05,10.5,170.0,52.1,28.85
2016,2,6,8,30,657.0,53.0,1.0,11.0,216.0,105.83,58.53
2016,2,6,8,45,700.0,57.5,1.0,12.0,261.5,159.57,98.97
2016,2,6,9,0,743.0,62.0,1.0,13.0,307.0,218.06,148.45
2016,2,6,9,15,772.0,65.5,0.95,13.5,349.0,276.21,200.11
2016,2,6,9,30,801.0,69.0,0.9,14.0,391.0,336.77,253.44
2016,2,6,9,45,817.0,72.5,0.85,14.5,427.5,394.38,303.33
2016,2,6,10,0,833.0,76.0,0.8,15.0,464.0,452.31,351.62
2016,2,6,10,15,847.5,77.5,0.75,15.5,495.5,507.47,395.9
2016,2,6,10,30,862.0,79.0,0.7,16.0,527.0,562.16,438.0
2016,2,6,10,45,873.0,80.0,0.65,16.5,551.5,610.89,474.15
2016,2,6,11,0,884.0,81.0,0.6,17.0,576.0,660.11,509.23
2016,2,6,11,15,889.5,82.0,0.6,17.0,593.5,703.94,540.95
2016,2,6,11,30,895.0,83.0,0.6,17.0,611.0,745.46,568.82
2016,2,6,11,45,899.0,83.0,0.6,17.5,620.5,782.21,591.84
2016,2,6,12,0,903.0,83.0,0.6,18.0,630.0,816.12,612.74
2016,2,6,12,15,903.0,83.5,0.6,18.0,631.5,844.35,630.9
2016,2,6,12,30,903.0,84.0,0.6,18.0,633.0,869.25,646.93
2016,2,6,12,45,902.0,83.0,0.6,18.5,626.5,888.08,657.82
2016,2,6,13,0,901.0,82.0,0.6,19.0,620.0,903.34,666.53
2016,2,6,13,15,743.5,127.0,0.6,19.0,564.5,842.65,627.03
2016,2,6,13,30,586.0,172.0,0.6,19.0,509.0,753.17,568.49
2016,2,6,13,45,573.0,169.0,0.65,19.0,488.5,743.73,564.73
2016,2,6,14,0,560.0,166.0,0.7,19.0,468.0,731.68,558.11
2016,2,6,14,15,471.5,177.5,0.7,18.5,422.5,665.66,512.51
2016,2,6,14,30,383.0,189.0,0.7,18.0,377.0,580.75,453.06
2016,2,6,14,45,600.5,129.0,0.7,18.0,399.5,725.78,561.34
2016,2,6,15,0,818.0,69.0,0.7,18.0,422.0,829.84,632.18
2016,2,6,15,15,620.0,95.0,0.65,17.5,348.0,684.04,531.21
2016,2,6,15,30,422.0,121.0,0.6,17.0,274.0,530.88,421.84
2016,2,6,15,45,402.0,108.0,0.55,16.5,239.0,488.98,392.72
2016,2,6,16,0,382.0,95.0,0.5,16.0,204.0,446.61,360.92
2016,2,6,16,15,351.5,81.0,0.5,15.0,167.5,394.92,321.39
2016,2,6,16,30,321.0,67.0,0.5,14.0,131.0,344.21,280.68
2016,2,6,16,45,275.5,51.0,0.55,13.0,95.5,281.94,228.61
2016,2,6,17,0,230.0,35.0,0.6,12.0,60.0,222.61,173.91
2016,2,6,17,15,115.0,17.5,0.65,11.5,30.0,110.73,36.14
2016,2,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,7,15,174.5,10.5,1.2,9.5,22.5,9.55,0.0
2016,2,7,7,30,349.0,21.0,1.2,10.0,45.0,18.68,5.69
2016,2,7,7,45,462.0,29.5,1.2,11.0,88.0,25.69,16.55
2016,2,7,8,0,575.0,38.0,1.2,12.0,131.0,32.57,23.27
2016,2,7,8,15,639.0,43.0,1.1,12.5,178.0,53.14,28.38
2016,2,7,8,30,703.0,48.0,1.0,13.0,225.0,105.84,56.12
2016,2,7,8,45,745.0,52.0,0.95,14.0,271.5,161.86,98.13
2016,2,7,9,0,787.0,56.0,0.9,15.0,318.0,222.44,149.14
2016,2,7,9,15,814.5,58.5,0.85,15.5,360.5,281.84,201.7
2016,2,7,9,30,842.0,61.0,0.8,16.0,403.0,344.26,256.28
2016,2,7,9,45,860.5,63.5,0.8,16.5,441.0,403.53,307.33
2016,2,7,10,0,879.0,66.0,0.8,17.0,479.0,463.24,356.94
2016,2,7,10,15,893.0,67.5,0.8,17.5,511.0,519.83,402.37
2016,2,7,10,30,907.0,69.0,0.8,18.0,543.0,575.77,445.58
2016,2,7,10,45,914.5,71.0,0.8,18.5,568.0,627.43,484.1
2016,2,7,11,0,922.0,73.0,0.8,19.0,593.0,677.32,520.01
2016,2,7,11,15,928.0,73.5,0.8,19.0,611.0,722.5,552.33
2016,2,7,11,30,934.0,74.0,0.8,19.0,629.0,765.27,580.65
2016,2,7,11,45,936.0,75.0,0.8,19.5,638.5,802.95,604.11
2016,2,7,12,0,938.0,76.0,0.8,20.0,648.0,837.57,625.31
2016,2,7,12,15,938.5,76.0,0.8,20.0,650.0,866.59,643.88
2016,2,7,12,30,939.0,76.0,0.8,20.0,652.0,892.15,660.24
2016,2,7,12,45,939.0,75.5,0.8,20.0,646.0,913.13,673.69
2016,2,7,13,0,939.0,75.0,0.8,20.0,640.0,930.43,684.91
2016,2,7,13,15,934.0,74.0,0.8,20.0,625.5,938.87,690.59
2016,2,7,13,30,929.0,73.0,0.8,20.0,611.0,943.4,694.04
2016,2,7,13,45,919.5,73.0,0.8,20.5,589.0,941.21,692.06
2016,2,7,14,0,910.0,73.0,0.8,21.0,567.0,935.21,687.89
2016,2,7,14,15,898.5,71.5,0.8,20.5,538.0,921.75,681.68
2016,2,7,14,30,887.0,70.0,0.8,20.0,509.0,904.72,673.28
2016,2,7,14,45,869.0,68.5,0.8,20.0,473.5,878.48,657.56
2016,2,7,15,0,851.0,67.0,0.8,20.0,438.0,858.02,645.68
2016,2,7,15,15,827.0,64.0,0.75,19.5,397.0,818.59,621.07
2016,2,7,15,30,803.0,61.0,0.7,19.0,356.0,776.87,594.57
2016,2,7,15,45,766.0,58.0,0.7,18.5,311.0,722.64,559.25
2016,2,7,16,0,729.0,55.0,0.7,18.0,266.0,667.53,521.92
2016,2,7,16,15,676.0,50.0,0.7,17.0,219.0,597.46,472.61
2016,2,7,16,30,623.0,45.0,0.7,16.0,172.0,528.59,421.32
2016,2,7,16,45,531.0,38.0,0.75,15.0,126.0,433.0,346.28
2016,2,7,17,0,439.0,31.0,0.8,14.0,80.0,351.57,273.5
2016,2,7,17,15,219.5,15.5,0.8,13.5,40.0,174.32,76.63
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,15,131.5,12.5,1.15,11.5,22.0,11.37,0.0
2016,2,8,7,30,263.0,25.0,1.1,12.0,44.0,20.63,7.86
2016,2,8,7,45,379.5,35.5,1.1,13.0,86.5,28.65,19.03
2016,2,8,8,0,496.0,46.0,1.1,14.0,129.0,36.46,26.52
2016,2,8,8,15,566.5,53.0,1.05,14.5,175.5,57.28,32.69
2016,2,8,8,30,637.0,60.0,1.0,15.0,222.0,108.41,60.39
2016,2,8,8,45,681.5,65.0,0.95,15.5,268.0,162.29,100.71
2016,2,8,9,0,726.0,70.0,0.9,16.0,314.0,223.3,151.68
2016,2,8,9,15,756.5,73.5,0.85,16.5,357.0,281.16,202.19
2016,2,8,9,30,787.0,77.0,0.8,17.0,400.0,341.64,254.47
2016,2,8,9,45,828.0,74.0,0.8,17.5,441.5,402.12,305.55
2016,2,8,10,0,869.0,71.0,0.8,18.0,483.0,465.03,357.0
2016,2,8,10,15,883.0,73.0,0.75,18.5,515.5,521.79,401.85
2016,2,8,10,30,897.0,75.0,0.7,19.0,548.0,577.93,444.38
2016,2,8,10,45,906.0,76.0,0.7,19.5,573.0,629.13,482.2
2016,2,8,11,0,915.0,77.0,0.7,20.0,598.0,678.67,517.56
2016,2,8,11,15,921.0,78.0,0.65,20.0,615.5,724.25,549.21
2016,2,8,11,30,927.0,79.0,0.6,20.0,633.0,767.45,576.71
2016,2,8,11,45,928.0,80.5,0.6,20.5,642.5,804.81,599.6
2016,2,8,12,0,929.0,82.0,0.6,21.0,652.0,839.08,620.26
2016,2,8,12,15,929.0,82.0,0.55,21.0,653.5,867.57,637.27
2016,2,8,12,30,929.0,82.0,0.5,21.0,655.0,892.61,652.03
2016,2,8,12,45,929.5,80.5,0.5,21.5,649.0,912.76,663.43
2016,2,8,13,0,930.0,79.0,0.5,22.0,643.0,929.25,672.63
2016,2,8,13,15,925.0,78.0,0.5,22.5,628.5,937.66,676.86
2016,2,8,13,30,920.0,77.0,0.5,23.0,614.0,942.19,678.92
2016,2,8,13,45,911.0,76.0,0.5,23.5,591.5,939.2,676.46
2016,2,8,14,0,902.0,75.0,0.5,24.0,569.0,932.4,671.88
2016,2,8,14,15,890.0,73.5,0.45,24.0,540.0,918.51,663.25
2016,2,8,14,30,878.0,72.0,0.4,24.0,511.0,901.09,652.59
2016,2,8,14,45,861.0,70.5,0.4,24.0,475.5,875.83,638.03
2016,2,8,15,0,844.0,69.0,0.4,24.0,440.0,856.37,627.2
2016,2,8,15,15,820.5,66.0,0.45,23.5,399.5,817.44,605.49
2016,2,8,15,30,797.0,63.0,0.5,23.0,359.0,776.2,581.76
2016,2,8,15,45,762.0,59.5,0.6,22.5,314.0,722.96,549.57
2016,2,8,16,0,727.0,56.0,0.7,22.0,269.0,668.76,515.0
2016,2,8,16,15,674.5,51.0,0.75,21.5,222.0,598.97,466.45
2016,2,8,16,30,622.0,46.0,0.8,21.0,175.0,530.34,415.94
2016,2,8,16,45,535.0,39.0,0.9,20.5,129.0,437.88,344.3
2016,2,8,17,0,448.0,32.0,1.0,20.0,83.0,359.14,275.31
2016,2,8,17,15,286.0,21.0,1.0,19.5,47.5,223.33,113.5
2016,2,8,17,30,124.0,10.0,1.0,19.0,12.0,75.73,0.0
2016,2,8,17,45,62.0,5.0,1.05,18.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,7,15,161.0,12.5,0.65,12.5,24.5,11.37,0.0
2016,2,9,7,30,322.0,25.0,0.6,13.0,49.0,20.58,8.68
2016,2,9,7,45,432.5,34.5,0.6,14.0,92.5,27.72,18.26
2016,2,9,8,0,543.0,44.0,0.6,15.0,136.0,34.7,24.94
2016,2,9,8,15,610.0,50.0,0.6,15.5,183.5,56.4,30.75
2016,2,9,8,30,677.0,56.0,0.6,16.0,231.0,111.92,61.33
2016,2,9,8,45,719.5,61.0,0.6,16.5,278.0,167.63,102.86
2016,2,9,9,0,762.0,66.0,0.6,17.0,325.0,228.05,153.22
2016,2,9,9,15,791.5,69.0,0.6,17.5,369.0,287.37,204.78
2016,2,9,9,30,821.0,72.0,0.6,18.0,413.0,349.13,257.91
2016,2,9,9,45,844.5,74.0,0.6,18.5,452.0,409.66,308.87
2016,2,9,10,0,868.0,76.0,0.6,19.0,491.0,471.25,358.86
2016,2,9,10,15,756.5,106.0,0.55,19.5,485.0,494.0,378.26
2016,2,9,10,30,645.0,136.0,0.5,20.0,479.0,504.28,386.78
2016,2,9,10,45,647.5,143.0,0.5,20.5,501.0,547.78,419.05
2016,2,9,11,0,650.0,150.0,0.5,21.0,523.0,589.85,448.91
2016,2,9,11,15,789.0,117.0,0.5,21.5,583.0,680.75,513.61
2016,2,9,11,30,928.0,84.0,0.5,22.0,643.0,775.39,576.47
2016,2,9,11,45,707.0,156.0,0.5,22.5,585.5,728.24,541.25
2016,2,9,12,0,486.0,228.0,0.5,23.0,528.0,648.71,483.36
2016,2,9,12,15,596.5,189.0,0.5,23.0,559.0,716.78,533.37
2016,2,9,12,30,707.0,150.0,0.5,23.0,590.0,794.25,585.41
2016,2,9,12,45,814.5,118.0,0.5,23.0,620.0,865.63,630.85
2016,2,9,13,0,922.0,86.0,0.5,23.0,650.0,932.47,672.61
2016,2,9,13,15,916.5,85.5,0.5,22.5,635.0,941.05,678.74
2016,2,9,13,30,911.0,85.0,0.5,22.0,620.0,945.79,683.53
2016,2,9,13,45,898.5,84.5,0.55,22.0,597.0,940.27,681.86
2016,2,9,14,0,886.0,84.0,0.6,22.0,574.0,930.98,678.07
2016,2,9,14,15,762.0,106.0,0.6,21.5,512.0,857.82,633.31
2016,2,9,14,30,638.0,128.0,0.6,21.0,450.0,768.24,577.11
2016,2,9,14,45,544.5,140.0,0.65,21.0,401.5,684.81,523.0
2016,2,9,15,0,451.0,152.0,0.7,21.0,353.0,610.82,472.26
2016,2,9,15,15,456.5,135.5,0.65,20.0,323.0,588.73,459.89
2016,2,9,15,30,462.0,119.0,0.6,19.0,293.0,564.18,444.7
2016,2,9,15,45,429.5,110.0,0.6,18.0,256.0,515.91,411.05
2016,2,9,16,0,397.0,101.0,0.6,17.0,219.0,467.93,376.46
2016,2,9,16,15,363.5,87.0,0.65,16.5,181.0,413.32,334.97
2016,2,9,16,30,330.0,73.0,0.7,16.0,143.0,359.87,292.37
2016,2,9,16,45,280.0,57.0,0.8,15.5,105.5,294.09,237.85
2016,2,9,17,0,230.0,41.0,0.9,15.0,68.0,231.82,182.63
2016,2,9,17,15,115.0,26.0,0.9,15.0,39.5,130.13,73.34
2016,2,9,17,30,0.0,11.0,0.9,15.0,11.0,10.01,0.0
2016,2,9,17,45,0.0,5.5,0.9,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,164.5,13.0,0.9,12.5,25.5,11.82,0.0
2016,2,10,7,30,329.0,26.0,0.8,13.0,51.0,21.39,9.97
2016,2,10,7,45,435.0,35.5,0.7,13.5,95.0,28.49,19.05
2016,2,10,8,0,541.0,45.0,0.6,14.0,139.0,35.43,25.73
2016,2,10,8,15,605.5,51.5,0.55,14.5,186.5,58.03,32.05
2016,2,10,8,30,670.0,58.0,0.5,15.0,234.0,110.82,60.81
2016,2,10,8,45,711.0,63.0,0.5,15.5,280.5,168.87,104.61
2016,2,10,9,0,752.0,68.0,0.5,16.0,327.0,228.58,154.53
2016,2,10,9,15,780.5,71.5,0.5,16.5,370.0,287.63,205.91
2016,2,10,9,30,809.0,75.0,0.5,17.0,413.0,349.04,258.74
2016,2,10,9,45,828.5,78.0,0.5,17.5,451.5,408.45,308.83
2016,2,10,10,0,848.0,81.0,0.5,18.0,490.0,468.55,357.64
2016,2,10,10,15,862.5,83.0,0.5,18.5,522.0,525.48,402.3
2016,2,10,10,30,877.0,85.0,0.5,19.0,554.0,581.93,444.88
2016,2,10,10,45,884.5,87.0,0.55,19.5,579.0,633.39,482.95
2016,2,10,11,0,892.0,89.0,0.6,20.0,604.0,679.67,516.37
2016,2,10,11,15,899.0,90.0,0.6,20.0,622.0,725.29,548.72
2016,2,10,11,30,906.0,91.0,0.6,20.0,640.0,768.67,577.16
2016,2,10,11,45,911.0,91.0,0.6,20.5,650.5,806.97,600.65
2016,2,10,12,0,916.0,91.0,0.6,21.0,661.0,842.45,622.06
2016,2,10,12,15,917.0,91.0,0.6,21.0,663.0,871.62,640.41
2016,2,10,12,30,918.0,91.0,0.6,21.0,665.0,897.43,656.66
2016,2,10,12,45,920.0,89.0,0.6,21.5,659.5,918.32,668.56
2016,2,10,13,0,922.0,87.0,0.6,22.0,654.0,935.61,678.27
2016,2,10,13,15,917.0,86.0,0.6,22.0,639.5,944.07,683.84
2016,2,10,13,30,912.0,85.0,0.6,22.0,625.0,948.67,687.26
2016,2,10,13,45,903.5,84.0,0.6,22.0,603.0,946.21,686.44
2016,2,10,14,0,895.0,83.0,0.6,22.0,581.0,939.96,683.48
2016,2,10,14,15,883.0,81.5,0.55,22.0,551.5,926.17,674.85
2016,2,10,14,30,871.0,80.0,0.5,22.0,522.0,918.07,670.07
2016,2,10,14,45,825.5,77.0,0.5,22.0,473.5,865.05,637.31
2016,2,10,15,0,780.0,74.0,0.5,22.0,425.0,809.75,603.08
2016,2,10,15,15,572.5,105.5,0.55,21.5,350.0,660.86,505.48
2016,2,10,15,30,365.0,137.0,0.6,21.0,275.0,505.5,395.68
2016,2,10,15,45,340.5,124.5,0.65,20.5,241.0,445.4,354.32
2016,2,10,16,0,316.0,112.0,0.7,20.0,207.0,403.04,323.37
2016,2,10,16,15,289.5,95.5,0.75,19.5,171.5,353.99,285.81
2016,2,10,16,30,263.0,79.0,0.8,19.0,136.0,305.82,247.29
2016,2,10,16,45,225.5,61.0,0.9,18.5,101.0,263.04,210.94
2016,2,10,17,0,188.0,43.0,1.0,18.0,66.0,208.14,162.69
2016,2,10,17,15,94.0,27.0,1.0,17.5,38.5,107.88,64.43
2016,2,10,17,30,0.0,11.0,1.0,17.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.0,17.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,173.0,13.0,0.7,12.5,27.5,11.82,0.0
2016,2,11,7,30,346.0,26.0,0.6,13.0,55.0,21.28,10.5
2016,2,11,7,45,454.0,35.0,0.55,14.0,99.0,27.96,18.62
2016,2,11,8,0,562.0,44.0,0.5,15.0,143.0,34.5,24.84
2016,2,11,8,15,624.0,50.0,0.45,15.5,191.0,61.03,33.79
2016,2,11,8,30,686.0,56.0,0.4,16.0,239.0,114.03,62.46
2016,2,11,8,45,622.0,74.0,0.35,16.5,262.5,162.93,103.11
2016,2,11,9,0,558.0,92.0,0.3,17.0,286.0,206.68,143.52
2016,2,11,9,15,688.5,82.0,0.25,17.5,352.0,270.89,194.23
2016,2,11,9,30,819.0,72.0,0.2,18.0,418.0,350.58,257.58
2016,2,11,9,45,767.5,86.0,0.2,18.5,433.5,393.32,295.31
2016,2,11,10,0,716.0,100.0,0.2,19.0,449.0,428.35,325.44
2016,2,11,10,15,695.0,115.0,0.25,19.0,471.5,474.14,362.5
2016,2,11,10,30,674.0,130.0,0.3,19.0,494.0,516.41,395.51
2016,2,11,10,45,648.0,146.0,0.35,19.5,509.0,553.06,422.59
2016,2,11,11,0,622.0,162.0,0.4,20.0,524.0,585.63,445.88
2016,2,11,11,15,748.0,131.0,0.4,20.0,579.0,671.95,508.31
2016,2,11,11,30,874.0,100.0,0.4,20.0,634.0,761.78,569.89
2016,2,11,11,45,870.5,103.5,0.45,20.0,642.0,797.15,592.58
2016,2,11,12,0,867.0,107.0,0.5,20.0,650.0,829.29,613.9
2016,2,11,12,15,697.5,161.5,0.5,20.0,599.5,780.13,580.74
2016,2,11,12,30,528.0,216.0,0.5,20.0,549.0,708.61,530.67
2016,2,11,12,45,454.0,237.5,0.5,20.0,522.0,682.13,512.3
2016,2,11,13,0,380.0,259.0,0.5,20.0,495.0,636.29,480.02
2016,2,11,13,15,402.0,247.0,0.5,19.5,491.5,651.33,493.14
2016,2,11,13,30,424.0,235.0,0.5,19.0,488.0,681.48,515.6
2016,2,11,13,45,468.0,213.0,0.5,19.0,483.0,703.17,532.13
2016,2,11,14,0,512.0,191.0,0.5,19.0,478.0,722.2,546.99
2016,2,11,14,15,364.5,209.0,0.5,18.5,408.0,590.37,453.97
2016,2,11,14,30,217.0,227.0,0.5,18.0,338.0,461.07,359.91
2016,2,11,14,45,193.5,212.5,0.5,18.0,306.5,423.32,333.49
2016,2,11,15,0,170.0,198.0,0.5,18.0,275.0,385.39,305.51
2016,2,11,15,15,167.0,179.5,0.5,17.5,249.5,360.06,287.87
2016,2,11,15,30,164.0,161.0,0.5,17.0,224.0,334.08,269.21
2016,2,11,15,45,147.5,144.0,0.55,16.5,195.5,298.56,242.38
2016,2,11,16,0,131.0,127.0,0.6,16.0,167.0,263.53,215.15
2016,2,11,16,15,115.5,106.5,0.65,15.5,137.5,224.57,183.9
2016,2,11,16,30,100.0,86.0,0.7,15.0,108.0,185.97,151.92
2016,2,11,16,45,75.5,65.5,0.75,15.0,80.0,141.58,113.73
2016,2,11,17,0,51.0,45.0,0.8,15.0,52.0,97.88,75.3
2016,2,11,17,15,25.5,26.5,0.8,14.5,30.0,46.67,26.83
2016,2,11,17,30,0.0,8.0,0.8,14.0,8.0,7.28,0.0
2016,2,11,17,45,0.0,4.0,0.85,14.0,4.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
