Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,9.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,10.0,17.0,15.46,0.0
2016,2,22,7,15,241.5,26.0,1.0,10.0,56.5,21.31,9.83
2016,2,22,7,30,483.0,35.0,1.0,10.0,96.0,28.14,19.04
2016,2,22,7,45,564.0,42.5,1.0,10.5,145.0,33.27,24.2
2016,2,22,8,0,645.0,50.0,1.0,11.0,194.0,41.85,32.18
2016,2,22,8,15,696.5,55.0,0.95,11.5,244.5,77.57,41.92
2016,2,22,8,30,748.0,60.0,0.9,12.0,295.0,134.71,76.89
2016,2,22,8,45,781.5,64.0,0.9,13.0,343.5,193.95,123.97
2016,2,22,9,0,815.0,68.0,0.9,14.0,392.0,256.75,178.04
2016,2,22,9,15,839.0,71.0,0.9,14.5,436.5,319.02,233.19
2016,2,22,9,30,863.0,74.0,0.9,15.0,481.0,383.02,288.84
2016,2,22,9,45,880.5,76.0,0.95,15.5,520.5,445.32,341.84
2016,2,22,10,0,898.0,78.0,1.0,16.0,560.0,506.7,392.31
2016,2,22,10,15,910.5,79.5,0.95,16.5,593.0,564.91,437.89
2016,2,22,10,30,923.0,81.0,0.9,17.0,626.0,622.25,480.89
2016,2,22,10,45,803.5,120.5,0.9,17.5,609.5,636.95,491.01
2016,2,22,11,0,684.0,160.0,0.9,18.0,593.0,638.06,490.62
2016,2,22,11,15,692.5,163.0,0.9,18.0,612.0,680.9,521.83
2016,2,22,11,30,701.0,166.0,0.9,18.0,631.0,722.25,550.88
2016,2,22,11,45,687.0,175.0,0.95,18.0,635.5,750.17,570.48
2016,2,22,12,0,673.0,184.0,1.0,18.0,640.0,774.72,587.69
2016,2,22,12,15,813.0,136.0,1.0,18.0,688.0,862.57,647.24
2016,2,22,12,30,953.0,88.0,1.0,18.0,736.0,948.41,702.56
2016,2,22,12,45,945.5,90.0,1.05,18.5,728.5,966.22,712.63
2016,2,22,13,0,938.0,92.0,1.1,19.0,721.0,980.02,721.18
2016,2,22,13,15,776.5,141.0,1.1,19.0,654.5,914.81,679.1
2016,2,22,13,30,615.0,190.0,1.1,19.0,588.0,826.78,622.01
2016,2,22,13,45,766.0,139.0,1.1,19.0,617.0,919.38,685.61
2016,2,22,14,0,917.0,88.0,1.1,19.0,646.0,989.72,731.14
2016,2,22,14,15,906.5,86.5,1.1,18.5,616.0,976.76,724.32
2016,2,22,14,30,896.0,85.0,1.1,18.0,586.0,960.1,716.34
2016,2,22,14,45,882.0,82.5,1.1,18.0,550.0,944.85,708.04
2016,2,22,15,0,868.0,80.0,1.1,18.0,514.0,916.62,691.14
2016,2,22,15,15,758.5,89.0,1.05,17.5,445.0,814.05,624.12
2016,2,22,15,30,649.0,98.0,1.0,17.0,376.0,718.87,560.79
2016,2,22,15,45,614.5,95.0,0.95,16.5,335.0,669.16,527.98
2016,2,22,16,0,580.0,92.0,0.9,16.0,294.0,618.72,493.09
2016,2,22,16,15,549.5,82.0,0.85,15.0,250.5,562.94,453.78
2016,2,22,16,30,519.0,72.0,0.8,14.0,207.0,507.26,412.64
2016,2,22,16,45,458.0,62.5,0.8,13.5,163.0,431.3,352.17
2016,2,22,17,0,397.0,53.0,0.8,13.0,119.0,358.73,291.53
2016,2,22,17,15,309.0,38.5,0.85,12.5,79.0,269.5,213.54
2016,2,22,17,30,221.0,24.0,0.9,12.0,39.0,181.49,98.53
2016,2,22,17,45,110.5,12.0,0.95,11.5,19.5,67.04,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,13.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,13.0,17.0,15.46,0.0
2016,2,23,7,15,184.0,29.5,0.35,13.0,53.5,23.11,11.82
2016,2,23,7,30,368.0,42.0,0.3,13.0,90.0,34.08,24.07
2016,2,23,7,45,446.0,52.0,0.3,13.5,135.5,41.0,30.8
2016,2,23,8,0,524.0,62.0,0.3,14.0,181.0,47.72,37.06
2016,2,23,8,15,571.5,69.5,0.3,14.0,227.5,81.4,47.73
2016,2,23,8,30,619.0,77.0,0.3,14.0,274.0,132.98,80.08
2016,2,23,8,45,672.5,75.0,0.35,14.5,319.0,183.12,118.63
2016,2,23,9,0,726.0,73.0,0.4,15.0,364.0,241.6,167.75
2016,2,23,9,15,729.5,82.0,0.4,15.5,402.5,298.05,217.59
2016,2,23,9,30,733.0,91.0,0.4,16.0,441.0,354.05,265.98
2016,2,23,9,45,826.5,86.0,0.4,17.0,510.0,433.65,328.85
2016,2,23,10,0,920.0,81.0,0.4,18.0,579.0,521.89,395.88
2016,2,23,10,15,931.5,82.5,0.4,18.0,612.5,580.87,441.42
2016,2,23,10,30,943.0,84.0,0.4,18.0,646.0,638.82,484.86
2016,2,23,10,45,950.5,85.5,0.4,18.5,672.0,692.94,523.18
2016,2,23,11,0,958.0,87.0,0.4,19.0,698.0,745.1,558.8
2016,2,23,11,15,962.5,88.0,0.35,19.0,716.0,792.38,588.83
2016,2,23,11,30,967.0,89.0,0.3,19.0,734.0,836.96,615.97
2016,2,23,11,45,968.0,90.0,0.3,19.5,743.0,875.85,638.83
2016,2,23,12,0,969.0,91.0,0.3,20.0,752.0,911.43,659.37
2016,2,23,12,15,968.5,91.5,0.25,20.0,753.0,941.69,676.68
2016,2,23,12,30,968.0,92.0,0.2,20.0,754.0,968.27,691.73
2016,2,23,12,45,965.0,91.5,0.2,20.5,747.0,987.65,702.07
2016,2,23,13,0,962.0,91.0,0.2,21.0,740.0,1003.04,710.14
2016,2,23,13,15,956.5,90.5,0.15,21.0,724.0,1012.06,714.88
2016,2,23,13,30,951.0,90.0,0.1,21.0,708.0,1016.99,717.5
2016,2,23,13,45,941.5,89.0,0.1,21.0,684.0,1013.44,716.09
2016,2,23,14,0,932.0,88.0,0.1,21.0,660.0,1005.86,712.54
2016,2,23,14,15,920.5,86.5,0.15,21.0,629.0,991.84,706.11
2016,2,23,14,30,909.0,85.0,0.2,21.0,598.0,974.07,697.65
2016,2,23,14,45,893.5,82.5,0.25,21.5,560.0,947.72,682.67
2016,2,23,15,0,878.0,80.0,0.3,22.0,522.0,927.35,671.58
2016,2,23,15,15,856.0,77.5,0.35,21.0,479.0,888.52,652.27
2016,2,23,15,30,834.0,75.0,0.4,20.0,436.0,847.11,630.89
2016,2,23,15,45,803.5,71.0,0.5,19.5,388.0,794.33,600.75
2016,2,23,16,0,773.0,67.0,0.6,19.0,340.0,740.15,568.29
2016,2,23,16,15,729.0,62.5,0.7,18.0,289.5,673.8,526.31
2016,2,23,16,30,685.0,58.0,0.8,17.0,239.0,607.79,481.84
2016,2,23,16,45,609.5,51.5,0.95,16.5,187.5,524.7,420.8
2016,2,23,17,0,534.0,45.0,1.1,16.0,136.0,440.44,353.44
2016,2,23,17,15,417.0,34.5,1.1,15.5,91.0,331.48,260.69
2016,2,23,17,30,300.0,24.0,1.1,15.0,46.0,227.56,134.62
2016,2,23,17,45,150.0,12.0,1.15,14.5,23.0,87.23,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.5,1.05,9.5,9.5,0.0,0.0
2016,2,24,7,0,0.0,19.0,0.9,10.0,19.0,17.28,0.0
2016,2,24,7,15,207.5,29.5,0.85,10.5,57.5,23.1,12.59
2016,2,24,7,30,415.0,40.0,0.8,11.0,96.0,32.14,22.64
2016,2,24,7,45,499.5,48.5,0.8,12.0,144.5,37.89,28.24
2016,2,24,8,0,584.0,57.0,0.8,13.0,193.0,43.53,33.46
2016,2,24,8,15,636.5,63.0,0.7,13.5,242.5,80.17,44.49
2016,2,24,8,30,689.0,69.0,0.6,14.0,292.0,135.22,78.93
2016,2,24,8,45,727.0,73.0,0.55,15.0,340.0,195.2,126.2
2016,2,24,9,0,765.0,77.0,0.5,16.0,388.0,256.0,177.44
2016,2,24,9,15,790.0,80.5,0.45,16.5,432.0,316.29,229.55
2016,2,24,9,30,815.0,84.0,0.4,17.0,476.0,378.53,282.11
2016,2,24,9,45,834.0,86.5,0.35,17.5,515.0,438.93,331.55
2016,2,24,10,0,853.0,89.0,0.3,18.0,554.0,499.92,379.36
2016,2,24,10,15,866.0,91.0,0.3,18.5,587.0,557.51,423.19
2016,2,24,10,30,879.0,93.0,0.3,19.0,620.0,614.42,464.82
2016,2,24,10,45,886.5,95.0,0.35,19.5,645.0,664.16,500.67
2016,2,24,11,0,894.0,97.0,0.4,20.0,670.0,714.04,535.55
2016,2,24,11,15,900.0,98.0,0.4,20.0,688.0,759.81,566.08
2016,2,24,11,30,906.0,99.0,0.4,20.0,706.0,803.19,593.67
2016,2,24,11,45,907.0,100.0,0.4,20.5,715.5,840.0,615.54
2016,2,24,12,0,908.0,101.0,0.4,21.0,725.0,873.69,635.24
2016,2,24,12,15,908.5,101.0,0.4,21.0,726.5,902.61,653.02
2016,2,24,12,30,909.0,101.0,0.4,21.0,728.0,928.1,668.68
2016,2,24,12,45,913.0,98.0,0.45,21.0,723.0,949.86,683.17
2016,2,24,13,0,917.0,95.0,0.5,21.0,718.0,968.01,695.61
2016,2,24,13,15,912.5,94.5,0.5,21.0,703.0,977.38,701.65
2016,2,24,13,30,908.0,94.0,0.5,21.0,688.0,982.85,705.56
2016,2,24,13,45,903.0,91.5,0.5,21.0,666.0,981.58,705.5
2016,2,24,14,0,898.0,89.0,0.5,21.0,644.0,976.41,703.28
2016,2,24,14,15,887.0,87.5,0.5,20.5,614.0,962.92,697.37
2016,2,24,14,30,876.0,86.0,0.5,20.0,584.0,945.81,689.37
2016,2,24,14,45,862.0,83.5,0.55,20.0,547.5,930.7,682.53
2016,2,24,15,0,848.0,81.0,0.6,20.0,511.0,902.63,667.24
2016,2,24,15,15,826.5,78.0,0.55,19.5,468.5,864.11,644.28
2016,2,24,15,30,805.0,75.0,0.5,19.0,426.0,823.09,619.43
2016,2,24,15,45,774.0,71.5,0.5,18.5,379.5,771.21,587.51
2016,2,24,16,0,743.0,68.0,0.5,18.0,333.0,718.06,553.73
2016,2,24,16,15,699.5,63.0,0.55,17.0,283.5,652.41,511.23
2016,2,24,16,30,656.0,58.0,0.6,16.0,234.0,592.75,470.73
2016,2,24,16,45,587.5,51.5,0.7,15.0,184.5,509.9,410.32
2016,2,24,17,0,519.0,45.0,0.8,14.0,135.0,431.11,347.76
2016,2,24,17,15,407.5,34.5,0.8,13.5,90.5,325.99,258.4
2016,2,24,17,30,296.0,24.0,0.8,13.0,46.0,227.21,144.35
2016,2,24,17,45,148.0,12.0,0.85,12.5,23.0,86.35,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,65.0,7.5,0.85,11.5,10.0,6.82,0.0
2016,2,25,7,0,130.0,15.0,0.8,12.0,20.0,12.18,0.0
2016,2,25,7,15,260.0,29.0,0.7,12.5,58.5,23.6,13.36
2016,2,25,7,30,390.0,43.0,0.6,13.0,97.0,34.61,24.68
2016,2,25,7,45,462.5,53.5,0.5,13.5,143.5,41.94,31.7
2016,2,25,8,0,535.0,64.0,0.4,14.0,190.0,49.03,38.25
2016,2,25,8,15,587.5,71.0,0.35,14.5,239.0,85.39,49.68
2016,2,25,8,30,640.0,78.0,0.3,15.0,288.0,138.4,83.12
2016,2,25,8,45,674.5,83.5,0.25,16.0,334.5,193.29,126.04
2016,2,25,9,0,709.0,89.0,0.2,17.0,381.0,252.01,174.94
2016,2,25,9,15,735.0,93.0,0.15,17.5,424.0,310.34,224.49
2016,2,25,9,30,761.0,97.0,0.1,18.0,467.0,370.83,274.7
2016,2,25,9,45,780.0,100.0,0.1,18.5,505.0,430.69,323.15
2016,2,25,10,0,799.0,103.0,0.1,19.0,543.0,489.41,368.96
2016,2,25,10,15,812.5,105.0,0.1,19.5,575.0,544.63,410.56
2016,2,25,10,30,826.0,107.0,0.1,20.0,607.0,599.35,450.22
2016,2,25,10,45,841.0,106.5,0.1,20.5,633.5,651.72,486.87
2016,2,25,11,0,856.0,106.0,0.1,21.0,660.0,703.07,521.62
2016,2,25,11,15,713.5,162.5,0.1,21.0,632.5,699.84,517.35
2016,2,25,11,30,571.0,219.0,0.1,21.0,605.0,675.57,499.16
2016,2,25,11,45,574.0,221.0,0.15,21.5,613.5,705.49,519.57
2016,2,25,12,0,577.0,223.0,0.2,22.0,622.0,733.52,537.74
2016,2,25,12,15,547.5,235.0,0.2,22.0,615.0,741.99,542.55
2016,2,25,12,30,518.0,247.0,0.2,22.0,608.0,746.82,545.2
2016,2,25,12,45,703.0,174.0,0.25,22.5,658.0,858.99,620.75
2016,2,25,13,0,888.0,101.0,0.3,23.0,708.0,949.86,675.98
2016,2,25,13,15,883.0,100.0,0.3,22.5,693.0,957.83,681.18
2016,2,25,13,30,878.0,99.0,0.3,22.0,678.0,962.0,685.57
2016,2,25,13,45,870.0,98.0,0.35,22.0,655.5,959.53,685.85
2016,2,25,14,0,862.0,97.0,0.4,22.0,633.0,963.25,690.28
2016,2,25,14,15,851.0,95.0,0.4,22.0,604.0,949.31,682.65
2016,2,25,14,30,840.0,93.0,0.4,22.0,575.0,931.79,673.13
2016,2,25,14,45,820.0,92.0,0.45,22.5,538.0,903.63,656.74
2016,2,25,15,0,800.0,91.0,0.5,23.0,501.0,872.47,638.44
2016,2,25,15,15,778.0,88.0,0.55,22.0,459.5,834.33,618.93
2016,2,25,15,30,756.0,85.0,0.6,21.0,418.0,793.83,597.26
2016,2,25,15,45,721.0,81.5,0.65,20.5,372.0,745.02,567.94
2016,2,25,16,0,686.0,78.0,0.7,20.0,326.0,690.46,533.51
2016,2,25,16,15,641.5,72.0,0.75,19.0,277.5,624.85,490.48
2016,2,25,16,30,597.0,66.0,0.8,18.0,229.0,560.12,445.75
2016,2,25,16,45,536.5,57.5,0.85,17.0,181.0,482.41,387.97
2016,2,25,17,0,476.0,49.0,0.9,16.0,133.0,408.16,328.44
2016,2,25,17,15,368.5,37.5,0.9,15.5,90.0,305.99,242.11
2016,2,25,17,30,261.0,26.0,0.9,15.0,47.0,211.48,140.01
2016,2,25,17,45,130.5,13.0,0.95,15.0,23.5,78.44,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.5,0.7,13.0,9.5,8.64,0.0
2016,2,26,7,0,0.0,19.0,0.7,13.0,19.0,16.3,0.0
2016,2,26,7,15,118.0,35.0,0.6,13.5,52.0,28.03,17.29
2016,2,26,7,30,236.0,51.0,0.5,14.0,85.0,39.11,28.57
2016,2,26,7,45,281.0,68.0,0.45,14.5,124.5,51.23,39.78
2016,2,26,8,0,326.0,85.0,0.4,15.0,164.0,62.9,50.33
2016,2,26,8,15,357.0,101.0,0.4,15.5,205.5,96.36,65.2
2016,2,26,8,30,388.0,117.0,0.4,16.0,247.0,140.04,94.98
2016,2,26,8,45,419.5,127.0,0.4,16.5,286.0,182.97,128.4
2016,2,26,9,0,451.0,137.0,0.4,17.0,325.0,229.61,166.77
2016,2,26,9,15,534.0,132.0,0.45,17.0,377.5,282.62,209.86
2016,2,26,9,30,617.0,127.0,0.5,17.0,430.0,347.11,262.39
2016,2,26,9,45,642.0,131.5,0.55,17.5,468.5,401.73,307.1
2016,2,26,10,0,667.0,136.0,0.6,18.0,507.0,458.08,351.89
2016,2,26,10,15,741.5,125.5,0.6,18.0,560.0,527.92,405.68
2016,2,26,10,30,816.0,115.0,0.6,18.0,613.0,603.12,461.85
2016,2,26,10,45,824.5,117.5,0.65,18.5,638.0,654.06,498.64
2016,2,26,11,0,833.0,120.0,0.7,19.0,663.0,703.5,533.58
2016,2,26,11,15,700.0,171.0,0.7,19.0,635.5,700.02,529.33
2016,2,26,11,30,567.0,222.0,0.7,19.0,608.0,676.65,511.46
2016,2,26,11,45,464.5,263.5,0.7,19.0,582.5,661.65,499.47
2016,2,26,12,0,362.0,305.0,0.7,19.0,557.0,627.01,473.53
2016,2,26,12,15,337.5,312.0,0.7,19.0,547.5,628.54,474.63
2016,2,26,12,30,313.0,319.0,0.7,19.0,538.0,627.56,473.54
2016,2,26,12,45,356.5,304.0,0.7,19.0,551.5,662.18,499.1
2016,2,26,13,0,400.0,289.0,0.7,19.0,565.0,696.51,523.9
2016,2,26,13,15,456.0,262.0,0.7,19.0,570.0,745.0,558.34
2016,2,26,13,30,512.0,235.0,0.7,19.0,575.0,776.89,581.51
2016,2,26,13,45,423.5,253.0,0.75,19.0,528.0,717.74,540.33
2016,2,26,14,0,335.0,271.0,0.8,19.0,481.0,640.41,486.99
2016,2,26,14,15,381.5,246.0,0.8,18.5,474.5,657.65,503.31
2016,2,26,14,30,428.0,221.0,0.8,18.0,468.0,690.37,529.03
2016,2,26,14,45,435.5,203.5,0.8,18.0,441.5,674.59,519.2
2016,2,26,15,0,443.0,186.0,0.8,18.0,415.0,656.26,508.13
2016,2,26,15,15,358.5,184.0,0.75,17.5,359.5,553.03,434.33
2016,2,26,15,30,274.0,182.0,0.7,17.0,304.0,471.39,374.4
2016,2,26,15,45,348.5,151.0,0.7,17.0,289.0,490.65,392.67
2016,2,26,16,0,423.0,120.0,0.7,17.0,274.0,521.28,417.57
2016,2,26,16,15,502.0,94.0,0.7,16.0,251.5,536.89,432.28
2016,2,26,16,30,581.0,68.0,0.7,15.0,229.0,551.38,444.32
2016,2,26,16,45,519.0,59.5,0.7,14.5,181.5,473.1,383.49
2016,2,26,17,0,457.0,51.0,0.7,14.0,134.0,398.42,322.54
2016,2,26,17,15,349.0,39.5,0.7,13.5,91.0,296.56,236.53
2016,2,26,17,30,241.0,28.0,0.7,13.0,48.0,204.03,140.91
2016,2,26,17,45,120.5,14.0,0.7,13.0,24.0,74.35,0.0
2016,2,26,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.0,0.75,10.5,14.0,12.73,0.0
2016,2,27,7,0,0.0,28.0,0.6,11.0,28.0,22.82,0.0
2016,2,27,7,15,222.5,35.5,0.6,11.5,68.5,27.69,17.53
2016,2,27,7,30,445.0,43.0,0.6,12.0,109.0,34.33,24.69
2016,2,27,7,45,531.0,49.5,0.6,12.5,158.5,38.31,28.68
2016,2,27,8,0,617.0,56.0,0.6,13.0,208.0,42.31,32.45
2016,2,27,8,15,666.0,61.5,0.55,13.5,257.5,84.01,45.42
2016,2,27,8,30,715.0,67.0,0.5,14.0,307.0,143.7,84.47
2016,2,27,8,45,753.0,69.5,0.5,14.5,356.0,200.92,130.14
2016,2,27,9,0,791.0,72.0,0.5,15.0,405.0,262.26,182.64
2016,2,27,9,15,814.0,75.0,0.5,15.5,448.5,323.23,235.88
2016,2,27,9,30,837.0,78.0,0.5,16.0,492.0,385.86,289.34
2016,2,27,9,45,852.5,80.5,0.5,16.5,530.5,446.14,339.38
2016,2,27,10,0,868.0,83.0,0.5,17.0,569.0,506.44,387.48
2016,2,27,10,15,880.0,84.5,0.5,17.0,601.5,563.1,431.84
2016,2,27,10,30,892.0,86.0,0.5,17.0,634.0,618.87,474.03
2016,2,27,10,45,898.5,88.5,0.55,17.5,659.0,671.01,511.96
2016,2,27,11,0,905.0,91.0,0.6,18.0,684.0,721.25,547.44
2016,2,27,11,15,910.0,91.5,0.6,18.0,702.0,766.2,577.26
2016,2,27,11,30,915.0,92.0,0.6,18.0,720.0,808.63,604.61
2016,2,27,11,45,915.5,93.5,0.6,18.5,729.0,845.79,627.06
2016,2,27,12,0,916.0,95.0,0.6,19.0,738.0,879.77,647.25
2016,2,27,12,15,916.5,95.5,0.6,19.0,739.5,909.35,665.71
2016,2,27,12,30,917.0,96.0,0.6,19.0,741.0,935.47,682.0
2016,2,27,12,45,911.5,97.0,0.65,19.0,733.5,953.1,694.05
2016,2,27,13,0,906.0,98.0,0.7,19.0,726.0,966.88,703.93
2016,2,27,13,15,902.0,97.5,0.7,19.0,711.0,976.5,710.3
2016,2,27,13,30,898.0,97.0,0.7,19.0,696.0,982.26,714.46
2016,2,27,13,45,743.0,144.5,0.75,19.0,629.5,911.17,670.7
2016,2,27,14,0,588.0,192.0,0.8,19.0,563.0,811.21,607.63
2016,2,27,14,15,729.5,140.0,0.8,18.5,578.5,895.74,667.39
2016,2,27,14,30,871.0,88.0,0.8,18.0,594.0,948.25,702.99
2016,2,27,14,45,857.0,85.5,0.85,18.0,558.0,933.09,694.78
2016,2,27,15,0,843.0,83.0,0.9,18.0,522.0,904.87,678.96
2016,2,27,15,15,822.5,80.5,0.85,17.5,479.5,867.71,656.6
2016,2,27,15,30,802.0,78.0,0.8,17.0,437.0,828.03,632.28
2016,2,27,15,45,775.5,73.5,0.8,16.5,391.0,778.47,601.42
2016,2,27,16,0,749.0,69.0,0.8,16.0,345.0,727.41,568.6
2016,2,27,16,15,707.5,64.5,0.8,15.5,295.5,663.39,525.09
2016,2,27,16,30,666.0,60.0,0.8,15.0,246.0,605.09,483.91
2016,2,27,16,45,606.0,53.0,0.8,14.5,196.5,526.67,425.13
2016,2,27,17,0,546.0,46.0,0.8,14.0,147.0,451.6,364.72
2016,2,27,17,15,438.5,36.5,0.85,13.5,101.0,348.26,278.11
2016,2,27,17,30,331.0,27.0,0.9,13.0,55.0,255.22,181.94
2016,2,27,17,45,165.5,13.5,0.95,12.5,27.5,97.04,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,59.0,10.5,1.0,9.5,14.0,9.55,0.0
2016,2,28,7,0,118.0,21.0,1.0,10.0,28.0,16.54,0.0
2016,2,28,7,15,226.5,37.0,1.0,10.5,66.5,28.82,18.82
2016,2,28,7,30,335.0,53.0,1.0,11.0,105.0,40.75,30.52
2016,2,28,7,45,407.0,65.0,1.05,11.5,151.0,49.2,38.53
2016,2,28,8,0,479.0,77.0,1.1,12.0,197.0,59.28,47.76
2016,2,28,8,15,556.0,76.0,1.1,12.5,244.0,90.88,54.5
2016,2,28,8,30,633.0,75.0,1.1,13.0,291.0,138.52,84.15
2016,2,28,8,45,555.5,105.5,1.15,13.5,315.0,194.06,134.0
2016,2,28,9,0,478.0,136.0,1.2,14.0,339.0,237.19,175.16
2016,2,28,9,15,419.5,166.0,1.2,14.0,358.0,278.26,213.37
2016,2,28,9,30,361.0,196.0,1.2,14.0,377.0,309.94,242.48
2016,2,28,9,45,379.0,209.0,1.2,14.5,412.0,354.3,278.8
2016,2,28,10,0,397.0,222.0,1.2,15.0,447.0,400.27,315.42
2016,2,28,10,15,300.5,255.0,1.15,15.0,431.0,404.28,319.02
2016,2,28,10,30,204.0,288.0,1.1,15.0,415.0,392.04,309.22
2016,2,28,10,45,150.0,298.0,1.05,15.5,393.5,380.97,299.65
2016,2,28,11,0,96.0,308.0,1.0,16.0,372.0,356.16,279.21
2016,2,28,11,15,142.0,320.0,1.0,16.0,417.5,418.17,327.04
2016,2,28,11,30,188.0,332.0,1.0,16.0,463.0,475.56,370.17
2016,2,28,11,45,307.0,312.0,1.0,16.5,528.0,574.09,443.56
2016,2,28,12,0,426.0,292.0,1.0,17.0,593.0,680.01,519.44
2016,2,28,12,15,321.0,316.5,1.0,17.0,544.0,619.79,473.86
2016,2,28,12,30,216.0,341.0,1.0,17.0,495.0,550.15,422.34
2016,2,28,12,45,267.5,328.5,1.0,17.0,516.5,608.27,466.13
2016,2,28,13,0,319.0,316.0,1.0,17.0,538.0,651.9,498.19
2016,2,28,13,15,340.5,303.0,1.0,17.0,536.0,666.3,509.05
2016,2,28,13,30,362.0,290.0,1.0,17.0,534.0,679.32,519.33
2016,2,28,13,45,336.5,285.5,1.0,17.0,506.0,655.29,502.46
2016,2,28,14,0,311.0,281.0,1.0,17.0,478.0,629.58,484.71
2016,2,28,14,15,289.0,270.5,0.95,17.0,447.5,598.74,462.95
2016,2,28,14,30,267.0,260.0,0.9,17.0,417.0,566.71,440.24
2016,2,28,14,45,287.5,239.5,0.9,17.0,398.5,561.59,438.66
2016,2,28,15,0,308.0,219.0,0.9,17.0,380.0,554.27,435.24
2016,2,28,15,15,356.0,191.0,0.85,16.5,363.0,560.0,442.6
2016,2,28,15,30,404.0,163.0,0.8,16.0,346.0,579.69,459.57
2016,2,28,15,45,217.5,153.0,0.8,16.0,250.5,381.44,307.59
2016,2,28,16,0,31.0,143.0,0.8,16.0,155.0,181.15,145.55
2016,2,28,16,15,23.5,124.0,0.8,15.5,132.5,142.58,115.02
2016,2,28,16,30,16.0,105.0,0.8,15.0,110.0,117.73,94.46
2016,2,28,16,45,8.0,84.5,0.8,15.0,87.0,90.97,71.65
2016,2,28,17,0,0.0,64.0,0.8,15.0,64.0,64.49,48.75
2016,2,28,17,15,0.0,44.0,0.8,14.5,44.0,43.64,30.66
2016,2,28,17,30,0.0,24.0,0.8,14.0,24.0,21.44,10.65
2016,2,28,17,45,0.0,12.0,0.8,14.0,12.0,10.91,0.0
2016,2,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,45,113.5,10.5,0.85,10.5,17.0,9.55,0.0
2016,2,29,7,0,227.0,21.0,0.9,11.0,34.0,17.13,2.94
2016,2,29,7,15,353.0,32.0,0.85,11.5,77.0,25.62,16.41
2016,2,29,7,30,479.0,43.0,0.8,12.0,120.0,33.84,24.44
2016,2,29,7,45,560.0,50.0,0.8,12.5,170.0,38.31,28.77
2016,2,29,8,0,641.0,57.0,0.8,13.0,220.0,42.72,32.85
2016,2,29,8,15,688.0,62.0,0.75,13.5,270.5,93.26,51.1
2016,2,29,8,30,735.0,67.0,0.7,14.0,321.0,150.43,88.94
2016,2,29,8,45,771.5,69.5,0.7,15.0,370.5,208.97,136.14
2016,2,29,9,0,808.0,72.0,0.7,16.0,420.0,271.43,189.54
2016,2,29,9,15,830.0,75.0,0.65,16.5,464.0,333.35,243.44
2016,2,29,9,30,852.0,78.0,0.6,17.0,508.0,396.78,297.18
2016,2,29,9,45,868.0,80.0,0.55,18.0,547.0,458.53,347.08
2016,2,29,10,0,884.0,82.0,0.5,19.0,586.0,519.0,393.68
2016,2,29,10,15,895.0,84.0,0.5,19.5,618.5,576.55,437.29
2016,2,29,10,30,906.0,86.0,0.5,20.0,651.0,633.1,478.45
2016,2,29,10,45,909.5,89.0,0.5,20.5,675.0,684.54,514.52
2016,2,29,11,0,913.0,92.0,0.5,21.0,699.0,733.76,547.85
2016,2,29,11,15,918.0,92.5,0.45,21.0,716.5,779.09,576.17
2016,2,29,11,30,923.0,93.0,0.4,21.0,734.0,821.86,602.2
2016,2,29,11,45,928.5,91.5,0.4,21.5,744.0,860.14,624.72
2016,2,29,12,0,934.0,90.0,0.4,22.0,754.0,895.44,645.14
2016,2,29,12,15,934.5,90.0,0.35,22.0,755.5,924.85,661.93
2016,2,29,12,30,935.0,90.0,0.3,22.0,757.0,950.72,676.52
2016,2,29,12,45,936.5,88.0,0.3,22.5,750.5,971.57,687.8
2016,2,29,13,0,938.0,86.0,0.3,23.0,744.0,988.63,696.89
2016,2,29,13,15,933.5,85.5,0.35,23.0,729.0,997.87,703.84
2016,2,29,13,30,929.0,85.0,0.4,23.0,714.0,1003.11,708.7
2016,2,29,13,45,922.0,84.0,0.45,23.0,691.0,1001.35,709.52
2016,2,29,14,0,915.0,83.0,0.5,23.0,668.0,995.62,708.19
2016,2,29,14,15,904.5,81.5,0.5,23.0,637.5,982.02,701.04
2016,2,29,14,30,894.0,80.0,0.5,23.0,607.0,964.7,691.8
2016,2,29,14,45,739.5,115.0,0.5,23.5,533.5,867.92,630.96
2016,2,29,15,0,585.0,150.0,0.5,24.0,460.0,755.11,558.85
2016,2,29,15,15,696.5,113.0,0.5,23.5,452.5,802.66,594.51
2016,2,29,15,30,808.0,76.0,0.5,23.0,445.0,834.18,617.32
2016,2,29,15,45,767.5,75.5,0.5,22.5,396.5,777.25,581.78
2016,2,29,16,0,727.0,75.0,0.5,22.0,348.0,719.47,545.78
2016,2,29,16,15,684.5,70.0,0.55,21.5,298.5,659.66,507.59
2016,2,29,16,30,642.0,65.0,0.6,21.0,249.0,595.65,464.38
2016,2,29,16,45,569.5,59.0,0.7,20.5,198.5,510.18,403.26
2016,2,29,17,0,497.0,53.0,0.8,20.0,148.0,428.97,340.3
2016,2,29,17,15,394.0,42.0,0.8,19.5,103.0,328.14,257.98
2016,2,29,17,30,291.0,31.0,0.8,19.0,58.0,237.0,174.14
2016,2,29,17,45,145.5,15.5,0.8,19.0,29.0,113.16,0.0
2016,2,29,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,45,141.0,10.5,0.8,13.0,19.5,9.55,0.0
2016,3,1,7,0,282.0,21.0,0.7,13.0,39.0,17.04,4.56
2016,3,1,7,15,405.5,31.5,0.65,13.5,84.0,25.12,15.97
2016,3,1,7,30,529.0,42.0,0.6,14.0,129.0,32.95,23.51
2016,3,1,7,45,601.0,48.5,0.55,15.0,180.0,37.07,27.4
2016,3,1,8,0,673.0,55.0,0.5,16.0,231.0,44.93,34.42
2016,3,1,8,15,719.0,60.0,0.5,16.0,282.5,94.88,50.4
2016,3,1,8,30,765.0,65.0,0.5,16.0,334.0,154.03,89.71
2016,3,1,8,45,798.0,68.0,0.55,16.5,383.5,214.35,138.51
2016,3,1,9,0,831.0,71.0,0.6,17.0,433.0,278.1,193.24
2016,3,1,9,15,852.5,74.0,0.6,17.5,478.0,341.34,248.08
2016,3,1,9,30,874.0,77.0,0.6,18.0,523.0,407.42,303.78
2016,3,1,9,45,894.5,77.0,0.65,18.5,563.0,469.17,354.73
2016,3,1,10,0,915.0,77.0,0.7,19.0,603.0,531.4,404.23
2016,3,1,10,15,925.5,78.5,0.7,19.0,636.0,589.81,449.54
2016,3,1,10,30,936.0,80.0,0.7,19.0,669.0,647.08,492.43
2016,3,1,10,45,943.5,81.0,0.75,19.0,694.5,700.47,531.85
2016,3,1,11,0,951.0,82.0,0.8,19.0,720.0,751.88,568.52
2016,3,1,11,15,956.0,83.0,0.8,19.0,738.0,799.22,599.26
2016,3,1,11,30,961.0,84.0,0.8,19.0,756.0,843.9,627.87
2016,3,1,11,45,963.5,84.0,0.8,19.5,765.5,882.58,651.06
2016,3,1,12,0,966.0,84.0,0.8,20.0,775.0,917.99,671.93
2016,3,1,12,15,966.5,84.0,0.8,20.0,776.5,948.23,690.66
2016,3,1,12,30,967.0,84.0,0.8,20.0,778.0,974.78,707.1
2016,3,1,12,45,966.0,83.5,0.8,20.0,771.5,995.59,719.99
2016,3,1,13,0,965.0,83.0,0.8,20.0,765.0,1012.45,730.59
2016,3,1,13,15,961.0,82.5,0.8,20.0,749.5,1022.43,737.07
2016,3,1,13,30,957.0,82.0,0.8,20.0,734.0,1028.3,741.26
2016,3,1,13,45,949.5,82.0,0.8,20.0,711.0,1027.29,741.39
2016,3,1,14,0,942.0,82.0,0.8,20.0,688.0,1022.22,739.27
2016,3,1,14,15,932.5,80.5,0.8,19.5,657.5,1009.4,733.89
2016,3,1,14,30,923.0,79.0,0.8,19.0,627.0,992.72,726.27
2016,3,1,14,45,907.0,78.0,0.8,19.0,589.0,966.82,711.48
2016,3,1,15,0,891.0,77.0,0.8,19.0,551.0,937.62,694.65
2016,3,1,15,15,872.0,74.5,0.8,18.5,508.0,900.71,673.92
2016,3,1,15,30,853.0,72.0,0.8,18.0,465.0,869.97,657.02
2016,3,1,15,45,826.0,69.0,0.8,17.5,417.0,820.13,626.65
2016,3,1,16,0,799.0,66.0,0.8,17.0,369.0,768.67,594.45
2016,3,1,16,15,760.0,62.0,0.75,16.0,318.0,705.16,552.77
2016,3,1,16,30,721.0,58.0,0.7,15.0,267.0,641.69,509.31
2016,3,1,16,45,661.5,52.0,0.7,14.5,215.5,561.7,450.8
2016,3,1,17,0,602.0,46.0,0.7,14.0,164.0,484.5,390.71
2016,3,1,17,15,499.5,37.5,0.75,13.5,115.5,387.99,310.8
2016,3,1,17,30,397.0,29.0,0.8,13.0,67.0,295.12,224.0
2016,3,1,17,45,198.5,14.5,0.85,12.5,33.5,140.12,0.0
2016,3,1,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,54.5,12.0,0.8,11.5,15.5,10.91,0.0
2016,3,2,7,0,109.0,24.0,0.7,12.0,31.0,18.73,6.98
2016,3,2,7,15,162.5,42.0,0.65,12.5,64.0,33.55,23.45
2016,3,2,7,30,216.0,60.0,0.6,13.0,97.0,47.12,36.16
2016,3,2,7,45,243.5,79.0,0.55,13.5,133.5,60.89,48.74
2016,3,2,8,0,271.0,98.0,0.5,14.0,170.0,74.2,60.63
2016,3,2,8,15,290.5,115.0,0.5,14.5,206.5,109.02,76.86
2016,3,2,8,30,310.0,132.0,0.5,15.0,243.0,147.47,104.57
2016,3,2,8,45,566.5,102.0,0.5,16.0,338.5,197.42,134.66
2016,3,2,9,0,823.0,72.0,0.5,17.0,434.0,278.73,194.05
2016,3,2,9,15,736.0,99.0,0.5,17.0,447.0,326.47,239.58
2016,3,2,9,30,649.0,126.0,0.5,17.0,460.0,365.7,276.31
2016,3,2,9,45,771.5,104.0,0.55,17.5,530.0,442.17,336.74
2016,3,2,10,0,894.0,82.0,0.6,18.0,600.0,527.88,402.75
2016,3,2,10,15,905.0,83.5,0.6,18.0,632.5,585.54,447.17
2016,3,2,10,30,916.0,85.0,0.6,18.0,665.0,642.15,489.54
2016,3,2,10,45,692.5,171.5,0.65,18.5,620.0,632.76,480.99
2016,3,2,11,0,469.0,258.0,0.7,19.0,575.0,592.66,450.01
2016,3,2,11,15,542.5,237.0,0.7,19.0,612.5,652.48,494.24
2016,3,2,11,30,616.0,216.0,0.7,19.0,650.0,719.71,541.57
2016,3,2,11,45,549.0,245.0,0.75,19.5,635.5,717.26,537.68
2016,3,2,12,0,482.0,274.0,0.8,20.0,621.0,712.68,532.89
2016,3,2,12,15,519.5,260.0,0.8,19.5,634.5,750.53,560.86
2016,3,2,12,30,557.0,246.0,0.8,19.0,648.0,787.67,587.71
2016,3,2,12,45,489.5,271.0,0.8,19.0,622.0,767.81,572.53
2016,3,2,13,0,422.0,296.0,0.8,19.0,596.0,743.12,554.71
2016,3,2,13,15,409.5,297.5,0.8,18.5,584.0,727.49,545.99
2016,3,2,13,30,397.0,299.0,0.8,18.0,572.0,724.83,545.66
2016,3,2,13,45,283.5,303.0,0.8,18.0,495.0,625.06,474.63
2016,3,2,14,0,170.0,307.0,0.8,18.0,418.0,505.24,388.06
2016,3,2,14,15,169.0,292.5,0.8,18.0,398.0,490.48,379.31
2016,3,2,14,30,168.0,278.0,0.8,18.0,378.0,474.85,368.88
2016,3,2,14,45,185.5,259.0,0.8,18.0,363.5,470.39,367.3
2016,3,2,15,0,203.0,240.0,0.8,18.0,349.0,464.45,364.55
2016,3,2,15,15,129.5,216.0,0.75,17.5,284.0,367.38,290.94
2016,3,2,15,30,56.0,192.0,0.7,17.0,219.0,256.2,204.36
2016,3,2,15,45,238.0,160.0,0.7,16.5,254.0,407.58,329.48
2016,3,2,16,0,420.0,128.0,0.7,16.0,289.0,530.58,426.42
2016,3,2,16,15,377.5,118.5,0.65,15.5,248.0,471.79,380.9
2016,3,2,16,30,335.0,109.0,0.6,15.0,207.0,414.84,337.28
2016,3,2,16,45,301.5,91.0,0.6,14.5,167.0,355.96,291.07
2016,3,2,17,0,268.0,73.0,0.6,14.0,127.0,298.97,244.3
2016,3,2,17,15,208.0,55.0,0.6,13.5,89.0,227.92,183.87
2016,3,2,17,30,148.0,37.0,0.6,13.0,51.0,149.6,113.96
2016,3,2,17,45,74.0,18.5,0.65,13.0,25.5,70.64,0.0
2016,3,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
