Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,15,16.0,196.0,1.45,14.5,205.0,202.25,162.19
2016,3,13,15,30,4.0,167.0,1.4,14.0,169.0,161.88,129.76
2016,3,13,15,45,2.0,131.0,1.4,14.0,132.0,123.51,98.54
2016,3,13,16,0,0.0,95.0,1.4,14.0,95.0,85.83,67.33
2016,3,13,16,15,0.0,82.5,1.35,14.0,82.5,74.06,57.63
2016,3,13,16,30,0.0,70.0,1.3,14.0,70.0,62.28,47.76
2016,3,13,16,45,0.0,57.5,1.3,14.0,57.5,50.79,37.99
2016,3,13,17,0,0.0,45.0,1.3,14.0,45.0,39.7,28.41
2016,3,13,17,15,0.0,33.5,1.25,14.0,33.5,29.52,19.5
2016,3,13,17,30,0.0,22.0,1.2,14.0,22.0,19.36,10.54
2016,3,13,17,45,0.0,13.0,1.2,14.0,13.0,11.42,2.97
2016,3,13,18,0,0.0,4.0,1.2,14.0,4.0,3.64,0.0
2016,3,13,18,15,0.0,2.0,1.15,14.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.5,1.2,10.0,6.5,0.0,0.0
2016,3,14,6,30,0.0,13.0,1.2,10.0,13.0,11.82,0.0
2016,3,14,6,45,132.0,29.5,1.25,10.5,46.5,23.03,11.87
2016,3,14,7,0,264.0,46.0,1.3,11.0,80.0,35.51,25.51
2016,3,14,7,15,343.0,60.0,1.3,11.0,125.5,45.57,35.18
2016,3,14,7,30,422.0,74.0,1.3,11.0,171.0,55.31,44.3
2016,3,14,7,45,461.5,88.0,1.35,11.5,218.0,64.52,52.64
2016,3,14,8,0,501.0,102.0,1.4,12.0,265.0,87.94,60.85
2016,3,14,8,15,571.5,98.0,1.4,12.0,313.0,129.19,81.02
2016,3,14,8,30,642.0,94.0,1.4,12.0,361.0,177.6,116.1
2016,3,14,8,45,448.5,153.0,1.45,12.5,350.5,226.21,166.35
2016,3,14,9,0,255.0,212.0,1.5,13.0,340.0,251.36,195.33
2016,3,14,9,15,372.5,205.5,1.5,13.0,411.0,307.61,239.82
2016,3,14,9,30,490.0,199.0,1.5,13.0,482.0,378.67,296.79
2016,3,14,9,45,468.0,222.0,1.5,13.5,506.0,421.93,332.22
2016,3,14,10,0,446.0,245.0,1.5,14.0,530.0,462.3,364.11
2016,3,14,10,15,473.0,247.0,1.5,14.0,562.5,509.5,401.17
2016,3,14,10,30,500.0,249.0,1.5,14.0,595.0,558.34,438.68
2016,3,14,10,45,447.5,280.5,1.5,14.5,598.5,581.69,454.53
2016,3,14,11,0,395.0,312.0,1.5,15.0,602.0,592.2,460.64
2016,3,14,11,15,291.5,342.5,1.5,15.0,559.0,564.43,438.43
2016,3,14,11,30,188.0,373.0,1.5,15.0,516.0,517.66,402.01
2016,3,14,11,45,375.5,321.0,1.5,15.0,610.5,646.61,501.09
2016,3,14,12,0,563.0,269.0,1.5,15.0,705.0,788.03,604.01
2016,3,14,12,15,539.0,277.0,1.5,15.0,695.0,795.64,607.43
2016,3,14,12,30,515.0,285.0,1.5,15.0,685.0,799.82,609.95
2016,3,14,12,45,519.0,280.0,1.55,15.0,680.0,813.87,620.72
2016,3,14,13,0,523.0,275.0,1.6,15.0,675.0,825.53,629.79
2016,3,14,13,15,491.5,281.5,1.6,15.0,651.0,812.19,620.25
2016,3,14,13,30,460.0,288.0,1.6,15.0,627.0,795.87,608.93
2016,3,14,13,45,522.5,254.0,1.6,15.0,627.5,826.45,633.12
2016,3,14,14,0,585.0,220.0,1.6,15.0,628.0,853.37,654.28
2016,3,14,14,15,583.5,208.5,1.6,15.0,600.5,838.72,645.21
2016,3,14,14,30,582.0,197.0,1.6,15.0,573.0,821.17,634.61
2016,3,14,14,45,649.0,172.0,1.65,15.0,568.5,859.45,663.34
2016,3,14,15,0,716.0,147.0,1.7,15.0,564.0,885.01,682.72
2016,3,14,15,15,692.0,142.0,1.7,14.5,520.5,842.74,655.98
2016,3,14,15,30,668.0,137.0,1.7,14.0,477.0,798.44,628.09
2016,3,14,15,45,643.0,129.0,1.75,14.0,430.5,748.22,594.66
2016,3,14,16,0,618.0,121.0,1.8,14.0,384.0,696.77,559.52
2016,3,14,16,15,574.0,113.0,1.7,13.5,334.0,629.1,511.08
2016,3,14,16,30,530.0,105.0,1.6,13.0,284.0,558.14,458.14
2016,3,14,16,45,477.0,93.5,1.55,12.5,234.0,484.1,400.63
2016,3,14,17,0,424.0,82.0,1.5,12.0,184.0,413.44,343.37
2016,3,14,17,15,334.5,68.0,1.45,11.5,136.0,320.68,265.51
2016,3,14,17,30,245.0,54.0,1.4,11.0,88.0,236.56,192.2
2016,3,14,17,45,122.5,35.0,1.4,10.5,52.0,126.59,92.36
2016,3,14,18,0,0.0,16.0,1.4,10.0,16.0,14.55,0.0
2016,3,14,18,15,0.0,8.0,1.4,10.0,8.0,7.28,0.0
2016,3,14,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,29.0,6.5,1.0,7.5,7.5,0.0,0.0
2016,3,15,6,30,58.0,13.0,1.0,8.0,15.0,11.82,0.0
2016,3,15,6,45,194.0,29.0,1.05,9.0,52.0,22.67,12.42
2016,3,15,7,0,330.0,45.0,1.1,10.0,89.0,36.42,26.54
2016,3,15,7,15,420.5,56.0,1.1,10.5,137.5,44.01,33.92
2016,3,15,7,30,511.0,67.0,1.1,11.0,186.0,51.37,40.8
2016,3,15,7,45,577.0,73.0,1.15,11.5,239.0,54.2,43.4
2016,3,15,8,0,643.0,79.0,1.2,12.0,292.0,76.67,47.72
2016,3,15,8,15,682.5,84.5,1.2,12.5,343.0,130.26,76.87
2016,3,15,8,30,722.0,90.0,1.2,13.0,394.0,188.77,121.27
2016,3,15,8,45,755.5,92.0,1.2,13.5,443.5,251.11,174.16
2016,3,15,9,0,789.0,94.0,1.2,14.0,493.0,312.88,228.11
2016,3,15,9,15,808.5,97.5,1.2,14.5,537.0,374.29,281.74
2016,3,15,9,30,828.0,101.0,1.2,15.0,581.0,436.91,334.81
2016,3,15,9,45,845.5,102.0,1.25,15.5,620.0,497.16,384.54
2016,3,15,10,0,863.0,103.0,1.3,16.0,659.0,557.69,432.72
2016,3,15,10,15,873.0,105.0,1.25,16.0,690.5,613.63,476.05
2016,3,15,10,30,883.0,107.0,1.2,16.0,722.0,668.74,517.23
2016,3,15,10,45,891.5,107.5,1.15,16.5,747.0,720.0,553.31
2016,3,15,11,0,900.0,108.0,1.1,17.0,772.0,769.43,586.08
2016,3,15,11,15,904.5,108.5,1.1,17.0,788.5,813.72,615.15
2016,3,15,11,30,909.0,109.0,1.1,17.0,805.0,855.39,642.2
2016,3,15,11,45,912.0,109.0,1.1,17.5,813.5,892.48,664.75
2016,3,15,12,0,915.0,109.0,1.1,18.0,822.0,926.46,685.07
2016,3,15,12,15,915.0,109.0,1.1,18.0,822.0,954.46,702.71
2016,3,15,12,30,915.0,109.0,1.1,18.0,822.0,978.91,718.13
2016,3,15,12,45,916.5,106.5,1.15,18.0,815.0,998.42,731.41
2016,3,15,13,0,918.0,104.0,1.2,18.0,808.0,1014.15,742.48
2016,3,15,13,15,913.5,103.5,1.2,18.0,792.0,1022.38,748.03
2016,3,15,13,30,909.0,103.0,1.2,18.0,776.0,1026.65,751.32
2016,3,15,13,45,904.0,101.0,1.2,18.0,752.5,1024.75,750.91
2016,3,15,14,0,899.0,99.0,1.2,18.0,729.0,1018.91,748.23
2016,3,15,14,15,889.0,97.0,1.2,17.5,697.5,1004.24,741.49
2016,3,15,14,30,879.0,95.0,1.2,17.0,666.0,985.87,732.53
2016,3,15,14,45,867.0,92.5,1.25,17.0,628.5,961.41,719.17
2016,3,15,15,0,855.0,90.0,1.3,17.0,591.0,943.4,710.09
2016,3,15,15,15,837.0,87.5,1.3,16.5,548.0,906.66,688.84
2016,3,15,15,30,819.0,85.0,1.3,16.0,505.0,867.27,665.67
2016,3,15,15,45,795.5,81.0,1.3,16.0,457.0,818.82,634.56
2016,3,15,16,0,772.0,77.0,1.3,16.0,409.0,768.67,601.66
2016,3,15,16,15,737.5,72.5,1.25,15.5,358.0,707.69,560.58
2016,3,15,16,30,703.0,68.0,1.2,15.0,307.0,646.57,518.08
2016,3,15,16,45,653.5,62.0,1.2,14.5,255.0,577.84,468.45
2016,3,15,17,0,604.0,56.0,1.2,14.0,203.0,507.11,414.09
2016,3,15,17,15,522.5,48.0,1.2,13.0,153.0,416.63,340.88
2016,3,15,17,30,441.0,40.0,1.2,12.0,103.0,333.04,269.32
2016,3,15,17,45,303.0,27.5,1.3,11.5,62.5,222.79,166.82
2016,3,15,18,0,165.0,15.0,1.4,11.0,22.0,111.6,0.0
2016,3,15,18,15,82.5,7.5,1.4,11.0,11.0,6.82,0.0
2016,3,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,59.5,7.0,1.05,8.5,9.5,6.37,0.0
2016,3,16,6,30,119.0,14.0,0.9,9.0,19.0,11.26,0.0
2016,3,16,6,45,268.5,27.5,0.8,10.0,59.0,22.18,12.48
2016,3,16,7,0,418.0,41.0,0.7,11.0,99.0,32.72,23.29
2016,3,16,7,15,505.0,50.0,0.7,11.5,149.5,38.8,29.2
2016,3,16,7,30,592.0,59.0,0.7,12.0,200.0,44.72,34.73
2016,3,16,7,45,647.0,65.0,0.7,12.5,253.5,47.91,37.62
2016,3,16,8,0,702.0,71.0,0.7,13.0,307.0,73.96,43.09
2016,3,16,8,15,738.5,75.5,0.75,13.5,359.0,134.33,77.27
2016,3,16,8,30,775.0,80.0,0.8,14.0,411.0,194.61,123.06
2016,3,16,8,45,801.5,83.5,0.85,15.0,460.5,255.93,175.02
2016,3,16,9,0,828.0,87.0,0.9,16.0,510.0,319.85,230.31
2016,3,16,9,15,847.0,90.0,0.85,16.5,554.5,382.97,284.57
2016,3,16,9,30,866.0,93.0,0.8,17.0,599.0,447.15,337.83
2016,3,16,9,45,879.0,95.0,0.8,17.5,638.0,509.06,387.64
2016,3,16,10,0,892.0,97.0,0.8,18.0,677.0,569.12,434.12
2016,3,16,10,15,902.0,99.0,0.8,18.0,709.0,626.81,477.96
2016,3,16,10,30,912.0,101.0,0.8,18.0,741.0,683.3,519.47
2016,3,16,10,45,918.5,102.0,0.85,18.5,765.5,734.96,555.99
2016,3,16,11,0,925.0,103.0,0.9,19.0,790.0,784.54,588.97
2016,3,16,11,15,929.5,104.0,0.9,19.0,807.0,830.28,618.38
2016,3,16,11,30,934.0,105.0,0.9,19.0,824.0,873.33,645.72
2016,3,16,11,45,935.5,105.5,0.9,19.5,832.5,910.44,667.7
2016,3,16,12,0,937.0,106.0,0.9,20.0,841.0,944.27,687.42
2016,3,16,12,15,937.0,106.0,0.9,20.0,841.0,972.79,704.98
2016,3,16,12,30,937.0,106.0,0.9,20.0,841.0,997.67,720.3
2016,3,16,12,45,941.0,102.5,0.9,20.5,834.5,1018.81,731.99
2016,3,16,13,0,945.0,99.0,0.9,21.0,828.0,1036.12,741.38
2016,3,16,13,15,940.5,98.5,0.9,21.0,811.5,1044.53,746.85
2016,3,16,13,30,936.0,98.0,0.9,21.0,795.0,1048.87,750.08
2016,3,16,13,45,929.5,96.5,0.9,21.0,770.5,1046.0,749.1
2016,3,16,14,0,923.0,95.0,0.9,21.0,746.0,1039.09,745.89
2016,3,16,14,15,913.5,93.5,0.9,20.5,714.0,1025.25,739.97
2016,3,16,14,30,904.0,92.0,0.9,20.0,682.0,1007.61,731.86
2016,3,16,14,45,890.5,90.0,0.9,20.0,643.5,981.84,717.3
2016,3,16,15,0,877.0,88.0,0.9,20.0,605.0,952.74,700.69
2016,3,16,15,15,859.0,85.5,0.85,19.5,560.5,925.14,685.35
2016,3,16,15,30,841.0,83.0,0.8,19.0,516.0,885.11,661.68
2016,3,16,15,45,815.5,79.5,0.8,19.0,467.5,834.82,630.58
2016,3,16,16,0,790.0,76.0,0.8,19.0,419.0,782.9,597.77
2016,3,16,16,15,755.0,72.0,0.8,18.0,367.0,721.42,559.45
2016,3,16,16,30,720.0,68.0,0.8,17.0,315.0,659.77,519.4
2016,3,16,16,45,669.0,62.0,0.8,16.5,261.5,589.04,469.68
2016,3,16,17,0,618.0,56.0,0.8,16.0,208.0,516.52,415.45
2016,3,16,17,15,537.0,48.0,0.8,15.5,157.0,425.61,342.91
2016,3,16,17,30,456.0,40.0,0.8,15.0,106.0,341.54,272.07
2016,3,16,17,45,317.0,28.0,0.8,14.5,64.5,230.4,171.89
2016,3,16,18,0,178.0,16.0,0.8,14.0,23.0,119.63,0.0
2016,3,16,18,15,89.0,8.0,0.8,13.5,11.5,44.0,0.0
2016,3,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,15,94.0,7.5,1.25,10.5,11.5,6.82,0.0
2016,3,17,6,30,188.0,15.0,1.2,11.0,23.0,12.1,0.0
2016,3,17,6,45,332.5,27.0,1.2,12.0,65.0,21.66,12.28
2016,3,17,7,0,477.0,39.0,1.2,13.0,107.0,30.9,21.54
2016,3,17,7,15,558.5,46.5,1.1,13.5,159.0,35.84,26.34
2016,3,17,7,30,640.0,54.0,1.0,14.0,211.0,44.46,34.21
2016,3,17,7,45,690.5,59.5,0.95,15.0,264.5,47.77,37.1
2016,3,17,8,0,741.0,65.0,0.9,16.0,318.0,76.57,42.97
2016,3,17,8,15,775.5,69.5,0.8,16.5,371.0,134.76,74.9
2016,3,17,8,30,810.0,74.0,0.7,17.0,424.0,197.13,122.14
2016,3,17,8,45,833.5,77.0,0.65,17.5,473.0,259.53,174.87
2016,3,17,9,0,857.0,80.0,0.6,18.0,522.0,324.09,230.39
2016,3,17,9,15,874.0,82.5,0.55,18.5,566.5,390.22,286.24
2016,3,17,9,30,891.0,85.0,0.5,19.0,611.0,453.9,338.27
2016,3,17,9,45,903.0,87.5,0.45,20.0,649.5,515.59,385.92
2016,3,17,10,0,915.0,90.0,0.4,21.0,688.0,576.8,430.8
2016,3,17,10,15,924.0,91.5,0.35,21.0,720.0,634.54,472.84
2016,3,17,10,30,933.0,93.0,0.3,21.0,752.0,690.9,512.29
2016,3,17,10,45,938.5,94.5,0.25,21.5,776.5,743.23,546.56
2016,3,17,11,0,944.0,96.0,0.2,22.0,801.0,793.34,576.64
2016,3,17,11,15,948.0,96.5,0.2,22.0,817.5,838.84,604.54
2016,3,17,11,30,952.0,97.0,0.2,22.0,834.0,881.54,630.39
2016,3,17,11,45,953.0,97.5,0.25,22.5,842.0,918.69,652.25
2016,3,17,12,0,954.0,98.0,0.3,23.0,850.0,952.47,672.01
2016,3,17,12,15,954.0,98.0,0.35,23.0,850.0,981.28,690.07
2016,3,17,12,30,954.0,98.0,0.4,23.0,850.0,1006.39,706.04
2016,3,17,12,45,951.0,98.0,0.45,23.5,841.5,1024.81,716.76
2016,3,17,13,0,948.0,98.0,0.5,24.0,833.0,1039.23,725.3
2016,3,17,13,15,944.0,97.0,0.5,23.5,816.5,1047.51,731.95
2016,3,17,13,30,940.0,96.0,0.5,23.0,800.0,1051.69,736.41
2016,3,17,13,45,933.0,95.0,0.55,23.0,775.0,1048.8,736.68
2016,3,17,14,0,926.0,94.0,0.6,23.0,750.0,1041.87,734.76
2016,3,17,14,15,916.0,92.5,0.6,23.0,718.0,1027.41,727.25
2016,3,17,14,30,906.0,91.0,0.6,23.0,686.0,1009.15,717.63
2016,3,17,14,45,892.5,89.0,0.6,23.0,647.5,983.26,703.4
2016,3,17,15,0,879.0,87.0,0.6,23.0,609.0,954.02,687.16
2016,3,17,15,15,861.0,84.5,0.55,22.5,564.5,926.24,672.04
2016,3,17,15,30,843.0,82.0,0.5,22.0,520.0,886.08,648.83
2016,3,17,15,45,817.5,79.0,0.5,22.0,471.0,836.29,618.87
2016,3,17,16,0,792.0,76.0,0.5,22.0,422.0,784.85,587.25
2016,3,17,16,15,757.5,71.5,0.5,21.0,370.0,723.01,549.73
2016,3,17,16,30,723.0,67.0,0.5,20.0,318.0,661.01,510.51
2016,3,17,16,45,672.0,61.5,0.55,19.5,264.5,586.12,459.62
2016,3,17,17,0,621.0,56.0,0.6,19.0,211.0,518.46,410.7
2016,3,17,17,15,541.0,48.0,0.65,18.0,160.0,427.97,340.83
2016,3,17,17,30,461.0,40.0,0.7,17.0,109.0,344.24,272.13
2016,3,17,17,45,322.5,28.0,0.8,16.5,67.0,232.95,174.18
2016,3,17,18,0,184.0,16.0,0.9,16.0,25.0,123.19,0.0
2016,3,17,18,15,92.0,8.0,0.85,15.5,12.5,45.2,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,6,15,87.0,8.5,0.95,10.5,12.5,7.73,0.0
2016,3,18,6,30,174.0,17.0,0.9,11.0,25.0,13.78,0.0
2016,3,18,6,45,311.0,29.5,0.85,12.0,67.0,23.7,14.28
2016,3,18,7,0,448.0,42.0,0.8,13.0,109.0,33.27,23.7
2016,3,18,7,15,224.0,39.5,0.8,13.0,73.0,29.47,20.77
2016,3,18,7,30,0.0,37.0,0.8,13.0,37.0,32.6,23.77
2016,3,18,7,45,0.0,46.5,0.8,13.5,46.5,41.02,31.32
2016,3,18,8,0,0.0,56.0,0.8,14.0,56.0,49.45,36.86
2016,3,18,8,15,0.0,65.0,0.75,14.5,65.0,57.44,43.47
2016,3,18,8,30,0.0,74.0,0.7,15.0,74.0,65.45,49.98
2016,3,18,8,45,0.0,88.5,0.7,15.5,88.5,78.22,60.36
2016,3,18,9,0,0.0,103.0,0.7,16.0,103.0,90.84,70.46
2016,3,18,9,15,0.0,119.0,0.7,16.0,119.0,104.86,81.73
2016,3,18,9,30,0.0,135.0,0.7,16.0,135.0,119.01,93.0
2016,3,18,9,45,9.0,187.5,0.7,16.5,193.5,169.33,132.97
2016,3,18,10,0,18.0,240.0,0.7,17.0,252.0,221.31,173.23
2016,3,18,10,15,17.5,247.5,0.7,17.0,260.0,229.76,179.29
2016,3,18,10,30,17.0,255.0,0.7,17.0,268.0,238.11,185.49
2016,3,18,10,45,18.0,263.0,0.7,17.5,277.0,247.89,192.45
2016,3,18,11,0,19.0,271.0,0.7,18.0,286.0,257.77,199.44
2016,3,18,11,15,102.0,326.5,0.7,18.0,406.5,393.96,303.6
2016,3,18,11,30,185.0,382.0,0.7,18.0,527.0,524.23,398.35
2016,3,18,11,45,183.5,388.0,0.7,18.5,532.5,540.44,407.69
2016,3,18,12,0,182.0,394.0,0.7,19.0,538.0,555.97,417.64
2016,3,18,12,15,153.0,392.0,0.7,19.0,513.5,537.4,403.78
2016,3,18,12,30,124.0,390.0,0.7,19.0,489.0,516.53,388.53
2016,3,18,12,45,234.5,372.0,0.75,19.0,556.5,610.15,458.54
2016,3,18,13,0,345.0,354.0,0.8,19.0,624.0,722.97,538.44
2016,3,18,13,15,385.0,333.0,0.8,19.0,627.5,748.16,555.82
2016,3,18,13,30,425.0,312.0,0.8,19.0,631.0,787.87,583.61
2016,3,18,13,45,452.5,289.5,0.8,19.0,620.0,796.68,590.73
2016,3,18,14,0,480.0,267.0,0.8,19.0,609.0,802.67,596.5
2016,3,18,14,15,497.5,247.5,0.8,18.5,588.5,798.96,596.83
2016,3,18,14,30,515.0,228.0,0.8,18.0,568.0,792.17,595.31
2016,3,18,14,45,482.5,225.0,0.85,18.0,529.5,752.45,569.78
2016,3,18,15,0,450.0,222.0,0.9,18.0,491.0,711.41,543.28
2016,3,18,15,15,609.0,165.0,0.95,17.5,500.0,792.42,606.11
2016,3,18,15,30,768.0,108.0,1.0,17.0,509.0,855.57,651.79
2016,3,18,15,45,742.5,103.0,1.05,16.5,461.0,805.46,620.41
2016,3,18,16,0,717.0,98.0,1.1,16.0,413.0,753.95,588.58
2016,3,18,16,15,679.0,92.5,1.1,15.5,362.0,690.7,546.55
2016,3,18,16,30,641.0,87.0,1.1,15.0,311.0,627.78,503.28
2016,3,18,16,45,587.0,79.0,1.1,14.5,258.5,551.07,447.38
2016,3,18,17,0,533.0,71.0,1.1,14.0,206.0,477.11,389.95
2016,3,18,17,15,449.5,61.0,1.05,13.5,156.0,385.67,315.44
2016,3,18,17,30,366.0,51.0,1.0,13.0,106.0,301.01,243.35
2016,3,18,17,45,183.0,38.0,1.0,12.5,65.5,171.17,130.57
2016,3,18,18,0,0.0,25.0,1.0,12.0,25.0,28.25,0.0
2016,3,18,18,15,0.0,12.5,0.95,11.5,12.5,11.37,0.0
2016,3,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,2.0,0.45,11.0,2.0,1.82,0.0
2016,3,19,6,30,0.0,4.0,0.4,11.0,4.0,3.5,0.0
2016,3,19,6,45,0.0,11.0,0.35,11.5,11.0,9.66,2.61
2016,3,19,7,0,0.0,18.0,0.3,12.0,18.0,15.82,8.46
2016,3,19,7,15,0.0,26.0,0.3,12.5,26.0,22.88,14.99
2016,3,19,7,30,0.0,34.0,0.3,13.0,34.0,29.95,21.45
2016,3,19,7,45,0.0,43.0,0.35,13.5,43.0,37.92,28.58
2016,3,19,8,0,0.0,52.0,0.4,14.0,52.0,45.9,33.85
2016,3,19,8,15,2.0,100.5,0.4,14.5,101.5,87.54,68.73
2016,3,19,8,30,4.0,149.0,0.4,15.0,151.0,127.94,101.54
2016,3,19,8,45,2.0,147.0,0.45,15.5,148.0,127.61,100.73
2016,3,19,9,0,0.0,145.0,0.5,16.0,145.0,126.47,99.4
2016,3,19,9,15,5.0,174.0,0.5,16.0,177.5,153.55,120.89
2016,3,19,9,30,10.0,203.0,0.5,16.0,210.0,181.6,142.83
2016,3,19,9,45,19.5,232.5,0.5,16.5,246.0,213.25,167.04
2016,3,19,10,0,29.0,262.0,0.5,17.0,282.0,248.43,193.64
2016,3,19,10,15,119.5,302.5,0.5,17.0,388.0,346.2,268.58
2016,3,19,10,30,210.0,343.0,0.5,17.0,494.0,451.31,346.48
2016,3,19,10,45,545.0,225.5,0.5,17.5,633.5,601.69,458.46
2016,3,19,11,0,880.0,108.0,0.5,18.0,773.0,761.68,571.11
2016,3,19,11,15,884.0,109.0,0.5,18.0,789.5,805.01,597.12
2016,3,19,11,30,888.0,110.0,0.5,18.0,806.0,845.76,622.81
2016,3,19,11,45,698.5,204.0,0.55,18.5,755.0,824.32,607.3
2016,3,19,12,0,509.0,298.0,0.6,19.0,704.0,773.14,569.09
2016,3,19,12,15,503.0,300.0,0.6,19.0,701.5,789.5,580.74
2016,3,19,12,30,497.0,302.0,0.6,19.0,699.0,803.38,589.79
2016,3,19,12,45,494.0,299.5,0.6,19.0,690.5,813.01,596.27
2016,3,19,13,0,491.0,297.0,0.6,19.0,682.0,820.13,601.22
2016,3,19,13,15,483.5,293.5,0.6,19.0,666.0,819.24,600.99
2016,3,19,13,30,476.0,290.0,0.6,19.0,650.0,815.74,599.26
2016,3,19,13,45,682.0,193.0,0.65,19.0,691.0,928.12,678.16
2016,3,19,14,0,888.0,96.0,0.7,19.0,732.0,1008.05,729.02
2016,3,19,14,15,699.0,163.5,0.7,18.5,651.0,913.03,669.81
2016,3,19,14,30,510.0,231.0,0.7,18.0,570.0,790.82,590.95
2016,3,19,14,45,676.0,161.0,0.7,18.0,583.0,875.57,652.47
2016,3,19,15,0,842.0,91.0,0.7,18.0,596.0,934.46,691.22
2016,3,19,15,15,557.5,157.0,0.7,17.5,481.5,735.94,560.49
2016,3,19,15,30,273.0,223.0,0.7,17.0,367.0,517.97,403.95
2016,3,19,15,45,277.5,200.0,0.75,17.0,335.0,488.72,386.55
2016,3,19,16,0,282.0,177.0,0.8,17.0,303.0,457.81,365.45
2016,3,19,16,15,269.5,157.5,0.85,16.5,266.0,416.01,335.6
2016,3,19,16,30,257.0,138.0,0.9,16.0,229.0,374.1,304.7
2016,3,19,16,45,238.0,117.5,0.95,15.5,191.0,326.21,267.74
2016,3,19,17,0,219.0,97.0,1.0,15.0,153.0,279.11,229.92
2016,3,19,17,15,190.0,76.5,0.95,14.5,117.0,226.67,185.86
2016,3,19,17,30,161.0,56.0,0.9,14.0,81.0,176.25,142.04
2016,3,19,17,45,80.5,38.0,0.9,13.5,50.5,95.35,71.3
2016,3,19,18,0,0.0,20.0,0.9,13.0,20.0,19.36,0.0
2016,3,19,18,15,0.0,10.0,0.9,13.0,10.0,9.1,0.0
2016,3,19,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,15.5,10.0,0.75,11.5,10.5,9.1,0.0
2016,3,20,6,30,31.0,20.0,0.7,12.0,21.0,16.98,1.51
2016,3,20,6,45,87.5,38.5,0.7,13.0,50.5,30.72,20.6
2016,3,20,7,0,144.0,57.0,0.7,14.0,80.0,44.68,33.73
2016,3,20,7,15,169.0,78.0,0.7,14.5,115.0,59.86,47.57
2016,3,20,7,30,194.0,99.0,0.7,15.0,150.0,74.49,60.63
2016,3,20,7,45,210.5,119.5,0.75,15.5,185.5,88.21,72.58
2016,3,20,8,0,227.0,140.0,0.8,16.0,221.0,114.1,84.7
2016,3,20,8,15,242.5,161.5,0.8,16.5,259.5,151.07,110.06
2016,3,20,8,30,258.0,183.0,0.8,17.0,298.0,190.44,140.39
2016,3,20,8,45,312.0,195.0,0.85,17.5,350.0,234.04,174.04
2016,3,20,9,0,366.0,207.0,0.9,18.0,402.0,284.22,213.71
2016,3,20,9,15,366.0,227.0,0.9,18.0,435.0,327.7,249.69
2016,3,20,9,30,366.0,247.0,0.9,18.0,468.0,371.13,284.78
2016,3,20,9,45,604.5,177.0,0.95,18.0,569.0,456.41,350.43
2016,3,20,10,0,843.0,107.0,1.0,18.0,670.0,559.95,429.74
2016,3,20,10,15,700.5,173.5,1.0,18.0,656.0,585.72,448.7
2016,3,20,10,30,558.0,240.0,1.0,18.0,642.0,592.78,453.22
2016,3,20,10,45,489.5,278.5,1.05,18.0,639.5,613.32,467.8
2016,3,20,11,0,421.0,317.0,1.1,18.0,637.0,626.52,476.38
2016,3,20,11,15,387.5,336.5,1.1,18.0,636.0,635.23,482.01
2016,3,20,11,30,354.0,356.0,1.1,18.0,635.0,647.5,489.82
2016,3,20,11,45,309.0,372.0,1.15,18.0,617.0,643.2,486.14
2016,3,20,12,0,264.0,388.0,1.2,18.0,599.0,635.1,479.81
2016,3,20,12,15,176.5,386.0,1.2,18.0,527.0,552.44,419.6
2016,3,20,12,30,89.0,384.0,1.2,18.0,455.0,462.0,352.7
2016,3,20,12,45,62.0,355.0,1.2,18.0,404.5,410.38,314.98
2016,3,20,13,0,35.0,326.0,1.2,18.0,354.0,356.96,274.95
2016,3,20,13,15,38.0,324.5,1.2,18.0,354.5,361.37,278.93
2016,3,20,13,30,41.0,323.0,1.2,18.0,355.0,365.75,282.59
2016,3,20,13,45,72.0,332.0,1.2,18.0,385.0,409.9,317.02
2016,3,20,14,0,103.0,341.0,1.2,18.0,415.0,454.57,351.23
2016,3,20,14,15,52.5,260.0,1.2,17.5,297.5,315.06,246.22
2016,3,20,14,30,2.0,179.0,1.2,17.0,180.0,166.74,130.06
2016,3,20,14,45,1.0,147.0,1.2,17.0,147.5,134.83,105.17
2016,3,20,15,0,0.0,115.0,1.2,17.0,115.0,103.26,79.83
2016,3,20,15,15,0.0,137.5,1.15,17.0,137.5,125.6,98.33
2016,3,20,15,30,0.0,160.0,1.1,17.0,160.0,149.54,117.99
2016,3,20,15,45,0.0,142.5,1.1,17.0,142.5,132.78,104.65
2016,3,20,16,0,0.0,125.0,1.1,17.0,125.0,115.99,91.27
2016,3,20,16,15,0.0,109.5,1.05,16.5,109.5,101.28,79.58
2016,3,20,16,30,0.0,94.0,1.0,16.0,94.0,86.55,67.66
2016,3,20,16,45,0.0,78.5,0.95,15.5,78.5,71.79,55.49
2016,3,20,17,0,0.0,63.0,0.9,15.0,63.0,56.97,43.02
2016,3,20,17,15,0.0,48.0,0.9,14.5,48.0,42.6,30.68
2016,3,20,17,30,0.0,33.0,0.9,14.0,33.0,29.09,18.92
2016,3,20,17,45,0.0,21.0,0.9,14.0,21.0,18.49,9.37
2016,3,20,18,0,0.0,9.0,0.9,14.0,9.0,7.9,0.0
2016,3,20,18,15,0.0,4.5,0.9,14.0,4.5,4.09,0.0
2016,3,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,0.9,11.5,10.0,9.1,0.0
2016,3,21,6,30,0.0,20.0,0.9,12.0,20.0,17.54,4.06
2016,3,21,6,45,31.5,40.5,0.9,12.5,46.0,34.03,23.65
2016,3,21,7,0,63.0,61.0,0.9,13.0,72.0,48.91,37.65
2016,3,21,7,15,82.5,84.0,0.95,13.0,103.0,65.84,53.18
2016,3,21,7,30,102.0,107.0,1.0,13.0,134.0,82.27,68.02
2016,3,21,7,45,119.5,127.5,1.05,13.5,166.0,96.67,80.62
2016,3,21,8,0,137.0,148.0,1.1,14.0,198.0,119.72,92.25
2016,3,21,8,15,241.5,159.5,1.15,14.0,263.0,150.23,110.51
2016,3,21,8,30,346.0,171.0,1.2,14.0,328.0,197.81,144.54
2016,3,21,8,45,309.0,199.5,1.25,14.0,350.5,237.52,179.74
2016,3,21,9,0,272.0,228.0,1.3,14.0,373.0,273.07,211.28
2016,3,21,9,15,328.5,236.5,1.3,14.0,426.0,322.5,251.08
2016,3,21,9,30,385.0,245.0,1.3,14.0,479.0,378.27,295.77
2016,3,21,9,45,381.5,263.5,1.35,14.5,507.5,419.6,328.68
2016,3,21,10,0,378.0,282.0,1.4,15.0,536.0,460.23,360.15
2016,3,21,10,15,468.0,262.0,1.45,15.0,591.0,525.79,411.09
2016,3,21,10,30,558.0,242.0,1.5,15.0,646.0,595.58,464.46
2016,3,21,10,45,550.0,255.5,1.55,15.5,664.5,634.96,492.57
2016,3,21,11,0,542.0,269.0,1.6,16.0,683.0,672.29,518.77
2016,3,21,11,15,271.0,167.5,1.6,16.0,374.5,389.05,308.38
2016,3,21,11,30,0.0,66.0,1.6,16.0,66.0,58.59,42.5
2016,3,21,11,45,0.0,62.5,1.65,16.0,62.5,55.49,40.25
2016,3,21,12,0,0.0,59.0,1.7,16.0,59.0,52.38,37.69
2016,3,21,12,15,0.0,59.0,1.7,16.0,59.0,52.38,37.69
2016,3,21,12,30,0.0,59.0,1.7,16.0,59.0,52.38,37.69
2016,3,21,12,45,11.0,178.0,1.7,16.5,186.5,171.66,134.52
2016,3,21,13,0,22.0,297.0,1.7,17.0,314.0,297.9,232.9
2016,3,21,13,15,21.5,291.0,1.7,16.5,307.5,292.91,229.11
2016,3,21,13,30,21.0,285.0,1.7,16.0,301.0,287.82,225.84
2016,3,21,13,45,29.5,293.5,1.7,16.0,315.5,324.33,254.63
2016,3,21,14,0,38.0,302.0,1.7,16.0,330.0,344.86,270.89
2016,3,21,14,15,24.5,262.0,1.65,16.0,280.0,272.06,214.49
2016,3,21,14,30,11.0,222.0,1.6,16.0,230.0,218.79,172.72
2016,3,21,14,45,5.5,124.5,1.6,16.0,128.5,117.45,91.68
2016,3,21,15,0,0.0,27.0,1.6,16.0,27.0,23.85,14.38
2016,3,21,15,15,0.0,40.5,1.6,15.5,40.5,35.78,24.55
2016,3,21,15,30,0.0,54.0,1.6,15.0,54.0,47.73,34.75
2016,3,21,15,45,10.5,111.0,1.6,15.0,115.5,109.77,87.26
2016,3,21,16,0,21.0,168.0,1.6,15.0,177.0,180.35,145.96
2016,3,21,16,15,10.5,92.0,1.5,14.5,96.5,91.58,72.45
2016,3,21,16,30,0.0,16.0,1.4,14.0,16.0,14.07,6.47
2016,3,21,16,45,0.0,13.5,1.35,13.5,13.5,11.87,4.62
2016,3,21,17,0,0.0,11.0,1.3,13.0,11.0,9.66,2.72
2016,3,21,17,15,0.0,8.0,1.3,12.5,8.0,7.02,0.4
2016,3,21,17,30,0.0,5.0,1.3,12.0,5.0,4.38,0.0
2016,3,21,17,45,0.0,3.0,1.3,12.0,3.0,2.63,0.0
2016,3,21,18,0,0.0,1.0,1.3,12.0,1.0,0.87,0.0
2016,3,21,18,15,0.0,0.5,1.3,12.0,0.5,0.45,0.0
2016,3,21,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,12.5,1.1,9.5,19.0,11.37,0.0
2016,3,22,6,30,194.0,25.0,1.1,10.0,38.0,19.66,7.13
2016,3,22,6,45,325.5,37.5,1.15,10.5,82.5,30.21,20.7
2016,3,22,7,0,457.0,50.0,1.2,11.0,127.0,39.52,29.68
2016,3,22,7,15,534.5,58.0,1.2,11.0,179.0,44.45,34.51
2016,3,22,7,30,612.0,66.0,1.2,11.0,231.0,49.28,39.04
2016,3,22,7,45,666.0,71.0,1.3,11.5,285.5,51.5,40.98
2016,3,22,8,0,720.0,76.0,1.4,12.0,340.0,89.06,50.43
2016,3,22,8,15,753.5,80.0,1.4,12.5,392.0,150.48,89.09
2016,3,22,8,30,787.0,84.0,1.4,13.0,444.0,211.23,137.37
2016,3,22,8,45,815.5,86.0,1.45,13.5,494.0,272.8,190.88
2016,3,22,9,0,844.0,88.0,1.5,14.0,544.0,337.13,247.66
2016,3,22,9,15,591.5,173.0,1.5,14.0,505.0,370.16,284.23
2016,3,22,9,30,339.0,258.0,1.5,14.0,466.0,370.17,290.08
2016,3,22,9,45,305.5,283.5,1.55,14.0,479.5,400.37,315.21
2016,3,22,10,0,272.0,309.0,1.6,14.0,493.0,426.83,336.28
2016,3,22,10,15,216.0,331.0,1.6,14.0,481.5,429.2,338.01
2016,3,22,10,30,160.0,353.0,1.6,14.0,470.0,428.59,336.92
2016,3,22,10,45,80.5,258.0,1.65,14.5,317.0,291.73,230.83
2016,3,22,11,0,1.0,163.0,1.7,15.0,164.0,146.21,114.03
2016,3,22,11,15,271.0,224.5,1.7,15.0,440.0,435.9,347.92
2016,3,22,11,30,541.0,286.0,1.7,15.0,716.0,743.98,574.88
2016,3,22,11,45,504.5,302.5,1.7,15.0,707.0,753.58,577.86
2016,3,22,12,0,468.0,319.0,1.7,15.0,698.0,759.04,580.84
2016,3,22,12,15,239.0,279.0,1.7,15.0,473.0,512.8,400.44
2016,3,22,12,30,10.0,239.0,1.7,15.0,248.0,227.67,177.94
2016,3,22,12,45,256.0,268.5,1.75,15.0,472.5,536.15,423.09
2016,3,22,13,0,502.0,298.0,1.8,15.0,697.0,833.13,638.06
2016,3,22,13,15,721.5,198.0,1.85,15.0,758.5,960.75,727.09
2016,3,22,13,30,941.0,98.0,1.9,15.0,820.0,1060.01,792.66
2016,3,22,13,45,933.5,97.0,1.95,15.0,795.0,1056.21,790.55
2016,3,22,14,0,926.0,96.0,2.0,15.0,770.0,1048.35,787.21
2016,3,22,14,15,483.0,187.5,2.0,14.5,538.5,716.92,560.38
2016,3,22,14,30,40.0,279.0,2.0,14.0,307.0,325.74,257.86
2016,3,22,14,45,221.5,259.5,2.05,14.0,397.0,519.4,415.77
2016,3,22,15,0,403.0,240.0,2.1,14.0,487.0,668.87,532.0
2016,3,22,15,15,377.5,226.5,2.1,14.0,444.5,622.92,497.65
2016,3,22,15,30,352.0,213.0,2.1,14.0,402.0,576.52,464.1
2016,3,22,15,45,176.0,119.0,2.1,14.0,213.5,298.74,246.63
2016,3,22,16,0,0.0,25.0,2.1,14.0,25.0,22.03,13.14
2016,3,22,16,15,363.0,48.5,2.0,13.5,180.0,374.4,316.27
2016,3,22,16,30,726.0,72.0,1.9,13.0,335.0,669.58,547.42
2016,3,22,16,45,678.5,66.5,1.85,12.5,281.5,601.34,494.08
2016,3,22,17,0,631.0,61.0,1.8,12.0,228.0,530.99,439.5
2016,3,22,17,15,554.5,53.5,1.7,11.5,176.0,442.5,366.55
2016,3,22,17,30,478.0,46.0,1.6,11.0,124.0,360.21,295.49
2016,3,22,17,45,348.5,34.5,1.55,11.0,80.0,252.74,199.89
2016,3,22,18,0,219.0,23.0,1.5,11.0,36.0,151.5,68.56
2016,3,22,18,15,109.5,11.5,1.45,10.5,18.0,55.39,0.0
2016,3,22,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,82.0,12.5,1.0,8.5,18.5,11.37,0.0
2016,3,23,6,30,164.0,25.0,1.0,9.0,37.0,19.57,8.38
2016,3,23,6,45,254.0,41.0,1.0,9.5,76.5,31.67,22.21
2016,3,23,7,0,344.0,57.0,1.0,10.0,116.0,43.38,33.33
2016,3,23,7,15,399.0,70.5,1.0,10.5,162.5,52.7,42.04
2016,3,23,7,30,454.0,84.0,1.0,11.0,209.0,61.66,50.18
2016,3,23,7,45,507.0,89.5,1.0,12.0,256.5,65.06,53.02
2016,3,23,8,0,560.0,95.0,1.0,13.0,304.0,97.38,61.15
2016,3,23,8,15,452.0,135.5,1.0,13.5,319.5,155.5,105.74
2016,3,23,8,30,344.0,176.0,1.0,14.0,335.0,202.93,148.63
2016,3,23,8,45,386.5,188.0,1.05,14.5,384.0,247.81,184.75
2016,3,23,9,0,429.0,200.0,1.1,15.0,433.0,300.01,227.44
2016,3,23,9,15,549.0,177.0,1.05,15.0,500.5,356.94,272.83
2016,3,23,9,30,669.0,154.0,1.0,15.0,568.0,428.02,329.53
2016,3,23,9,45,786.0,127.0,0.95,15.5,642.0,505.59,389.82
2016,3,23,10,0,903.0,100.0,0.9,16.0,716.0,591.22,454.48
2016,3,23,10,15,912.5,101.5,0.85,16.0,748.0,648.53,497.21
2016,3,23,10,30,922.0,103.0,0.8,16.0,780.0,704.52,537.66
2016,3,23,10,45,930.0,103.5,0.8,16.5,804.5,756.92,573.88
2016,3,23,11,0,938.0,104.0,0.8,17.0,829.0,807.3,605.87
2016,3,23,11,15,941.5,104.5,0.8,17.0,845.0,851.9,634.35
2016,3,23,11,30,945.0,105.0,0.8,17.0,861.0,893.66,660.71
2016,3,23,11,45,948.0,105.0,0.8,17.5,869.5,931.45,683.02
2016,3,23,12,0,951.0,105.0,0.8,18.0,878.0,965.99,703.05
2016,3,23,12,15,950.5,105.0,0.8,18.0,877.5,993.9,720.12
2016,3,23,12,30,950.0,105.0,0.8,18.0,877.0,1018.07,734.95
2016,3,23,12,45,747.5,195.0,0.85,18.0,799.0,956.05,696.67
2016,3,23,13,0,545.0,285.0,0.9,18.0,721.0,862.09,634.9
2016,3,23,13,15,733.5,197.5,0.95,18.0,771.0,972.75,712.47
2016,3,23,13,30,922.0,110.0,1.0,18.0,821.0,1055.33,764.76
2016,3,23,13,45,911.5,110.5,1.05,18.0,795.0,1050.22,762.23
2016,3,23,14,0,901.0,111.0,1.1,18.0,769.0,1041.18,758.67
2016,3,23,14,15,813.5,133.5,1.1,18.0,708.5,987.77,725.95
2016,3,23,14,30,726.0,156.0,1.1,18.0,648.0,927.97,689.18
2016,3,23,14,45,651.0,169.5,1.1,18.0,592.5,861.86,647.59
2016,3,23,15,0,576.0,183.0,1.1,18.0,537.0,786.95,599.1
2016,3,23,15,15,543.0,179.0,1.1,17.5,493.5,740.4,570.01
2016,3,23,15,30,510.0,175.0,1.1,17.0,450.0,693.06,539.11
2016,3,23,15,45,630.0,134.5,1.1,16.5,443.0,744.45,579.77
2016,3,23,16,0,750.0,94.0,1.1,16.0,436.0,776.97,604.92
2016,3,23,16,15,714.5,89.0,1.1,15.5,384.0,714.92,563.22
2016,3,23,16,30,679.0,84.0,1.1,15.0,332.0,652.97,521.28
2016,3,23,16,45,628.5,77.0,1.1,14.5,278.5,578.24,467.92
2016,3,23,17,0,578.0,70.0,1.1,14.0,225.0,505.93,412.66
2016,3,23,17,15,500.0,61.0,1.1,13.0,173.5,416.91,341.8
2016,3,23,17,30,422.0,52.0,1.1,12.0,122.0,334.19,272.47
2016,3,23,17,45,296.5,38.0,1.15,11.5,78.5,228.92,180.88
