Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,0,171.0,24.0,1.2,11.0,35.0,129.93,66.12
2016,3,23,18,15,85.5,12.0,1.2,10.5,17.5,45.96,0.0
2016,3,23,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,94.0,13.5,1.05,9.5,20.5,12.28,0.0
2016,3,24,6,30,188.0,27.0,1.1,10.0,41.0,21.14,10.4
2016,3,24,6,45,301.0,40.5,1.15,11.0,85.0,32.44,22.83
2016,3,24,7,0,414.0,54.0,1.2,12.0,129.0,42.45,32.27
2016,3,24,7,15,487.0,63.5,1.2,12.5,179.5,48.46,37.93
2016,3,24,7,30,560.0,73.0,1.2,13.0,230.0,54.27,43.2
2016,3,24,7,45,604.5,80.5,1.25,13.5,281.5,58.11,46.52
2016,3,24,8,0,649.0,88.0,1.3,14.0,333.0,98.03,58.21
2016,3,24,8,15,684.0,93.5,1.25,14.5,384.0,152.31,92.53
2016,3,24,8,30,719.0,99.0,1.2,15.0,435.0,210.87,138.93
2016,3,24,8,45,738.5,105.0,1.2,15.5,481.5,270.03,189.97
2016,3,24,9,0,758.0,111.0,1.2,16.0,528.0,331.02,242.99
2016,3,24,9,15,777.0,115.0,1.15,16.0,572.0,394.45,297.34
2016,3,24,9,30,796.0,119.0,1.1,16.0,616.0,455.69,348.45
2016,3,24,9,45,790.0,132.0,1.1,16.5,649.5,513.67,394.94
2016,3,24,10,0,784.0,145.0,1.1,17.0,683.0,568.65,437.28
2016,3,24,10,15,795.5,147.0,1.1,17.0,714.0,623.65,479.05
2016,3,24,10,30,807.0,149.0,1.1,17.0,745.0,676.99,518.39
2016,3,24,10,45,818.0,149.0,1.15,17.5,769.5,727.06,553.92
2016,3,24,11,0,829.0,149.0,1.2,18.0,794.0,775.72,587.58
2016,3,24,11,15,834.5,150.0,1.2,18.0,810.5,819.34,616.44
2016,3,24,11,30,840.0,151.0,1.2,18.0,827.0,860.62,643.18
2016,3,24,11,45,849.5,147.5,1.2,18.5,836.5,898.28,666.05
2016,3,24,12,0,859.0,144.0,1.2,19.0,846.0,933.29,686.99
2016,3,24,12,15,859.5,144.0,1.2,19.0,846.5,960.78,704.25
2016,3,24,12,30,860.0,144.0,1.2,19.0,847.0,984.85,719.41
2016,3,24,12,45,878.0,133.0,1.25,19.0,844.0,999.93,729.81
2016,3,24,13,0,896.0,122.0,1.3,19.0,841.0,1022.1,744.98
2016,3,24,13,15,892.0,121.5,1.3,19.0,824.5,1030.07,750.27
2016,3,24,13,30,888.0,121.0,1.3,19.0,808.0,1034.16,753.45
2016,3,24,13,45,884.0,118.0,1.35,19.0,784.5,1031.64,753.53
2016,3,24,14,0,880.0,115.0,1.4,19.0,761.0,1025.21,751.36
2016,3,24,14,15,870.0,113.0,1.4,18.5,729.0,1021.01,751.36
2016,3,24,14,30,860.0,111.0,1.4,18.0,697.0,1002.12,741.98
2016,3,24,14,45,849.5,107.5,1.45,18.0,659.5,977.38,728.43
2016,3,24,15,0,839.0,104.0,1.5,18.0,622.0,949.27,712.62
2016,3,24,15,15,821.0,101.0,1.5,17.5,578.0,911.55,690.86
2016,3,24,15,30,803.0,98.0,1.5,17.0,534.0,871.24,667.09
2016,3,24,15,45,763.5,99.0,1.5,17.0,483.5,814.36,630.15
2016,3,24,16,0,724.0,100.0,1.5,17.0,433.0,762.45,596.09
2016,3,24,16,15,688.5,94.5,1.5,16.5,381.5,700.62,554.96
2016,3,24,16,30,653.0,89.0,1.5,16.0,330.0,638.95,512.6
2016,3,24,16,45,596.0,83.0,1.5,15.5,276.5,561.66,456.31
2016,3,24,17,0,539.0,77.0,1.5,15.0,223.0,487.25,398.67
2016,3,24,17,15,464.5,66.0,1.45,14.5,172.5,399.85,327.85
2016,3,24,17,30,390.0,55.0,1.4,14.0,122.0,318.55,259.02
2016,3,24,17,45,283.5,40.0,1.4,13.5,79.5,222.63,175.5
2016,3,24,18,0,177.0,25.0,1.4,13.0,37.0,134.79,74.87
2016,3,24,18,15,88.5,12.5,1.35,12.5,18.5,47.61,0.0
2016,3,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,12.0,1.1,9.5,12.0,10.91,0.0
2016,3,25,6,30,0.0,24.0,1.1,10.0,24.0,21.07,11.03
2016,3,25,6,45,9.0,44.5,1.1,10.5,46.5,38.03,27.9
2016,3,25,7,0,18.0,65.0,1.1,11.0,69.0,53.63,42.42
2016,3,25,7,15,28.0,87.0,1.1,11.5,94.5,70.43,57.75
2016,3,25,7,30,38.0,109.0,1.1,12.0,120.0,86.88,72.43
2016,3,25,7,45,46.0,130.5,1.15,12.5,146.0,102.65,86.17
2016,3,25,8,0,54.0,152.0,1.2,13.0,172.0,123.74,97.92
2016,3,25,8,15,78.0,177.5,1.2,13.5,211.5,152.3,119.3
2016,3,25,8,30,102.0,203.0,1.2,14.0,251.0,184.54,144.06
2016,3,25,8,45,450.0,154.0,1.3,14.5,399.0,238.52,175.72
2016,3,25,9,0,798.0,105.0,1.4,15.0,547.0,343.35,253.3
2016,3,25,9,15,815.0,108.0,1.4,15.5,590.0,404.17,305.6
2016,3,25,9,30,832.0,111.0,1.4,16.0,633.0,465.83,357.14
2016,3,25,9,45,847.0,112.0,1.4,16.5,671.0,525.2,405.14
2016,3,25,10,0,862.0,113.0,1.4,17.0,709.0,584.53,451.29
2016,3,25,10,15,871.5,115.0,1.35,17.0,740.0,641.13,494.29
2016,3,25,10,30,881.0,117.0,1.3,17.0,771.0,694.18,533.35
2016,3,25,10,45,887.5,118.0,1.3,17.5,794.5,744.11,568.42
2016,3,25,11,0,894.0,119.0,1.3,18.0,818.0,792.02,599.85
2016,3,25,11,15,898.0,119.5,1.25,18.0,833.5,835.23,627.45
2016,3,25,11,30,902.0,120.0,1.2,18.0,849.0,875.78,652.91
2016,3,25,11,45,905.0,120.0,1.2,18.0,857.0,912.12,676.06
2016,3,25,12,0,908.0,120.0,1.2,18.0,865.0,945.37,697.1
2016,3,25,12,15,907.5,119.5,1.2,18.0,864.5,971.62,713.58
2016,3,25,12,30,907.0,119.0,1.2,18.0,864.0,994.29,727.87
2016,3,25,12,45,914.0,114.0,1.2,18.5,857.5,1015.78,740.11
2016,3,25,13,0,921.0,109.0,1.2,19.0,851.0,1033.6,750.06
2016,3,25,13,15,916.5,108.0,1.2,19.0,834.0,1040.54,754.72
2016,3,25,13,30,912.0,107.0,1.2,19.0,817.0,1043.49,757.17
2016,3,25,13,45,909.0,104.0,1.25,19.0,793.0,1041.72,757.82
2016,3,25,14,0,906.0,101.0,1.3,19.0,769.0,1035.95,756.14
2016,3,25,14,15,896.5,99.5,1.3,18.5,737.0,1021.49,749.61
2016,3,25,14,30,887.0,98.0,1.3,18.0,705.0,1003.31,740.88
2016,3,25,14,45,876.0,95.0,1.35,18.0,667.0,978.32,727.26
2016,3,25,15,0,865.0,92.0,1.4,18.0,629.0,949.96,711.41
2016,3,25,15,15,848.0,89.5,1.45,17.5,585.0,922.88,697.61
2016,3,25,15,30,831.0,87.0,1.5,17.0,541.0,883.36,675.09
2016,3,25,15,45,807.5,84.0,1.55,17.0,492.5,835.09,644.88
2016,3,25,16,0,784.0,81.0,1.6,17.0,444.0,785.11,612.83
2016,3,25,16,15,752.0,77.0,1.6,16.5,392.0,725.68,573.69
2016,3,25,16,30,720.0,73.0,1.6,16.0,340.0,665.93,533.04
2016,3,25,16,45,664.5,69.0,1.6,15.5,286.0,593.81,481.39
2016,3,25,17,0,609.0,65.0,1.6,15.0,232.0,520.42,425.5
2016,3,25,17,15,536.0,57.0,1.55,14.0,180.5,434.41,356.65
2016,3,25,17,30,463.0,49.0,1.5,13.0,129.0,354.28,289.18
2016,3,25,17,45,326.5,37.5,1.5,12.5,84.0,243.76,193.56
2016,3,25,18,0,190.0,26.0,1.5,12.0,39.0,142.93,85.65
2016,3,25,18,15,95.0,13.0,1.45,11.5,19.5,50.69,0.0
2016,3,25,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,160.0,13.0,0.9,10.5,27.0,11.82,0.0
2016,3,26,6,30,320.0,26.0,0.9,11.0,54.0,20.92,11.35
2016,3,26,6,45,430.5,35.5,0.9,11.5,101.0,27.9,18.99
2016,3,26,7,0,541.0,45.0,0.9,12.0,148.0,34.68,25.46
2016,3,26,7,15,605.0,51.0,0.95,12.5,200.0,38.26,28.86
2016,3,26,7,30,669.0,57.0,1.0,13.0,252.0,45.63,35.5
2016,3,26,7,45,712.0,61.5,1.1,14.0,305.0,48.05,37.48
2016,3,26,8,0,755.0,66.0,1.2,15.0,358.0,94.55,50.43
2016,3,26,8,15,783.5,69.5,1.15,15.0,409.0,152.65,87.98
2016,3,26,8,30,812.0,73.0,1.1,15.0,460.0,214.04,137.76
2016,3,26,8,45,832.0,76.0,1.1,15.5,507.5,279.95,194.92
2016,3,26,9,0,852.0,79.0,1.1,16.0,555.0,342.84,250.06
2016,3,26,9,15,867.0,81.0,1.1,16.5,598.5,404.26,303.1
2016,3,26,9,30,882.0,83.0,1.1,17.0,642.0,466.05,354.65
2016,3,26,9,45,891.5,86.0,1.1,17.5,679.0,526.14,402.95
2016,3,26,10,0,901.0,89.0,1.1,18.0,716.0,585.47,448.72
2016,3,26,10,15,909.5,90.5,1.1,18.0,746.5,641.75,491.48
2016,3,26,10,30,918.0,92.0,1.1,18.0,777.0,696.61,531.86
2016,3,26,10,45,919.0,95.5,1.1,18.5,799.5,746.44,566.22
2016,3,26,11,0,920.0,99.0,1.1,19.0,822.0,793.71,596.14
2016,3,26,11,15,923.5,99.5,1.05,19.0,837.5,837.26,623.55
2016,3,26,11,30,927.0,100.0,1.0,19.0,853.0,878.02,648.72
2016,3,26,11,45,928.0,100.5,1.0,19.0,860.5,913.64,671.09
2016,3,26,12,0,929.0,101.0,1.0,19.0,868.0,945.97,691.27
2016,3,26,12,15,928.5,101.0,1.0,19.0,867.0,972.95,708.01
2016,3,26,12,30,928.0,101.0,1.0,19.0,866.0,996.28,722.51
2016,3,26,12,45,922.0,102.5,1.05,19.5,856.0,1012.17,732.02
2016,3,26,13,0,916.0,104.0,1.1,20.0,846.0,1024.1,739.24
2016,3,26,13,15,911.0,103.0,1.1,20.0,828.5,1030.32,743.5
2016,3,26,13,30,906.0,102.0,1.1,20.0,811.0,1032.57,745.51
2016,3,26,13,45,896.5,102.0,1.1,20.0,785.5,1027.47,743.12
2016,3,26,14,0,887.0,102.0,1.1,20.0,760.0,1018.52,738.56
2016,3,26,14,15,877.5,100.5,1.1,19.5,728.0,1004.08,732.1
2016,3,26,14,30,868.0,99.0,1.1,19.0,696.0,986.02,723.47
2016,3,26,14,45,845.5,100.5,1.1,19.0,656.0,965.55,712.02
2016,3,26,15,0,823.0,102.0,1.1,19.0,616.0,931.91,692.04
2016,3,26,15,15,805.0,99.5,1.1,18.5,572.5,895.01,671.18
2016,3,26,15,30,787.0,97.0,1.1,18.0,529.0,855.6,648.32
2016,3,26,15,45,754.0,96.0,1.1,18.0,479.5,802.5,614.48
2016,3,26,16,0,721.0,95.0,1.1,18.0,430.0,753.38,582.84
2016,3,26,16,15,548.0,112.0,1.1,17.5,350.0,607.24,481.13
2016,3,26,16,30,375.0,129.0,1.1,17.0,270.0,466.21,375.63
2016,3,26,16,45,332.0,115.5,1.1,16.5,226.0,403.26,328.41
2016,3,26,17,0,289.0,102.0,1.1,16.0,182.0,329.74,270.54
2016,3,26,17,15,247.5,83.0,1.1,15.5,141.5,268.04,219.91
2016,3,26,17,30,206.0,64.0,1.1,15.0,101.0,209.78,170.22
2016,3,26,17,45,136.5,45.0,1.15,14.5,66.0,140.57,109.94
2016,3,26,18,0,67.0,26.0,1.2,14.0,31.0,75.47,45.06
2016,3,26,18,15,33.5,13.0,1.15,13.5,15.5,25.51,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,6,15,120.0,16.0,1.0,12.0,27.0,12.62,0.0
2016,3,27,6,30,240.0,32.0,1.0,12.0,54.0,25.01,15.01
2016,3,27,6,45,352.5,43.5,1.05,12.5,100.0,34.58,24.82
2016,3,27,7,0,465.0,55.0,1.1,13.0,146.0,42.76,32.55
2016,3,27,7,15,534.0,63.0,1.05,13.0,197.5,47.52,37.09
2016,3,27,7,30,603.0,71.0,1.0,13.0,249.0,52.16,41.33
2016,3,27,7,45,656.5,75.5,0.95,13.5,303.5,53.86,42.73
2016,3,27,8,0,710.0,80.0,0.9,14.0,358.0,100.33,56.28
2016,3,27,8,15,742.0,84.0,0.9,14.5,409.5,161.34,96.92
2016,3,27,8,30,774.0,88.0,0.9,15.0,461.0,221.34,145.11
2016,3,27,8,45,795.5,92.5,0.9,15.5,509.5,282.64,198.05
2016,3,27,9,0,817.0,97.0,0.9,16.0,558.0,345.89,252.82
2016,3,27,9,15,834.5,100.0,0.9,16.0,601.5,407.95,306.2
2016,3,27,9,30,852.0,103.0,0.9,16.0,645.0,470.84,358.63
2016,3,27,9,45,862.0,106.5,0.95,16.5,682.5,531.0,406.86
2016,3,27,10,0,872.0,110.0,1.0,17.0,720.0,590.28,452.66
2016,3,27,10,15,881.5,111.5,1.05,17.0,751.0,645.88,495.2
2016,3,27,10,30,891.0,113.0,1.1,17.0,782.0,700.21,535.64
2016,3,27,10,45,896.0,115.0,1.2,17.0,805.5,750.31,572.64
2016,3,27,11,0,901.0,117.0,1.3,17.0,829.0,798.25,606.01
2016,3,27,11,15,905.5,118.0,1.35,17.0,845.5,842.46,635.6
2016,3,27,11,30,910.0,119.0,1.4,17.0,862.0,884.03,663.25
2016,3,27,11,45,910.0,120.5,1.45,17.0,869.5,919.37,686.65
2016,3,27,12,0,910.0,122.0,1.5,17.0,877.0,951.44,707.91
2016,3,27,12,15,910.5,122.0,1.5,17.0,877.0,979.05,725.54
2016,3,27,12,30,911.0,122.0,1.5,17.0,877.0,1003.13,740.93
2016,3,27,12,45,919.5,116.5,1.55,17.0,871.0,1025.56,756.15
2016,3,27,13,0,928.0,111.0,1.6,17.0,865.0,1044.32,769.14
2016,3,27,13,15,925.0,110.0,1.6,16.5,849.0,1052.7,776.28
2016,3,27,13,30,922.0,109.0,1.6,16.0,833.0,1057.08,781.16
2016,3,27,13,45,914.5,109.0,1.65,16.0,808.5,1054.05,780.85
2016,3,27,14,0,907.0,109.0,1.7,16.0,784.0,1047.08,778.22
2016,3,27,14,15,899.0,107.0,1.7,16.0,752.5,1033.48,770.67
2016,3,27,14,30,891.0,105.0,1.7,16.0,721.0,1016.12,760.85
2016,3,27,14,45,874.0,105.5,1.75,16.0,682.0,999.67,752.49
2016,3,27,15,0,857.0,106.0,1.8,16.0,643.0,969.46,734.95
2016,3,27,15,15,840.0,103.0,1.8,15.5,598.5,932.08,713.23
2016,3,27,15,30,823.0,100.0,1.8,15.0,554.0,891.98,689.39
2016,3,27,15,45,798.5,96.5,1.85,14.5,505.0,842.25,658.89
2016,3,27,16,0,774.0,93.0,1.9,14.0,456.0,790.86,626.42
2016,3,27,16,15,733.0,81.5,1.85,13.5,393.5,715.48,574.46
2016,3,27,16,30,692.0,70.0,1.8,13.0,331.0,640.46,521.25
2016,3,27,16,45,635.5,73.0,1.8,13.0,285.0,577.37,474.62
2016,3,27,17,0,579.0,76.0,1.8,13.0,239.0,512.67,423.19
2016,3,27,17,15,503.0,67.0,1.7,12.5,186.5,424.61,351.21
2016,3,27,17,30,427.0,58.0,1.6,12.0,134.0,342.46,281.24
2016,3,27,17,45,286.5,44.5,1.55,11.5,88.0,228.93,183.29
2016,3,27,18,0,146.0,31.0,1.5,11.0,42.0,131.39,86.38
2016,3,27,18,15,73.0,15.5,1.5,11.0,21.0,43.9,0.0
2016,3,27,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,15,152.0,16.5,2.15,9.0,31.0,13.32,0.0
2016,3,28,6,30,304.0,33.0,2.2,9.0,62.0,26.95,17.17
2016,3,28,6,45,424.5,43.0,2.3,9.5,112.0,34.11,24.76
2016,3,28,7,0,545.0,53.0,2.4,10.0,162.0,41.09,31.47
2016,3,28,7,15,611.5,59.5,2.4,10.0,216.0,44.79,35.07
2016,3,28,7,30,678.0,66.0,2.4,10.0,270.0,48.42,38.43
2016,3,28,7,45,726.0,70.5,2.45,10.5,325.5,55.2,44.43
2016,3,28,8,0,774.0,75.0,2.5,11.0,381.0,106.86,59.79
2016,3,28,8,15,802.5,78.5,2.5,11.0,434.0,166.34,99.97
2016,3,28,8,30,831.0,82.0,2.5,11.0,487.0,229.12,152.41
2016,3,28,8,45,852.5,85.0,2.5,11.5,536.0,292.69,209.25
2016,3,28,9,0,874.0,88.0,2.5,12.0,585.0,358.09,268.08
2016,3,28,9,15,889.5,90.0,2.45,12.0,629.0,424.48,327.23
2016,3,28,9,30,905.0,92.0,2.4,12.0,673.0,487.94,382.43
2016,3,28,9,45,915.5,94.5,2.4,12.5,711.0,549.44,433.7
2016,3,28,10,0,926.0,97.0,2.4,13.0,749.0,610.21,482.47
2016,3,28,10,15,934.0,98.5,2.4,13.0,780.5,667.54,527.9
2016,3,28,10,30,942.0,100.0,2.4,13.0,812.0,723.3,570.82
2016,3,28,10,45,946.5,101.5,2.45,13.0,835.5,774.78,609.5
2016,3,28,11,0,951.0,103.0,2.5,13.0,859.0,823.89,643.9
2016,3,28,11,15,954.0,104.0,2.5,13.0,874.5,868.74,674.6
2016,3,28,11,30,957.0,105.0,2.5,13.0,890.0,910.66,703.01
2016,3,28,11,45,957.0,106.0,2.5,13.0,897.5,946.88,727.31
2016,3,28,12,0,957.0,107.0,2.5,13.0,905.0,979.65,749.18
2016,3,28,12,15,956.5,107.0,2.5,13.0,904.0,1007.32,767.59
2016,3,28,12,30,956.0,107.0,2.5,13.0,903.0,1031.23,783.53
2016,3,28,12,45,935.0,117.0,2.5,13.0,888.5,1041.98,790.74
2016,3,28,13,0,914.0,127.0,2.5,13.0,874.0,1048.29,795.25
2016,3,28,13,15,909.0,126.0,2.45,13.0,856.0,1054.66,799.44
2016,3,28,13,30,904.0,125.0,2.4,13.0,838.0,1057.06,801.11
2016,3,28,13,45,623.0,229.5,2.4,13.0,714.0,911.04,702.27
2016,3,28,14,0,342.0,334.0,2.4,13.0,590.0,721.37,562.45
2016,3,28,14,15,606.5,225.5,2.35,13.0,656.0,890.31,692.6
2016,3,28,14,30,871.0,117.0,2.3,13.0,722.0,1021.3,782.39
2016,3,28,14,45,858.5,114.0,2.3,13.0,682.5,994.79,764.47
2016,3,28,15,0,846.0,111.0,2.3,13.0,643.0,964.93,746.03
2016,3,28,15,15,827.0,107.5,2.25,12.5,598.0,925.26,721.52
2016,3,28,15,30,808.0,104.0,2.2,12.0,553.0,883.02,694.98
2016,3,28,15,45,783.0,100.0,2.2,12.0,503.5,832.62,661.41
2016,3,28,16,0,758.0,96.0,2.2,12.0,454.0,785.64,629.78
2016,3,28,16,15,723.0,91.0,2.1,11.5,401.0,723.43,586.46
2016,3,28,16,30,688.0,86.0,2.0,11.0,348.0,661.32,542.1
2016,3,28,16,45,641.0,79.0,1.95,11.0,294.5,588.56,487.4
2016,3,28,17,0,594.0,72.0,1.9,11.0,241.0,517.93,431.07
2016,3,28,17,15,519.5,63.5,1.8,10.5,188.5,430.86,359.41
2016,3,28,17,30,445.0,55.0,1.7,10.0,136.0,349.72,289.73
2016,3,28,17,45,330.0,42.0,1.6,9.5,91.0,249.54,201.87
2016,3,28,18,0,215.0,29.0,1.5,9.0,46.0,160.82,110.89
2016,3,28,18,15,107.5,14.5,1.45,9.0,23.0,57.04,0.0
2016,3,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,15,130.5,18.5,0.8,9.0,31.5,14.55,0.0
2016,3,29,6,30,261.0,37.0,0.8,9.0,63.0,28.85,19.11
2016,3,29,6,45,373.5,48.5,0.85,9.5,111.0,38.69,28.96
2016,3,29,7,0,486.0,60.0,0.9,10.0,159.0,46.72,36.61
2016,3,29,7,15,553.5,67.5,0.85,10.5,212.0,50.9,40.56
2016,3,29,7,30,621.0,75.0,0.8,11.0,265.0,55.0,44.23
2016,3,29,7,45,680.5,77.5,0.8,11.5,321.0,55.11,44.19
2016,3,29,8,0,740.0,80.0,0.8,12.0,377.0,110.56,63.14
2016,3,29,8,15,770.5,84.0,0.75,12.5,429.0,168.57,102.07
2016,3,29,8,30,801.0,88.0,0.7,13.0,481.0,230.19,152.22
2016,3,29,8,45,828.5,89.0,0.65,13.5,531.0,291.77,205.45
2016,3,29,9,0,856.0,90.0,0.6,14.0,581.0,355.91,260.83
2016,3,29,9,15,872.0,92.5,0.55,14.0,625.0,421.81,316.89
2016,3,29,9,30,888.0,95.0,0.5,14.0,669.0,484.88,368.85
2016,3,29,9,45,901.5,96.5,0.5,14.5,707.5,546.01,417.07
2016,3,29,10,0,915.0,98.0,0.5,15.0,746.0,606.74,463.0
2016,3,29,10,15,924.0,99.5,0.5,15.0,777.5,664.03,505.61
2016,3,29,10,30,933.0,101.0,0.5,15.0,809.0,719.9,545.81
2016,3,29,10,45,939.0,102.0,0.5,15.5,833.0,771.47,580.48
2016,3,29,11,0,945.0,103.0,0.5,16.0,857.0,820.82,610.98
2016,3,29,11,15,949.0,103.5,0.5,16.0,873.0,865.64,639.15
2016,3,29,11,30,953.0,104.0,0.5,16.0,889.0,907.62,665.23
2016,3,29,11,45,954.0,104.5,0.55,16.0,896.5,943.96,688.59
2016,3,29,12,0,955.0,105.0,0.6,16.0,904.0,976.9,709.84
2016,3,29,12,15,954.5,105.0,0.6,16.0,903.0,1004.4,726.56
2016,3,29,12,30,954.0,105.0,0.6,16.0,902.0,1028.15,741.03
2016,3,29,12,45,951.0,105.0,0.65,16.0,892.5,1045.63,752.93
2016,3,29,13,0,948.0,105.0,0.7,16.0,883.0,1059.1,762.61
2016,3,29,13,15,943.5,104.0,0.7,16.0,865.0,1065.94,767.16
2016,3,29,13,30,939.0,103.0,0.7,16.0,847.0,1068.69,769.45
2016,3,29,13,45,930.0,103.0,0.75,16.0,821.0,1063.93,768.56
2016,3,29,14,0,921.0,103.0,0.8,16.0,795.0,1055.19,765.42
2016,3,29,14,15,911.5,101.5,0.8,15.5,762.0,1040.34,758.85
2016,3,29,14,30,902.0,100.0,0.8,15.0,729.0,1021.71,750.06
2016,3,29,14,45,885.0,99.5,0.85,15.0,689.0,993.32,734.82
2016,3,29,15,0,868.0,99.0,0.9,15.0,649.0,971.73,724.0
2016,3,29,15,15,850.5,96.5,0.9,15.0,604.0,934.11,701.47
2016,3,29,15,30,833.0,94.0,0.9,15.0,559.0,893.8,677.12
2016,3,29,15,45,807.5,91.0,0.9,15.0,509.0,843.44,645.6
2016,3,29,16,0,782.0,88.0,0.9,15.0,459.0,791.49,612.45
2016,3,29,16,15,749.5,83.5,0.9,14.5,406.5,730.87,573.38
2016,3,29,16,30,717.0,79.0,0.9,14.0,354.0,674.47,536.1
2016,3,29,16,45,672.0,73.0,0.95,13.5,300.5,603.22,486.68
2016,3,29,17,0,627.0,67.0,1.0,13.0,247.0,533.89,435.38
2016,3,29,17,15,557.0,59.0,1.0,12.0,194.0,448.81,368.51
2016,3,29,17,30,487.0,51.0,1.0,11.0,141.0,369.29,302.58
2016,3,29,17,45,375.5,39.5,1.05,10.5,95.5,270.48,217.45
2016,3,29,18,0,264.0,28.0,1.1,10.0,50.0,184.09,129.81
2016,3,29,18,15,132.0,14.0,1.1,9.5,25.0,66.52,0.0
2016,3,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,147.0,18.0,0.65,8.5,33.5,14.14,0.03
2016,3,30,6,30,294.0,36.0,0.6,9.0,67.0,29.27,19.71
2016,3,30,6,45,391.0,47.5,0.6,9.5,114.5,37.59,28.06
2016,3,30,7,0,488.0,59.0,0.6,10.0,162.0,45.6,35.67
2016,3,30,7,15,553.5,67.0,0.6,10.5,214.5,50.25,40.01
2016,3,30,7,30,619.0,75.0,0.6,11.0,267.0,54.76,44.03
2016,3,30,7,45,665.5,80.0,0.65,11.5,320.5,56.69,45.6
2016,3,30,8,0,712.0,85.0,0.7,12.0,374.0,109.44,62.57
2016,3,30,8,15,742.5,89.5,0.7,12.5,426.0,166.65,101.6
2016,3,30,8,30,773.0,94.0,0.7,13.0,478.0,231.5,154.55
2016,3,30,8,45,796.5,97.5,0.7,13.5,526.0,292.47,207.34
2016,3,30,9,0,820.0,101.0,0.7,14.0,574.0,355.6,261.96
2016,3,30,9,15,836.5,103.5,0.75,14.0,617.5,417.01,315.01
2016,3,30,9,30,853.0,106.0,0.8,14.0,661.0,479.1,367.07
2016,3,30,9,45,866.5,107.5,0.85,14.5,699.0,539.16,415.24
2016,3,30,10,0,880.0,109.0,0.9,15.0,737.0,598.75,461.3
2016,3,30,10,15,889.0,111.0,0.9,15.0,767.5,654.73,503.6
2016,3,30,10,30,898.0,113.0,0.9,15.0,798.0,709.37,543.61
2016,3,30,10,45,904.5,113.5,0.95,15.5,821.5,759.25,578.78
2016,3,30,11,0,911.0,114.0,1.0,16.0,845.0,807.04,609.86
2016,3,30,11,15,914.5,115.0,1.0,16.0,860.5,850.59,638.03
2016,3,30,11,30,918.0,116.0,1.0,16.0,876.0,891.39,664.14
2016,3,30,11,45,919.5,116.5,1.05,16.0,883.5,927.03,687.53
2016,3,30,12,0,921.0,117.0,1.1,16.0,891.0,959.43,708.84
2016,3,30,12,15,920.5,117.0,1.1,16.0,890.0,986.09,725.56
2016,3,30,12,30,920.0,117.0,1.1,16.0,889.0,1009.12,740.05
2016,3,30,12,45,920.0,115.0,1.1,16.5,880.0,1026.84,749.85
2016,3,30,13,0,920.0,113.0,1.1,17.0,871.0,1040.72,757.36
2016,3,30,13,15,915.5,112.5,1.1,16.5,853.5,1047.83,763.61
2016,3,30,13,30,911.0,112.0,1.1,16.0,836.0,1050.96,767.61
2016,3,30,13,45,904.0,110.5,1.15,16.0,811.0,1046.51,766.63
2016,3,30,14,0,897.0,109.0,1.2,16.0,786.0,1038.14,763.37
2016,3,30,14,15,887.5,107.5,1.2,16.0,753.5,1023.42,755.25
2016,3,30,14,30,878.0,106.0,1.2,16.0,721.0,1005.04,744.96
2016,3,30,14,45,864.5,104.0,1.25,16.0,682.0,988.96,737.19
2016,3,30,15,0,851.0,102.0,1.3,16.0,643.0,959.08,720.29
2016,3,30,15,15,833.5,99.0,1.3,15.5,598.5,921.17,698.54
2016,3,30,15,30,816.0,96.0,1.3,15.0,554.0,880.64,674.77
2016,3,30,15,45,792.0,92.5,1.35,15.0,505.0,831.44,644.01
2016,3,30,16,0,768.0,89.0,1.4,15.0,456.0,780.63,611.45
2016,3,30,16,15,735.5,84.5,1.4,14.5,404.0,720.49,571.79
2016,3,30,16,30,703.0,80.0,1.4,14.0,352.0,664.66,534.06
2016,3,30,16,45,656.5,74.0,1.45,13.5,298.5,592.9,483.12
2016,3,30,17,0,610.0,68.0,1.5,13.0,245.0,523.25,430.41
2016,3,30,17,15,540.5,60.0,1.45,12.5,193.0,439.3,362.63
2016,3,30,17,30,471.0,52.0,1.4,12.0,141.0,360.9,296.37
2016,3,30,17,45,358.0,40.5,1.35,11.5,95.5,262.15,210.96
2016,3,30,18,0,245.0,29.0,1.3,11.0,50.0,175.93,126.17
2016,3,30,18,15,122.5,14.5,1.25,10.5,25.0,63.06,0.0
2016,3,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.5,0.6,10.0,11.5,10.11,0.0
2016,3,31,6,30,0.0,23.0,0.6,10.0,23.0,20.25,11.98
2016,3,31,6,45,0.0,39.0,0.6,10.5,39.0,34.41,25.18
2016,3,31,7,0,0.0,55.0,0.6,11.0,55.0,47.96,37.67
2016,3,31,7,15,0.0,72.5,0.6,11.0,72.5,62.54,50.97
2016,3,31,7,30,0.0,90.0,0.6,11.0,90.0,76.97,63.89
2016,3,31,7,45,0.0,108.0,0.6,11.5,108.0,91.64,76.64
2016,3,31,8,0,0.0,126.0,0.6,12.0,126.0,107.13,85.81
2016,3,31,8,15,6.0,151.0,0.6,12.5,154.0,129.06,103.28
2016,3,31,8,30,12.0,176.0,0.6,13.0,182.0,152.11,121.36
2016,3,31,8,45,62.0,219.0,0.6,13.5,254.5,198.68,156.73
2016,3,31,9,0,112.0,262.0,0.6,14.0,327.0,255.79,200.36
2016,3,31,9,15,487.5,182.5,0.6,14.5,497.5,346.42,265.62
2016,3,31,9,30,863.0,103.0,0.6,15.0,668.0,482.54,367.69
2016,3,31,9,45,879.5,103.0,0.65,15.5,706.5,544.1,415.68
2016,3,31,10,0,896.0,103.0,0.7,16.0,745.0,603.94,461.46
2016,3,31,10,15,904.5,104.5,0.7,16.0,776.0,659.85,503.21
2016,3,31,10,30,913.0,106.0,0.7,16.0,807.0,714.33,542.61
2016,3,31,10,45,921.5,105.5,0.75,16.5,831.0,765.23,577.83
2016,3,31,11,0,930.0,105.0,0.8,17.0,855.0,814.14,609.16
2016,3,31,11,15,933.5,105.5,0.8,17.0,870.5,857.79,636.96
2016,3,31,11,30,937.0,106.0,0.8,17.0,886.0,898.62,662.66
2016,3,31,11,45,940.5,105.5,0.85,17.5,894.0,935.43,685.27
2016,3,31,12,0,944.0,105.0,0.9,18.0,902.0,969.03,705.72
2016,3,31,12,15,944.0,105.0,0.95,18.0,901.0,996.52,723.62
2016,3,31,12,30,944.0,105.0,1.0,18.0,900.0,1020.32,739.34
2016,3,31,12,45,945.5,102.0,1.05,18.0,891.5,1038.6,751.74
2016,3,31,13,0,947.0,99.0,1.1,18.0,883.0,1052.96,761.89
2016,3,31,13,15,943.0,98.5,1.15,17.5,865.5,1060.57,769.45
2016,3,31,13,30,939.0,98.0,1.2,17.0,848.0,1064.12,774.73
2016,3,31,13,45,932.5,97.0,1.25,17.0,822.5,1060.52,774.27
2016,3,31,14,0,926.0,96.0,1.3,17.0,797.0,1052.9,771.48
2016,3,31,14,15,917.5,94.5,1.35,16.5,765.0,1038.75,766.11
2016,3,31,14,30,909.0,93.0,1.4,16.0,733.0,1020.81,758.4
2016,3,31,14,45,897.0,91.0,1.45,16.0,694.0,995.19,744.29
2016,3,31,15,0,885.0,89.0,1.5,16.0,655.0,966.2,727.95
2016,3,31,15,15,869.0,86.5,1.5,15.5,610.5,929.71,707.03
2016,3,31,15,30,853.0,84.0,1.5,15.0,566.0,890.5,684.05
2016,3,31,15,45,830.5,81.5,1.55,15.0,517.0,851.66,660.33
2016,3,31,16,0,808.0,79.0,1.6,15.0,468.0,802.12,628.54
2016,3,31,16,15,778.5,75.5,1.55,14.5,416.0,744.23,590.11
2016,3,31,16,30,749.0,72.0,1.5,14.0,364.0,685.8,550.23
2016,3,31,16,45,703.0,67.5,1.5,13.5,309.5,614.06,499.26
2016,3,31,17,0,657.0,63.0,1.5,13.0,255.0,548.39,450.14
2016,3,31,17,15,591.5,56.0,1.4,12.5,202.5,465.99,383.7
2016,3,31,17,30,526.0,49.0,1.3,12.0,150.0,388.7,318.42
2016,3,31,17,45,415.5,39.0,1.25,11.5,103.0,290.12,233.4
2016,3,31,18,0,305.0,29.0,1.2,11.0,56.0,203.55,148.58
2016,3,31,18,15,152.5,14.5,1.15,10.5,28.0,75.21,0.0
2016,3,31,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.5,0.9,10.0,38.5,14.6,3.6
2016,4,1,6,30,339.0,37.0,0.9,10.0,77.0,29.83,20.41
2016,4,1,6,45,434.0,47.5,0.9,10.5,125.5,37.27,27.75
2016,4,1,7,0,529.0,58.0,0.9,11.0,174.0,44.45,34.53
2016,4,1,7,15,589.0,65.5,0.9,11.5,227.0,48.76,38.51
2016,4,1,7,30,649.0,73.0,0.9,12.0,280.0,52.92,42.19
2016,4,1,7,45,332.5,111.5,0.9,12.5,218.5,78.89,65.13
2016,4,1,8,0,16.0,150.0,0.9,13.0,157.0,126.4,101.05
2016,4,1,8,15,406.0,119.5,0.9,13.0,324.0,146.73,99.84
2016,4,1,8,30,796.0,89.0,0.9,13.0,491.0,235.37,157.33
2016,4,1,8,45,819.0,91.0,0.9,13.5,539.5,296.33,210.49
2016,4,1,9,0,842.0,93.0,0.9,14.0,588.0,359.3,265.4
2016,4,1,9,15,857.5,95.5,0.9,14.5,631.0,421.49,318.56
2016,4,1,9,30,873.0,98.0,0.9,15.0,674.0,486.02,371.56
2016,4,1,9,45,885.0,99.5,0.9,15.5,711.0,545.43,418.76
2016,4,1,10,0,897.0,101.0,0.9,16.0,748.0,604.28,463.69
2016,4,1,10,15,905.5,102.5,0.85,16.0,778.5,660.15,505.17
2016,4,1,10,30,914.0,104.0,0.8,16.0,809.0,714.58,544.11
2016,4,1,10,45,920.0,104.5,0.8,16.5,832.5,764.58,577.98
2016,4,1,11,0,926.0,105.0,0.8,17.0,856.0,812.4,607.87
2016,4,1,11,15,929.5,105.5,0.75,17.0,871.5,855.8,634.67
2016,4,1,11,30,933.0,106.0,0.7,17.0,887.0,896.38,659.23
2016,4,1,11,45,935.0,106.0,0.7,17.5,894.0,932.16,680.13
2016,4,1,12,0,937.0,106.0,0.7,18.0,901.0,964.67,698.79
2016,4,1,12,15,937.0,106.0,0.7,18.0,900.0,991.89,715.37
2016,4,1,12,30,937.0,106.0,0.7,18.0,899.0,1015.45,729.75
2016,4,1,12,45,936.5,104.5,0.7,18.0,890.0,1033.18,740.62
2016,4,1,13,0,936.0,103.0,0.7,18.0,881.0,1047.02,749.26
2016,4,1,13,15,932.0,102.5,0.7,18.0,863.5,1054.48,754.17
2016,4,1,13,30,928.0,102.0,0.7,18.0,846.0,1057.92,756.86
2016,4,1,13,45,922.0,100.5,0.7,18.0,821.0,1054.21,755.37
2016,4,1,14,0,916.0,99.0,0.7,18.0,796.0,1046.51,751.68
2016,4,1,14,15,907.0,97.5,0.7,18.0,763.5,1031.89,743.91
2016,4,1,14,30,898.0,96.0,0.7,18.0,731.0,1013.52,734.0
2016,4,1,14,45,886.0,94.0,0.75,18.0,692.0,988.04,720.82
2016,4,1,15,0,874.0,92.0,0.8,18.0,653.0,959.22,705.5
2016,4,1,15,15,858.0,89.5,0.8,17.5,608.5,922.95,685.49
2016,4,1,15,30,842.0,87.0,0.8,17.0,564.0,893.0,669.47
2016,4,1,15,45,819.5,84.0,0.85,17.0,515.5,844.89,640.57
2016,4,1,16,0,797.0,81.0,0.9,17.0,467.0,795.04,609.97
2016,4,1,16,15,767.5,77.0,0.95,16.0,415.0,736.89,574.77
2016,4,1,16,30,738.0,73.0,1.0,15.0,363.0,678.25,537.72
2016,4,1,16,45,694.0,68.0,1.05,14.5,309.0,607.82,489.11
2016,4,1,17,0,650.0,63.0,1.1,14.0,255.0,543.23,441.94
2016,4,1,17,15,586.0,56.0,1.1,13.5,203.0,462.12,377.86
2016,4,1,17,30,522.0,49.0,1.1,13.0,151.0,386.0,314.61
2016,4,1,17,45,414.5,39.0,1.15,12.5,104.0,289.23,232.0
2016,4,1,18,0,307.0,29.0,1.2,12.0,57.0,204.15,150.49
2016,4,1,18,15,153.5,14.5,1.2,11.5,28.5,93.49,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,6,15,164.5,20.0,0.6,9.0,40.0,15.79,5.48
2016,4,2,6,30,329.0,40.0,0.6,9.0,80.0,32.35,22.86
2016,4,2,6,45,405.0,53.0,0.6,9.5,127.0,41.84,32.04
2016,4,2,7,0,481.0,66.0,0.6,10.0,174.0,50.91,40.53
2016,4,2,7,15,280.5,99.0,0.55,10.5,166.0,74.94,62.2
2016,4,2,7,30,80.0,132.0,0.5,11.0,158.0,103.32,87.21
2016,4,2,7,45,89.0,153.5,0.5,12.0,187.0,119.66,100.92
2016,4,2,8,0,98.0,175.0,0.5,13.0,216.0,145.46,113.39
2016,4,2,8,15,412.0,144.0,0.4,13.5,349.5,166.84,115.4
2016,4,2,8,30,726.0,113.0,0.3,14.0,483.0,238.18,160.79
2016,4,2,8,45,736.0,122.5,0.25,15.0,528.5,298.29,211.63
2016,4,2,9,0,746.0,132.0,0.2,16.0,574.0,359.1,262.35
2016,4,2,9,15,764.0,136.0,0.15,16.5,616.5,418.83,310.98
2016,4,2,9,30,782.0,140.0,0.1,17.0,659.0,479.6,358.55
2016,4,2,9,45,790.0,145.5,0.1,18.0,694.5,538.99,402.79
2016,4,2,10,0,798.0,151.0,0.1,19.0,730.0,595.39,442.98
2016,4,2,10,15,808.0,153.5,0.15,19.0,760.0,649.43,482.24
2016,4,2,10,30,818.0,156.0,0.2,19.0,790.0,702.51,519.8
2016,4,2,10,45,721.0,209.0,0.3,19.5,780.0,726.43,534.84
2016,4,2,11,0,624.0,262.0,0.4,20.0,770.0,738.23,541.55
2016,4,2,11,15,734.0,210.0,0.45,20.0,818.5,809.84,592.16
2016,4,2,11,30,844.0,158.0,0.5,20.0,867.0,880.38,638.32
2016,4,2,11,45,676.0,242.5,0.55,20.5,813.5,853.62,618.38
2016,4,2,12,0,508.0,327.0,0.6,21.0,760.0,807.0,584.35
2016,4,2,12,15,527.5,320.5,0.6,21.0,769.5,838.38,605.98
2016,4,2,12,30,547.0,314.0,0.6,21.0,779.0,868.18,625.38
2016,4,2,12,45,717.0,221.5,0.65,21.0,824.0,959.52,687.79
2016,4,2,13,0,887.0,129.0,0.7,21.0,869.0,1026.56,729.33
2016,4,2,13,15,882.5,128.0,0.75,20.5,851.5,1032.74,735.13
2016,4,2,13,30,878.0,127.0,0.8,20.0,834.0,1035.08,739.69
2016,4,2,13,45,742.0,184.5,0.85,20.0,769.5,983.93,709.69
2016,4,2,14,0,606.0,242.0,0.9,20.0,705.0,908.51,663.39
2016,4,2,14,15,717.0,185.0,0.9,20.0,710.5,958.26,698.33
2016,4,2,14,30,828.0,128.0,0.9,20.0,716.0,991.8,720.17
2016,4,2,14,45,802.0,130.5,0.9,20.0,675.0,958.61,700.03
2016,4,2,15,0,776.0,133.0,0.9,20.0,634.0,928.92,683.0
2016,4,2,15,15,756.5,129.0,0.9,19.5,590.0,889.54,660.72
2016,4,2,15,30,737.0,125.0,0.9,19.0,546.0,847.91,636.68
2016,4,2,15,45,702.5,115.0,0.9,18.5,488.0,783.86,596.89
2016,4,2,16,0,668.0,105.0,0.9,18.0,430.0,719.18,555.72
2016,4,2,16,15,641.0,98.0,0.85,17.5,382.0,664.14,519.53
2016,4,2,16,30,614.0,91.0,0.8,17.0,334.0,608.87,481.99
2016,4,2,16,45,540.0,92.5,0.8,16.5,283.5,529.57,424.58
2016,4,2,17,0,466.0,94.0,0.8,16.0,233.0,450.28,364.37
2016,4,2,17,15,405.5,81.0,0.75,15.0,184.5,374.17,304.68
2016,4,2,17,30,345.0,68.0,0.7,14.0,136.0,303.39,246.47
2016,4,2,17,45,246.5,52.0,0.7,13.5,93.0,214.93,171.45
2016,4,2,18,0,148.0,36.0,0.7,13.0,50.0,137.61,101.13
2016,4,2,18,15,74.0,18.0,0.7,12.5,25.0,58.05,0.0
2016,4,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
