Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,5.0,0.65,9.5,5.5,0.0,0.0
2016,4,3,6,0,42.0,10.0,0.6,10.0,11.0,9.1,0.0
2016,4,3,6,15,168.0,27.0,0.6,10.0,46.0,21.12,10.18
2016,4,3,6,30,294.0,44.0,0.6,10.0,81.0,34.05,24.35
2016,4,3,6,45,383.5,56.5,0.6,10.5,129.5,44.67,34.48
2016,4,3,7,0,473.0,69.0,0.6,11.0,178.0,53.23,42.47
2016,4,3,7,15,236.5,66.0,0.6,11.5,120.5,47.46,37.36
2016,4,3,7,30,0.0,63.0,0.6,12.0,63.0,55.67,44.65
2016,4,3,7,45,0.0,75.0,0.6,13.0,75.0,66.19,53.72
2016,4,3,8,0,0.0,87.0,0.6,14.0,87.0,76.49,59.51
2016,4,3,8,15,0.0,96.0,0.55,14.5,96.0,84.37,65.75
2016,4,3,8,30,0.0,105.0,0.5,15.0,105.0,92.28,71.92
2016,4,3,8,45,0.0,129.5,0.5,15.5,129.5,113.28,88.75
2016,4,3,9,0,0.0,154.0,0.5,16.0,154.0,134.46,105.39
2016,4,3,9,15,0.0,159.0,0.5,16.5,159.0,139.34,108.72
2016,4,3,9,30,0.0,164.0,0.5,17.0,164.0,144.17,112.07
2016,4,3,9,45,5.0,196.5,0.55,17.5,200.5,175.36,136.31
2016,4,3,10,0,10.0,229.0,0.6,18.0,237.0,207.48,160.81
2016,4,3,10,15,52.0,300.0,0.6,18.0,341.0,299.7,231.54
2016,4,3,10,30,94.0,371.0,0.6,18.0,445.0,396.88,303.46
2016,4,3,10,45,395.0,299.5,0.6,18.5,621.5,573.37,434.51
2016,4,3,11,0,696.0,228.0,0.6,19.0,798.0,762.98,566.75
2016,4,3,11,15,783.5,187.5,0.6,19.0,840.0,828.72,610.0
2016,4,3,11,30,871.0,147.0,0.6,19.0,882.0,893.2,650.48
2016,4,3,11,45,867.0,151.0,0.65,19.0,887.5,926.91,671.74
2016,4,3,12,0,863.0,155.0,0.7,19.0,893.0,957.24,691.29
2016,4,3,12,15,577.0,282.5,0.7,19.0,776.0,846.93,617.44
2016,4,3,12,30,291.0,410.0,0.7,19.0,659.0,707.8,519.39
2016,4,3,12,45,574.5,282.0,0.75,19.0,765.5,877.84,642.56
2016,4,3,13,0,858.0,154.0,0.8,19.0,872.0,1036.01,744.16
2016,4,3,13,15,853.0,153.0,0.85,19.0,854.5,1041.9,746.97
2016,4,3,13,30,848.0,152.0,0.9,19.0,837.0,1043.92,749.93
2016,4,3,13,45,843.5,148.0,0.95,19.0,812.5,1039.34,748.98
2016,4,3,14,0,839.0,144.0,1.0,19.0,788.0,1030.91,745.83
2016,4,3,14,15,828.5,141.5,1.0,18.5,755.5,1014.32,738.06
2016,4,3,14,30,818.0,139.0,1.0,18.0,723.0,994.17,728.18
2016,4,3,14,45,815.0,131.0,1.05,18.0,686.0,971.83,716.56
2016,4,3,15,0,812.0,123.0,1.1,18.0,649.0,945.91,702.56
2016,4,3,15,15,794.0,119.0,1.1,17.5,604.5,907.02,680.35
2016,4,3,15,30,776.0,115.0,1.1,17.0,560.0,865.64,656.26
2016,4,3,15,45,765.0,106.5,1.15,16.5,513.5,828.17,635.14
2016,4,3,16,0,754.0,98.0,1.2,16.0,467.0,783.01,608.0
2016,4,3,16,15,722.5,93.0,1.2,15.5,415.0,723.58,569.33
2016,4,3,16,30,691.0,88.0,1.2,15.0,363.0,664.01,529.41
2016,4,3,16,45,650.5,81.0,1.3,14.5,310.5,595.73,482.22
2016,4,3,17,0,610.0,74.0,1.4,14.0,258.0,529.02,432.51
2016,4,3,17,15,544.0,65.5,1.3,13.0,205.5,446.56,367.17
2016,4,3,17,30,478.0,57.0,1.2,12.0,153.0,369.24,302.98
2016,4,3,17,45,368.5,45.5,1.2,11.5,106.0,271.82,219.62
2016,4,3,18,0,259.0,34.0,1.2,11.0,59.0,185.34,139.86
2016,4,3,18,15,129.5,17.0,1.15,10.5,29.5,85.6,0.0
2016,4,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,1.15,11.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,1.2,12.0,11.0,10.01,0.0
2016,4,4,6,15,96.0,28.5,1.2,12.0,41.0,23.07,12.26
2016,4,4,6,30,192.0,46.0,1.2,12.0,71.0,35.27,25.26
2016,4,4,6,45,245.0,64.5,1.25,12.5,112.0,48.58,37.67
2016,4,4,7,0,298.0,83.0,1.3,13.0,153.0,61.35,49.34
2016,4,4,7,15,353.0,94.0,1.25,13.5,197.5,68.13,55.43
2016,4,4,7,30,408.0,105.0,1.2,14.0,242.0,74.65,61.07
2016,4,4,7,45,553.5,93.0,1.2,14.5,311.5,71.43,50.41
2016,4,4,8,0,699.0,81.0,1.2,15.0,381.0,113.62,63.49
2016,4,4,8,15,746.5,89.0,1.2,15.0,445.0,179.62,111.0
2016,4,4,8,30,794.0,97.0,1.2,15.0,509.0,246.82,165.95
2016,4,4,8,45,819.5,99.5,1.2,15.5,559.0,308.82,219.72
2016,4,4,9,0,845.0,102.0,1.2,16.0,609.0,373.16,275.27
2016,4,4,9,15,861.5,105.0,1.2,16.0,653.5,436.38,329.42
2016,4,4,9,30,878.0,108.0,1.2,16.0,698.0,500.23,382.36
2016,4,4,9,45,890.0,110.0,1.25,16.5,736.0,561.91,431.41
2016,4,4,10,0,902.0,112.0,1.3,17.0,774.0,621.45,477.16
2016,4,4,10,15,910.5,113.5,1.3,17.0,805.0,677.53,519.42
2016,4,4,10,30,919.0,115.0,1.3,17.0,836.0,732.14,559.33
2016,4,4,10,45,924.5,117.0,1.35,17.5,859.5,783.33,594.95
2016,4,4,11,0,930.0,119.0,1.4,18.0,883.0,832.3,626.56
2016,4,4,11,15,934.0,119.5,1.4,18.0,898.5,876.21,654.96
2016,4,4,11,30,938.0,120.0,1.4,18.0,914.0,917.32,681.29
2016,4,4,11,45,939.5,120.5,1.4,18.0,921.5,953.27,704.04
2016,4,4,12,0,941.0,121.0,1.4,18.0,929.0,985.9,724.58
2016,4,4,12,15,941.0,121.0,1.4,18.0,928.0,1013.18,741.67
2016,4,4,12,30,941.0,121.0,1.4,18.0,927.0,1036.8,756.48
2016,4,4,12,45,942.0,119.0,1.4,18.0,918.0,1055.55,768.31
2016,4,4,13,0,943.0,117.0,1.4,18.0,909.0,1070.42,777.85
2016,4,4,13,15,939.0,116.0,1.4,18.0,891.5,1077.38,782.58
2016,4,4,13,30,935.0,115.0,1.4,18.0,874.0,1080.27,785.02
2016,4,4,13,45,929.0,113.5,1.4,18.0,848.5,1076.53,783.51
2016,4,4,14,0,923.0,112.0,1.4,18.0,823.0,1068.78,779.7
2016,4,4,14,15,913.5,110.5,1.4,18.0,789.5,1053.57,771.36
2016,4,4,14,30,904.0,109.0,1.4,18.0,756.0,1034.59,760.82
2016,4,4,14,45,889.0,107.5,1.45,18.0,715.5,1006.63,745.4
2016,4,4,15,0,874.0,106.0,1.5,18.0,675.0,985.53,734.49
2016,4,4,15,15,856.5,103.0,1.55,17.5,629.0,946.83,713.11
2016,4,4,15,30,839.0,100.0,1.6,17.0,583.0,905.44,689.67
2016,4,4,15,45,810.5,98.0,1.65,16.5,532.0,853.13,658.14
2016,4,4,16,0,782.0,96.0,1.7,16.0,481.0,799.39,624.8
2016,4,4,16,15,749.0,91.5,1.7,15.5,427.5,742.74,587.85
2016,4,4,16,30,716.0,87.0,1.7,15.0,374.0,681.56,546.39
2016,4,4,16,45,662.0,82.5,1.7,14.5,318.5,605.47,492.15
2016,4,4,17,0,608.0,78.0,1.7,14.0,263.0,531.98,436.17
2016,4,4,17,15,537.5,69.5,1.6,13.5,209.5,446.67,367.73
2016,4,4,17,30,467.0,61.0,1.5,13.0,156.0,366.85,300.92
2016,4,4,17,45,351.5,49.0,1.4,12.5,108.5,266.17,214.85
2016,4,4,18,0,236.0,37.0,1.3,12.0,61.0,178.44,135.2
2016,4,4,18,15,118.0,18.5,1.2,11.5,30.5,83.54,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,69.5,7.0,0.9,9.5,9.0,0.0,0.0
2016,4,5,6,0,139.0,14.0,0.9,10.0,18.0,12.73,0.0
2016,4,5,6,15,291.5,26.0,0.85,10.5,58.0,20.93,11.23
2016,4,5,6,30,444.0,38.0,0.8,11.0,98.0,30.19,21.03
2016,4,5,6,45,524.0,47.0,0.8,12.0,149.0,36.37,26.95
2016,4,5,7,0,604.0,56.0,0.8,13.0,200.0,42.33,32.45
2016,4,5,7,15,658.5,62.0,0.7,13.5,254.5,45.6,35.4
2016,4,5,7,30,713.0,68.0,0.6,14.0,309.0,53.44,42.3
2016,4,5,7,45,748.0,73.0,0.55,14.5,363.5,66.37,43.17
2016,4,5,8,0,783.0,78.0,0.5,15.0,418.0,124.46,68.77
2016,4,5,8,15,809.5,81.5,0.5,15.5,470.0,184.41,111.41
2016,4,5,8,30,836.0,85.0,0.5,16.0,522.0,247.35,163.24
2016,4,5,8,45,857.0,87.0,0.55,16.5,571.0,310.19,217.49
2016,4,5,9,0,878.0,89.0,0.6,17.0,620.0,378.3,275.51
2016,4,5,9,15,892.0,91.5,0.6,17.5,663.5,441.12,327.93
2016,4,5,9,30,906.0,94.0,0.6,18.0,707.0,504.12,378.51
2016,4,5,9,45,916.0,96.0,0.65,19.0,744.0,564.53,424.83
2016,4,5,10,0,926.0,98.0,0.7,20.0,781.0,624.09,468.6
2016,4,5,10,15,933.5,99.5,0.7,20.5,811.5,680.54,508.81
2016,4,5,10,30,941.0,101.0,0.7,21.0,842.0,735.36,546.42
2016,4,5,10,45,946.0,102.0,0.75,21.5,865.0,786.02,579.94
2016,4,5,11,0,951.0,103.0,0.8,22.0,888.0,834.34,610.03
2016,4,5,11,15,954.0,103.5,0.8,22.0,903.0,877.99,637.11
2016,4,5,11,30,957.0,104.0,0.8,22.0,918.0,918.71,662.08
2016,4,5,11,45,958.5,104.0,0.85,22.0,924.5,954.49,684.74
2016,4,5,12,0,960.0,104.0,0.9,22.0,931.0,986.88,705.3
2016,4,5,12,15,959.5,104.0,0.9,22.0,929.5,1013.86,721.54
2016,4,5,12,30,959.0,104.0,0.9,22.0,928.0,1037.08,735.54
2016,4,5,12,45,955.5,104.0,0.95,22.5,918.0,1053.52,745.14
2016,4,5,13,0,952.0,104.0,1.0,23.0,908.0,1065.92,752.48
2016,4,5,13,15,948.0,103.5,1.0,23.0,890.0,1073.24,757.29
2016,4,5,13,30,944.0,103.0,1.0,23.0,872.0,1076.47,759.84
2016,4,5,13,45,938.5,101.5,1.0,23.0,846.5,1073.0,758.53
2016,4,5,14,0,933.0,100.0,1.0,23.0,821.0,1065.48,755.0
2016,4,5,14,15,924.5,98.5,0.95,23.0,788.0,1050.97,746.33
2016,4,5,14,30,916.0,97.0,0.9,23.0,755.0,1032.65,735.53
2016,4,5,14,45,904.0,95.0,0.9,23.0,715.5,1006.65,721.18
2016,4,5,15,0,892.0,93.0,0.9,23.0,676.0,977.27,704.79
2016,4,5,15,15,876.5,90.5,0.9,22.5,631.0,940.84,685.19
2016,4,5,15,30,861.0,88.0,0.9,22.0,586.0,910.61,669.41
2016,4,5,15,45,839.0,85.0,0.9,22.0,536.5,862.19,640.11
2016,4,5,16,0,817.0,82.0,0.9,22.0,487.0,811.96,609.26
2016,4,5,16,15,787.5,78.5,0.85,21.0,434.0,753.56,573.6
2016,4,5,16,30,758.0,75.0,0.8,20.0,381.0,694.63,536.43
2016,4,5,16,45,715.5,70.0,0.8,19.5,326.5,624.34,489.23
2016,4,5,17,0,673.0,65.0,0.8,19.0,272.0,559.59,443.36
2016,4,5,17,15,610.0,58.0,0.8,18.0,218.0,477.95,381.93
2016,4,5,17,30,547.0,51.0,0.8,17.0,164.0,401.15,320.89
2016,4,5,17,45,444.0,41.5,0.8,16.0,115.5,305.99,242.25
2016,4,5,18,0,341.0,32.0,0.8,15.0,67.0,221.72,166.84
2016,4,5,18,15,170.5,16.0,0.75,14.5,33.5,104.25,10.22
2016,4,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.5,7.5,0.95,13.5,9.5,6.82,0.0
2016,4,6,6,0,113.0,15.0,1.0,14.0,19.0,11.82,0.0
2016,4,6,6,15,258.0,28.5,1.0,14.5,59.0,22.99,13.02
2016,4,6,6,30,403.0,42.0,1.0,15.0,99.0,33.47,23.54
2016,4,6,6,45,488.0,51.5,1.0,16.0,150.0,39.9,29.61
2016,4,6,7,0,573.0,61.0,1.0,17.0,201.0,46.12,35.23
2016,4,6,7,15,629.0,68.0,0.95,17.5,255.5,49.97,38.64
2016,4,6,7,30,685.0,75.0,0.9,18.0,310.0,53.69,41.79
2016,4,6,7,45,721.0,80.5,0.9,19.0,364.0,68.2,42.9
2016,4,6,8,0,757.0,86.0,0.9,20.0,418.0,130.49,72.99
2016,4,6,8,15,784.0,90.0,0.9,20.5,470.0,189.31,114.5
2016,4,6,8,30,811.0,94.0,0.9,21.0,522.0,251.22,164.82
2016,4,6,8,45,829.0,98.0,0.9,21.5,569.5,313.44,217.7
2016,4,6,9,0,847.0,102.0,0.9,22.0,617.0,377.06,271.29
2016,4,6,9,15,861.5,104.5,0.85,22.5,660.0,439.07,322.06
2016,4,6,9,30,876.0,107.0,0.8,23.0,703.0,503.12,372.24
2016,4,6,9,45,883.0,111.0,0.75,24.0,739.5,562.11,415.87
2016,4,6,10,0,890.0,115.0,0.7,25.0,776.0,620.04,456.6
2016,4,6,10,15,897.5,117.0,0.65,25.5,805.5,675.19,494.47
2016,4,6,10,30,905.0,119.0,0.6,26.0,835.0,728.81,529.73
2016,4,6,10,45,906.0,122.5,0.6,26.5,856.5,777.33,560.89
2016,4,6,11,0,907.0,126.0,0.6,27.0,878.0,823.31,588.02
2016,4,6,11,15,909.5,126.5,0.55,27.0,892.0,864.97,612.3
2016,4,6,11,30,912.0,127.0,0.5,27.0,906.0,903.81,634.48
2016,4,6,11,45,671.5,244.0,0.45,27.5,820.5,852.95,598.84
2016,4,6,12,0,431.0,361.0,0.4,28.0,735.0,770.28,539.97
2016,4,6,12,15,669.0,246.0,0.4,28.0,824.0,901.17,628.85
2016,4,6,12,30,907.0,131.0,0.4,28.0,913.0,1015.32,696.08
2016,4,6,12,45,705.5,228.0,0.4,28.5,832.5,955.89,657.87
2016,4,6,13,0,504.0,325.0,0.4,29.0,752.0,865.2,598.43
2016,4,6,13,15,481.0,324.5,0.4,28.5,725.0,851.26,592.44
2016,4,6,13,30,458.0,324.0,0.4,28.0,698.0,834.48,583.58
2016,4,6,13,45,449.0,317.5,0.4,28.0,675.0,823.08,577.34
2016,4,6,14,0,440.0,311.0,0.4,28.0,652.0,809.26,569.57
2016,4,6,14,15,428.5,303.0,0.4,28.0,623.5,789.07,557.82
2016,4,6,14,30,417.0,295.0,0.4,28.0,595.0,766.79,544.81
2016,4,6,14,45,466.0,258.5,0.4,28.5,577.5,771.15,549.61
2016,4,6,15,0,515.0,222.0,0.4,29.0,560.0,770.58,550.98
2016,4,6,15,15,493.0,213.5,0.4,29.0,519.5,729.94,525.82
2016,4,6,15,30,471.0,205.0,0.4,29.0,479.0,688.17,500.05
2016,4,6,15,45,554.5,161.0,0.4,29.0,457.0,697.54,510.41
2016,4,6,16,0,638.0,117.0,0.4,29.0,435.0,706.68,518.13
2016,4,6,16,15,586.0,114.5,0.45,28.0,382.0,637.62,475.76
2016,4,6,16,30,534.0,112.0,0.5,27.0,329.0,570.15,432.73
2016,4,6,16,45,478.0,107.0,0.6,26.0,281.0,493.92,381.38
2016,4,6,17,0,422.0,102.0,0.7,25.0,233.0,428.4,334.93
2016,4,6,17,15,371.0,87.0,0.8,24.0,186.0,358.05,282.4
2016,4,6,17,30,320.0,72.0,0.9,23.0,139.0,292.05,230.43
2016,4,6,17,45,242.5,55.0,1.0,22.0,97.5,214.6,167.02
2016,4,6,18,0,165.0,38.0,1.1,21.0,56.0,145.59,107.34
2016,4,6,18,15,82.5,19.0,1.05,20.0,28.0,62.9,11.25
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,0.75,13.5,6.5,5.91,0.0
2016,4,7,6,0,0.0,13.0,0.8,14.0,13.0,11.44,0.0
2016,4,7,6,15,29.0,33.0,0.8,14.0,37.5,28.06,17.57
2016,4,7,6,30,58.0,53.0,0.8,14.0,62.0,42.89,31.95
2016,4,7,6,45,81.5,76.0,0.8,14.5,93.5,60.02,47.58
2016,4,7,7,0,105.0,99.0,0.8,15.0,125.0,76.67,62.49
2016,4,7,7,15,127.0,119.5,0.85,15.0,158.5,91.29,75.43
2016,4,7,7,30,149.0,140.0,0.9,15.0,192.0,105.51,87.74
2016,4,7,7,45,139.0,164.0,0.95,15.5,218.5,125.07,97.67
2016,4,7,8,0,129.0,188.0,1.0,16.0,245.0,154.62,118.15
2016,4,7,8,15,174.5,209.5,1.0,16.0,296.5,190.22,143.83
2016,4,7,8,30,220.0,231.0,1.0,16.0,348.0,231.93,175.57
2016,4,7,8,45,155.5,252.5,1.0,16.5,339.0,248.77,191.56
2016,4,7,9,0,91.0,274.0,1.0,17.0,330.0,259.78,201.9
2016,4,7,9,15,169.5,294.5,0.95,17.0,407.5,316.08,244.56
2016,4,7,9,30,248.0,315.0,0.9,17.0,485.0,383.71,295.64
2016,4,7,9,45,252.5,332.5,0.9,17.5,513.5,420.7,323.02
2016,4,7,10,0,257.0,350.0,0.9,18.0,542.0,458.09,350.24
2016,4,7,10,15,243.5,368.0,0.9,18.0,555.5,482.06,367.63
2016,4,7,10,30,230.0,386.0,0.9,18.0,569.0,506.25,384.85
2016,4,7,10,45,258.5,392.0,0.9,18.0,603.0,553.8,419.15
2016,4,7,11,0,287.0,398.0,0.9,18.0,637.0,599.19,451.29
2016,4,7,11,15,352.0,381.0,0.85,18.0,679.5,654.1,490.15
2016,4,7,11,30,417.0,364.0,0.8,18.0,722.0,720.07,535.53
2016,4,7,11,45,429.5,355.5,0.8,18.0,726.5,744.18,551.57
2016,4,7,12,0,442.0,347.0,0.8,18.0,731.0,766.99,567.15
2016,4,7,12,15,455.5,347.0,0.8,18.0,742.0,797.51,587.6
2016,4,7,12,30,469.0,347.0,0.8,18.0,753.0,826.58,606.87
2016,4,7,12,45,369.0,380.0,0.85,18.5,697.5,763.23,562.1
2016,4,7,13,0,269.0,413.0,0.9,19.0,642.0,708.73,523.27
2016,4,7,13,15,250.5,407.5,0.9,18.5,617.0,692.1,513.64
2016,4,7,13,30,232.0,402.0,0.9,18.0,592.0,656.41,490.7
2016,4,7,13,45,162.5,385.5,0.9,18.0,517.0,572.28,431.27
2016,4,7,14,0,93.0,369.0,0.9,18.0,442.0,468.85,356.86
2016,4,7,14,15,69.5,339.0,0.9,18.0,392.5,414.43,317.98
2016,4,7,14,30,46.0,309.0,0.9,18.0,343.0,359.77,277.69
2016,4,7,14,45,62.5,302.5,0.9,18.0,346.0,371.0,287.74
2016,4,7,15,0,79.0,296.0,0.9,18.0,349.0,381.68,296.94
2016,4,7,15,15,100.0,279.5,0.9,17.5,341.5,384.13,300.86
2016,4,7,15,30,121.0,263.0,0.9,17.0,334.0,401.9,316.26
2016,4,7,15,45,108.0,239.0,0.9,17.0,298.5,345.61,274.11
2016,4,7,16,0,95.0,215.0,0.9,17.0,263.0,306.36,244.66
2016,4,7,16,15,72.0,188.5,0.85,16.5,222.5,256.4,206.05
2016,4,7,16,30,49.0,162.0,0.8,16.0,182.0,207.8,167.66
2016,4,7,16,45,40.0,140.5,0.8,16.0,155.5,177.21,143.2
2016,4,7,17,0,31.0,119.0,0.8,16.0,129.0,147.21,118.63
2016,4,7,17,15,21.0,96.5,0.75,15.5,103.0,115.87,92.57
2016,4,7,17,30,11.0,74.0,0.7,15.0,77.0,78.63,61.03
2016,4,7,17,45,5.5,52.5,0.7,15.0,54.0,53.63,39.38
2016,4,7,18,0,0.0,31.0,0.7,15.0,31.0,28.43,17.39
2016,4,7,18,15,0.0,15.5,0.65,14.5,15.5,13.65,0.0
2016,4,7,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.6,12.5,4.5,4.09,0.0
2016,4,8,6,0,0.0,9.0,0.5,13.0,9.0,7.9,0.0
2016,4,8,6,15,0.0,26.0,0.5,13.5,26.0,22.93,13.63
2016,4,8,6,30,0.0,43.0,0.5,14.0,43.0,37.32,27.19
2016,4,8,6,45,0.0,64.0,0.5,14.5,64.0,54.54,42.83
2016,4,8,7,0,0.0,85.0,0.5,15.0,85.0,71.53,58.01
2016,4,8,7,15,7.0,105.5,0.5,15.0,108.0,88.03,72.55
2016,4,8,7,30,14.0,126.0,0.5,15.0,131.0,104.38,86.67
2016,4,8,7,45,7.0,109.5,0.5,15.5,112.0,93.97,73.6
2016,4,8,8,0,0.0,93.0,0.5,16.0,93.0,81.61,63.12
2016,4,8,8,15,130.0,160.5,0.45,16.0,230.0,149.43,112.74
2016,4,8,8,30,260.0,228.0,0.4,16.0,367.0,235.58,176.17
2016,4,8,8,45,130.0,167.0,0.4,16.0,236.5,176.96,135.1
2016,4,8,9,0,0.0,106.0,0.4,16.0,106.0,93.69,71.91
2016,4,8,9,15,71.0,215.5,0.4,16.0,264.5,214.21,167.56
2016,4,8,9,30,142.0,325.0,0.4,16.0,423.0,343.08,265.2
2016,4,8,9,45,122.0,340.0,0.4,16.0,427.5,358.41,275.78
2016,4,8,10,0,102.0,355.0,0.4,16.0,432.0,369.8,284.02
2016,4,8,10,15,91.0,365.0,0.4,16.0,436.0,380.93,291.96
2016,4,8,10,30,80.0,375.0,0.4,16.0,440.0,390.76,298.78
2016,4,8,10,45,175.5,389.5,0.45,16.0,535.5,486.15,370.02
2016,4,8,11,0,271.0,404.0,0.5,16.0,631.0,592.39,446.3
2016,4,8,11,15,311.0,400.5,0.5,16.0,665.0,639.24,478.42
2016,4,8,11,30,351.0,397.0,0.5,16.0,699.0,687.9,512.07
2016,4,8,11,45,232.0,415.0,0.5,16.0,615.0,608.17,454.3
2016,4,8,12,0,113.0,433.0,0.5,16.0,531.0,517.58,388.7
2016,4,8,12,15,183.5,431.0,0.5,16.0,590.5,601.8,450.73
2016,4,8,12,30,254.0,429.0,0.5,16.0,650.0,690.6,512.37
2016,4,8,12,45,277.0,418.0,0.55,16.0,657.0,712.26,527.54
2016,4,8,13,0,300.0,407.0,0.6,16.0,664.0,732.95,543.01
2016,4,8,13,15,193.0,400.0,0.6,16.0,564.0,609.19,456.23
2016,4,8,13,30,86.0,393.0,0.6,16.0,464.0,481.0,364.38
2016,4,8,13,45,85.5,380.5,0.65,16.0,449.5,470.37,358.89
2016,4,8,14,0,85.0,368.0,0.7,16.0,435.0,459.22,351.83
2016,4,8,14,15,187.0,350.5,0.7,16.0,489.0,563.33,430.93
2016,4,8,14,30,289.0,333.0,0.7,16.0,543.0,664.79,504.66
2016,4,8,14,45,161.0,298.5,0.7,16.0,414.5,480.54,370.62
2016,4,8,15,0,33.0,264.0,0.7,16.0,286.0,300.37,234.32
2016,4,8,15,15,16.5,192.0,0.65,16.0,203.0,193.97,152.7
2016,4,8,15,30,0.0,120.0,0.6,16.0,120.0,108.06,83.84
2016,4,8,15,45,0.0,120.5,0.6,16.0,120.5,108.95,85.1
2016,4,8,16,0,0.0,121.0,0.6,16.0,121.0,110.07,86.3
2016,4,8,16,15,0.0,104.0,0.55,15.5,104.0,93.95,73.43
2016,4,8,16,30,0.0,87.0,0.5,15.0,87.0,77.86,60.41
2016,4,8,16,45,0.0,74.5,0.5,15.0,74.5,66.21,50.81
2016,4,8,17,0,0.0,62.0,0.5,15.0,62.0,54.78,41.24
2016,4,8,17,15,0.0,49.5,0.45,14.5,49.5,43.69,31.86
2016,4,8,17,30,0.0,37.0,0.4,14.0,37.0,32.61,22.32
2016,4,8,17,45,0.0,26.0,0.4,14.0,26.0,22.89,13.76
2016,4,8,18,0,0.0,15.0,0.4,14.0,15.0,13.18,5.16
2016,4,8,18,15,0.0,7.5,0.4,13.5,7.5,6.58,0.0
2016,4,8,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.4,12.5,2.5,2.27,0.0
2016,4,9,6,0,0.0,5.0,0.4,13.0,5.0,4.38,0.0
2016,4,9,6,15,0.0,13.5,0.4,13.0,13.5,11.86,4.46
2016,4,9,6,30,0.0,22.0,0.4,13.0,22.0,19.35,11.54
2016,4,9,6,45,0.0,33.0,0.4,13.5,33.0,29.07,20.44
2016,4,9,7,0,0.0,44.0,0.4,14.0,44.0,38.81,29.26
2016,4,9,7,15,0.0,55.5,0.4,14.0,55.5,49.0,38.4
2016,4,9,7,30,0.0,67.0,0.4,14.0,67.0,59.22,47.4
2016,4,9,7,45,0.0,37.5,0.45,14.5,37.5,33.06,22.71
2016,4,9,8,0,0.0,8.0,0.5,15.0,8.0,7.04,0.38
2016,4,9,8,15,0.0,78.0,0.5,15.0,78.0,69.03,52.86
2016,4,9,8,30,0.0,148.0,0.5,15.0,148.0,128.01,101.17
2016,4,9,8,45,33.5,209.0,0.5,15.5,230.0,184.73,145.01
2016,4,9,9,0,67.0,270.0,0.5,16.0,312.0,248.84,193.92
2016,4,9,9,15,48.5,271.5,0.5,16.0,303.0,250.41,195.02
2016,4,9,9,30,30.0,273.0,0.5,16.0,294.0,249.19,194.03
2016,4,9,9,45,126.5,316.5,0.5,16.0,411.5,341.5,264.53
2016,4,9,10,0,223.0,360.0,0.5,16.0,529.0,445.56,341.56
2016,4,9,10,15,140.5,361.0,0.5,16.0,469.0,411.48,315.02
2016,4,9,10,30,58.0,362.0,0.5,16.0,409.0,364.16,279.04
2016,4,9,10,45,72.0,382.0,0.5,16.0,441.5,398.75,305.04
2016,4,9,11,0,86.0,402.0,0.5,16.0,474.0,434.93,331.22
2016,4,9,11,15,124.0,418.5,0.5,16.0,524.5,496.59,375.95
2016,4,9,11,30,162.0,435.0,0.5,16.0,575.0,554.66,417.14
2016,4,9,11,45,199.0,435.0,0.5,16.5,608.5,598.35,447.11
2016,4,9,12,0,236.0,435.0,0.5,17.0,642.0,643.53,477.79
2016,4,9,12,15,306.5,414.0,0.5,17.0,682.0,712.85,526.11
2016,4,9,12,30,377.0,393.0,0.5,17.0,722.0,771.98,566.7
2016,4,9,12,45,347.0,398.5,0.5,17.0,699.0,760.45,557.77
2016,4,9,13,0,317.0,404.0,0.5,17.0,676.0,746.41,548.18
2016,4,9,13,15,274.5,404.5,0.5,16.5,636.5,712.3,525.96
2016,4,9,13,30,232.0,405.0,0.5,16.0,597.0,658.89,490.81
2016,4,9,13,45,242.0,390.0,0.5,16.0,585.0,657.02,491.31
2016,4,9,14,0,252.0,375.0,0.5,16.0,573.0,671.81,502.33
2016,4,9,14,15,329.0,339.0,0.5,16.0,586.5,711.13,532.37
2016,4,9,14,30,406.0,303.0,0.5,16.0,600.0,746.8,559.41
2016,4,9,14,45,213.5,274.5,0.55,16.0,430.0,522.43,400.37
2016,4,9,15,0,21.0,246.0,0.6,16.0,260.0,252.44,196.54
2016,4,9,15,15,86.5,257.0,0.6,15.5,308.5,344.41,272.4
2016,4,9,15,30,152.0,268.0,0.6,15.0,357.0,435.05,343.16
2016,4,9,15,45,125.0,243.0,0.6,15.0,312.5,380.39,301.4
2016,4,9,16,0,98.0,218.0,0.6,15.0,268.0,311.55,249.26
2016,4,9,16,15,60.0,185.5,0.6,15.0,215.0,242.09,194.79
2016,4,9,16,30,22.0,153.0,0.6,15.0,162.0,163.87,131.6
2016,4,9,16,45,16.0,133.0,0.6,15.0,139.0,139.55,112.13
2016,4,9,17,0,10.0,113.0,0.6,15.0,116.0,115.68,92.43
2016,4,9,17,15,5.0,92.0,0.55,14.5,93.5,91.72,72.44
2016,4,9,17,30,0.0,71.0,0.5,14.0,71.0,68.03,52.27
2016,4,9,17,45,0.0,50.5,0.5,14.0,50.5,47.69,34.62
2016,4,9,18,0,0.0,30.0,0.5,14.0,30.0,26.75,16.31
2016,4,9,18,15,0.0,15.0,0.5,13.5,15.0,13.2,1.35
2016,4,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,7.5,0.7,12.5,7.5,6.82,0.0
2016,4,10,6,0,0.0,15.0,0.7,13.0,15.0,13.21,0.33
2016,4,10,6,15,4.5,34.5,0.7,13.0,35.5,29.81,19.85
2016,4,10,6,30,9.0,54.0,0.7,13.0,56.0,45.89,34.95
2016,4,10,6,45,21.0,75.5,0.75,13.0,81.0,61.78,49.56
2016,4,10,7,0,33.0,97.0,0.8,13.0,106.0,78.11,64.33
2016,4,10,7,15,42.5,119.0,0.8,13.0,133.0,94.43,78.78
2016,4,10,7,30,52.0,141.0,0.8,13.0,160.0,110.4,92.64
2016,4,10,7,45,26.0,126.0,0.8,13.5,135.5,103.42,81.73
2016,4,10,8,0,0.0,111.0,0.8,14.0,111.0,96.29,75.87
2016,4,10,8,15,0.0,115.0,0.8,14.0,115.0,100.3,78.97
2016,4,10,8,30,0.0,119.0,0.8,14.0,119.0,104.18,81.9
2016,4,10,8,45,0.0,110.5,0.85,14.0,110.5,97.37,76.03
2016,4,10,9,0,0.0,102.0,0.9,14.0,102.0,90.26,69.95
2016,4,10,9,15,0.0,76.5,0.9,14.0,76.5,67.8,51.2
2016,4,10,9,30,0.0,51.0,0.9,14.0,51.0,45.17,32.29
2016,4,10,9,45,0.0,67.0,0.95,14.0,67.0,59.41,44.08
2016,4,10,10,0,0.0,83.0,1.0,14.0,83.0,73.69,55.77
2016,4,10,10,15,0.0,86.5,1.0,14.0,86.5,76.85,58.24
2016,4,10,10,30,0.0,90.0,1.0,14.0,90.0,80.0,60.74
2016,4,10,10,45,0.0,95.5,1.05,14.5,95.5,84.92,64.56
2016,4,10,11,0,0.0,101.0,1.1,15.0,101.0,89.88,68.39
2016,4,10,11,15,0.0,120.5,1.1,15.0,120.5,107.4,82.53
2016,4,10,11,30,0.0,140.0,1.1,15.0,140.0,125.06,96.66
2016,4,10,11,45,0.0,135.0,1.15,15.0,135.0,120.68,93.07
2016,4,10,12,0,0.0,130.0,1.2,15.0,130.0,116.27,89.53
2016,4,10,12,15,0.0,121.0,1.2,15.0,121.0,108.2,83.03
2016,4,10,12,30,0.0,112.0,1.2,15.0,112.0,100.09,76.51
2016,4,10,12,45,2.5,146.0,1.3,15.0,148.5,133.62,103.72
2016,4,10,13,0,5.0,180.0,1.4,15.0,185.0,167.73,131.09
2016,4,10,13,15,3.5,170.5,1.4,14.5,174.5,157.61,123.2
2016,4,10,13,30,2.0,161.0,1.4,14.0,164.0,147.41,115.32
2016,4,10,13,45,5.0,189.0,1.45,14.0,194.0,177.0,139.37
2016,4,10,14,0,8.0,217.0,1.5,14.0,224.0,207.26,163.73
2016,4,10,14,15,4.0,187.0,1.5,14.0,190.5,174.71,137.74
2016,4,10,14,30,0.0,157.0,1.5,14.0,157.0,142.29,111.76
2016,4,10,14,45,0.0,125.0,1.5,14.0,125.0,112.21,87.56
2016,4,10,15,0,0.0,93.0,1.5,14.0,93.0,82.5,63.36
2016,4,10,15,15,0.0,79.0,1.45,13.5,79.0,70.0,53.29
2016,4,10,15,30,0.0,65.0,1.4,13.0,65.0,57.52,43.1
2016,4,10,15,45,0.0,65.0,1.4,13.0,65.0,57.5,43.24
2016,4,10,16,0,0.0,65.0,1.4,13.0,65.0,57.48,43.37
2016,4,10,16,15,0.0,52.0,1.3,13.0,52.0,45.92,33.7
2016,4,10,16,30,0.0,39.0,1.2,13.0,39.0,34.39,23.97
2016,4,10,16,45,0.0,33.5,1.15,13.0,33.5,29.52,19.86
2016,4,10,17,0,0.0,28.0,1.1,13.0,28.0,24.65,15.7
2016,4,10,17,15,0.0,22.5,1.0,12.5,22.5,19.79,11.53
2016,4,10,17,30,0.0,17.0,0.9,12.0,17.0,14.94,7.29
2016,4,10,17,45,0.0,12.0,0.85,12.0,12.0,10.53,3.37
2016,4,10,18,0,0.0,7.0,0.8,12.0,7.0,6.14,0.0
2016,4,10,18,15,0.0,3.5,0.75,12.0,3.5,3.07,0.0
2016,4,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,35.5,12.0,0.65,11.0,14.0,10.91,0.0
2016,4,11,6,0,71.0,24.0,0.6,11.0,28.0,19.49,5.46
2016,4,11,6,15,166.0,43.0,0.55,11.5,66.5,34.22,23.96
2016,4,11,6,30,261.0,62.0,0.5,12.0,105.0,47.16,36.3
2016,4,11,6,45,199.5,85.0,0.5,12.5,124.5,64.83,52.42
2016,4,11,7,0,138.0,108.0,0.5,13.0,144.0,83.12,68.74
2016,4,11,7,15,167.5,126.5,0.5,13.0,181.0,96.41,80.45
2016,4,11,7,30,197.0,145.0,0.5,13.0,218.0,109.35,91.61
2016,4,11,7,45,405.0,134.0,0.5,13.5,312.0,105.03,75.57
2016,4,11,8,0,613.0,123.0,0.5,14.0,406.0,148.16,93.36
2016,4,11,8,15,642.5,129.0,0.5,14.0,455.0,200.6,132.31
2016,4,11,8,30,672.0,135.0,0.5,14.0,504.0,256.62,178.69
2016,4,11,8,45,697.5,138.5,0.55,14.5,550.5,312.75,226.55
2016,4,11,9,0,723.0,142.0,0.6,15.0,597.0,371.36,276.1
2016,4,11,9,15,740.0,145.5,0.6,15.0,638.0,428.69,324.01
2016,4,11,9,30,757.0,149.0,0.6,15.0,679.0,486.91,371.12
2016,4,11,9,45,796.5,137.5,0.6,15.5,720.5,546.07,416.74
2016,4,11,10,0,836.0,126.0,0.6,16.0,762.0,605.13,460.85
2016,4,11,10,15,844.5,127.5,0.6,16.0,791.0,658.38,500.01
2016,4,11,10,30,853.0,129.0,0.6,16.0,820.0,707.62,535.33
2016,4,11,10,45,857.5,131.0,0.65,16.5,841.5,754.52,567.74
2016,4,11,11,0,862.0,133.0,0.7,17.0,863.0,799.3,596.46
2016,4,11,11,15,866.0,134.0,0.7,17.0,877.5,840.45,622.67
2016,4,11,11,30,870.0,135.0,0.7,17.0,892.0,879.05,646.99
2016,4,11,11,45,873.5,134.0,0.75,17.0,899.0,912.6,668.85
2016,4,11,12,0,877.0,133.0,0.8,17.0,906.0,943.18,688.84
2016,4,11,12,15,876.5,133.0,0.8,17.0,904.0,967.85,704.1
2016,4,11,12,30,876.0,133.0,0.8,17.0,902.0,989.1,717.3
2016,4,11,12,45,865.0,137.5,0.8,17.0,890.0,1001.05,724.76
2016,4,11,13,0,854.0,142.0,0.8,17.0,878.0,1009.21,730.08
2016,4,11,13,15,849.0,141.0,0.8,17.0,860.5,1025.96,740.98
2016,4,11,13,30,844.0,140.0,0.8,17.0,843.0,1027.27,742.21
2016,4,11,13,45,839.0,137.5,0.8,17.0,818.0,1023.15,740.43
2016,4,11,14,0,834.0,135.0,0.8,17.0,793.0,1015.28,736.53
2016,4,11,14,15,532.0,241.0,0.8,17.0,655.0,824.36,612.4
2016,4,11,14,30,230.0,347.0,0.8,17.0,517.0,602.15,455.45
2016,4,11,14,45,209.0,329.5,0.8,17.0,478.0,561.62,429.68
2016,4,11,15,0,188.0,312.0,0.8,17.0,439.0,520.73,401.24
2016,4,11,15,15,107.5,270.0,0.8,16.5,341.5,395.39,308.9
2016,4,11,15,30,27.0,228.0,0.8,16.0,244.0,241.54,190.58
2016,4,11,15,45,13.5,191.5,0.8,16.0,199.5,192.41,152.58
2016,4,11,16,0,0.0,155.0,0.8,16.0,155.0,144.23,113.92
2016,4,11,16,15,0.0,122.5,0.75,16.0,122.5,112.27,88.3
2016,4,11,16,30,0.0,90.0,0.7,16.0,90.0,80.68,62.47
2016,4,11,16,45,0.0,77.5,0.7,16.0,77.5,69.05,52.97
2016,4,11,17,0,0.0,65.0,0.7,16.0,65.0,57.45,43.3
2016,4,11,17,15,0.0,52.5,0.65,15.0,52.5,46.35,34.06
2016,4,11,17,30,0.0,40.0,0.6,14.0,40.0,35.27,24.61
2016,4,11,17,45,0.0,29.0,0.55,13.5,29.0,25.54,16.09
2016,4,11,18,0,0.0,18.0,0.5,13.0,18.0,15.83,7.5
2016,4,11,18,15,0.0,9.0,0.55,12.5,9.0,7.9,0.0
2016,4,11,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,45,54.0,12.5,1.0,10.5,16.0,11.37,0.0
2016,4,12,6,0,108.0,25.0,1.0,11.0,32.0,19.55,7.04
2016,4,12,6,15,208.5,42.0,1.05,11.0,71.5,32.43,22.58
2016,4,12,6,30,309.0,59.0,1.1,11.0,111.0,44.9,34.47
2016,4,12,6,45,389.5,70.0,1.15,11.5,160.0,52.4,41.56
2016,4,12,7,0,470.0,81.0,1.2,12.0,209.0,59.68,48.19
2016,4,12,7,15,295.0,115.5,1.2,12.0,202.0,86.02,71.7
2016,4,12,7,30,120.0,150.0,1.2,12.0,195.0,111.98,94.44
2016,4,12,7,45,108.0,173.0,1.2,12.5,218.0,132.35,104.49
2016,4,12,8,0,96.0,196.0,1.2,13.0,241.0,163.7,128.01
2016,4,12,8,15,399.0,160.0,1.2,13.0,376.5,185.12,131.43
2016,4,12,8,30,702.0,124.0,1.2,13.0,512.0,255.79,178.91
2016,4,12,8,45,720.5,129.5,1.2,13.5,557.5,313.25,228.95
2016,4,12,9,0,739.0,135.0,1.2,14.0,603.0,372.32,279.87
2016,4,12,9,15,755.5,138.5,1.2,14.0,644.0,430.25,329.25
2016,4,12,9,30,772.0,142.0,1.2,14.0,685.0,491.37,379.54
2016,4,12,9,45,473.0,256.0,1.2,14.5,594.0,475.35,369.07
2016,4,12,10,0,174.0,370.0,1.2,15.0,503.0,425.88,330.19
2016,4,12,10,15,343.0,334.5,1.2,15.0,609.5,519.41,402.43
2016,4,12,10,30,512.0,299.0,1.2,15.0,716.0,630.4,484.9
2016,4,12,10,45,677.5,222.5,1.25,15.0,789.0,713.97,547.38
2016,4,12,11,0,843.0,146.0,1.3,15.0,862.0,802.65,611.97
2016,4,12,11,15,847.0,147.0,1.35,14.5,876.5,844.19,640.61
2016,4,12,11,30,851.0,148.0,1.4,14.0,891.0,883.21,668.04
2016,4,12,11,45,664.0,250.5,1.45,14.0,833.0,854.11,646.84
2016,4,12,12,0,477.0,353.0,1.5,14.0,775.0,804.7,608.93
2016,4,12,12,15,298.0,395.5,1.5,14.0,659.0,685.61,522.59
2016,4,12,12,30,119.0,438.0,1.5,14.0,543.0,554.65,424.92
2016,4,12,12,45,313.0,385.5,1.55,14.0,657.0,712.78,545.72
2016,4,12,13,0,507.0,333.0,1.6,14.0,771.0,875.43,662.27
2016,4,12,13,15,636.5,261.5,1.55,14.0,800.0,945.34,711.28
2016,4,12,13,30,766.0,190.0,1.5,14.0,829.0,1009.3,753.51
2016,4,12,13,45,766.0,183.0,1.5,14.5,806.0,1005.68,749.73
2016,4,12,14,0,766.0,176.0,1.5,15.0,783.0,998.41,744.62
2016,4,12,14,15,591.5,238.0,1.5,15.0,695.5,886.06,670.01
2016,4,12,14,30,417.0,300.0,1.5,15.0,608.0,769.7,587.79
2016,4,12,14,45,495.5,252.5,1.55,15.0,600.0,791.0,608.27
2016,4,12,15,0,574.0,205.0,1.6,15.0,592.0,805.46,622.59
2016,4,12,15,15,631.0,177.0,1.6,14.5,576.0,822.81,637.77
2016,4,12,15,30,688.0,149.0,1.6,14.0,560.0,827.2,643.56
2016,4,12,15,45,619.5,148.5,1.65,14.0,495.5,745.39,587.7
2016,4,12,16,0,551.0,148.0,1.7,14.0,431.0,658.21,526.71
2016,4,12,16,15,530.5,135.0,1.7,13.5,384.5,606.2,490.74
2016,4,12,16,30,510.0,122.0,1.7,13.0,338.0,553.88,453.05
2016,4,12,16,45,443.0,121.0,1.7,13.0,290.0,482.51,397.48
2016,4,12,17,0,376.0,120.0,1.7,13.0,242.0,415.72,343.98
2016,4,12,17,15,325.5,103.5,1.6,12.5,196.0,346.49,287.68
2016,4,12,17,30,275.0,87.0,1.5,12.0,150.0,271.1,224.62
2016,4,12,17,45,204.0,68.0,1.4,12.0,108.0,198.49,161.61
2016,4,12,18,0,133.0,49.0,1.3,12.0,66.0,133.4,103.93
2016,4,12,18,15,66.5,28.0,1.25,11.5,36.5,71.36,41.06
2016,4,12,18,30,0.0,7.0,1.2,11.0,7.0,6.37,0.0
2016,4,12,18,45,0.0,3.5,1.2,11.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
