Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,132.5,20.0,1.05,10.5,35.0,15.65,3.62
2016,4,23,6,0,265.0,40.0,1.1,11.0,70.0,31.06,21.26
2016,4,23,6,15,362.5,52.0,1.15,11.0,116.5,41.29,31.2
2016,4,23,6,30,460.0,64.0,1.2,11.0,163.0,49.6,39.1
2016,4,23,6,45,520.5,73.0,1.3,11.5,214.5,54.85,43.95
2016,4,23,7,0,581.0,82.0,1.4,12.0,266.0,59.9,48.42
2016,4,23,7,15,625.0,88.5,1.35,12.5,319.0,62.65,50.7
2016,4,23,7,30,669.0,95.0,1.3,13.0,372.0,65.28,52.78
2016,4,23,7,45,703.0,99.5,1.3,13.5,425.0,105.66,62.5
2016,4,23,8,0,737.0,104.0,1.3,14.0,478.0,161.19,97.06
2016,4,23,8,15,760.5,108.0,1.3,14.5,527.5,223.59,146.59
2016,4,23,8,30,784.0,112.0,1.3,15.0,577.0,282.87,197.23
2016,4,23,8,45,806.0,113.5,1.3,15.5,624.0,341.91,248.59
2016,4,23,9,0,828.0,115.0,1.3,16.0,671.0,402.74,300.62
2016,4,23,9,15,841.0,117.5,1.25,16.0,711.5,462.05,350.6
2016,4,23,9,30,854.0,120.0,1.2,16.0,752.0,521.52,398.95
2016,4,23,9,45,875.0,115.5,1.2,16.5,789.5,579.97,444.39
2016,4,23,10,0,896.0,111.0,1.2,17.0,827.0,636.99,487.22
2016,4,23,10,15,902.5,112.5,1.2,17.0,855.0,689.79,526.42
2016,4,23,10,30,909.0,114.0,1.2,17.0,883.0,740.92,563.32
2016,4,23,10,45,914.0,114.5,1.25,17.0,904.0,788.13,596.1
2016,4,23,11,0,919.0,115.0,1.3,17.0,925.0,833.07,626.13
2016,4,23,11,15,572.0,283.0,1.3,17.0,790.0,750.86,565.07
2016,4,23,11,30,225.0,451.0,1.3,17.0,655.0,620.51,466.62
2016,4,23,11,45,574.5,284.0,1.3,17.5,808.0,805.02,603.91
2016,4,23,12,0,924.0,117.0,1.3,18.0,961.0,972.5,714.29
2016,4,23,12,15,923.0,117.0,1.3,18.0,958.5,996.73,727.6
2016,4,23,12,30,922.0,117.0,1.3,18.0,956.0,1017.39,740.58
2016,4,23,12,45,550.0,282.5,1.3,18.0,781.5,851.39,630.0
2016,4,23,13,0,178.0,448.0,1.3,18.0,607.0,632.59,472.21
2016,4,23,13,15,540.5,282.5,1.3,18.0,751.0,862.33,642.71
2016,4,23,13,30,903.0,117.0,1.3,18.0,895.0,1047.53,763.45
2016,4,23,13,45,887.0,121.0,1.35,18.0,867.0,1038.33,756.76
2016,4,23,14,0,871.0,125.0,1.4,18.0,839.0,1025.49,750.55
2016,4,23,14,15,861.5,123.5,1.45,17.5,806.0,1009.82,744.01
2016,4,23,14,30,852.0,122.0,1.5,17.0,773.0,1001.52,742.31
2016,4,23,14,45,834.0,122.0,1.6,17.0,733.0,972.19,726.15
2016,4,23,15,0,816.0,122.0,1.7,17.0,693.0,939.96,708.04
2016,4,23,15,15,799.0,119.0,1.7,16.5,649.0,902.6,686.23
2016,4,23,15,30,782.0,116.0,1.7,16.0,605.0,862.81,662.5
2016,4,23,15,45,753.5,114.5,1.75,16.0,555.5,812.49,630.33
2016,4,23,16,0,725.0,113.0,1.8,16.0,506.0,765.91,600.24
2016,4,23,16,15,696.0,108.5,1.8,15.5,455.0,710.14,563.4
2016,4,23,16,30,667.0,104.0,1.8,15.0,404.0,654.15,525.44
2016,4,23,16,45,626.5,97.5,1.8,15.0,351.5,587.75,476.6
2016,4,23,17,0,586.0,91.0,1.8,15.0,299.0,522.98,426.98
2016,4,23,17,15,530.5,83.0,1.75,14.5,247.5,449.29,368.97
2016,4,23,17,30,475.0,75.0,1.7,14.0,196.0,379.61,311.92
2016,4,23,17,45,388.0,64.5,1.65,13.5,148.0,293.13,239.17
2016,4,23,18,0,301.0,54.0,1.6,13.0,100.0,220.01,175.5
2016,4,23,18,15,190.5,37.0,1.55,12.5,62.5,139.09,103.62
2016,4,23,18,30,80.0,20.0,1.5,12.0,25.0,56.12,5.49
2016,4,23,18,45,40.0,10.0,1.45,12.0,12.5,20.43,0.0
2016,4,23,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,45,63.5,24.5,1.7,11.5,32.0,19.9,7.36
2016,4,24,6,0,127.0,49.0,1.8,12.0,64.0,38.49,27.66
2016,4,24,6,15,208.5,68.5,1.8,12.0,108.0,53.06,41.49
2016,4,24,6,30,290.0,88.0,1.8,12.0,152.0,67.26,54.68
2016,4,24,6,45,353.0,103.0,1.85,12.0,202.0,75.27,62.09
2016,4,24,7,0,416.0,118.0,1.9,12.0,252.0,84.56,70.4
2016,4,24,7,15,466.0,129.5,1.85,12.0,304.0,90.9,75.9
2016,4,24,7,30,516.0,141.0,1.8,12.0,356.0,96.94,81.01
2016,4,24,7,45,570.5,144.0,1.8,12.5,411.0,131.92,88.42
2016,4,24,8,0,625.0,147.0,1.8,13.0,466.0,181.85,119.33
2016,4,24,8,15,416.5,206.0,1.8,13.0,427.5,229.76,167.21
2016,4,24,8,30,208.0,265.0,1.8,13.0,389.0,260.64,201.53
2016,4,24,8,45,493.5,204.5,1.8,13.5,529.0,314.27,237.65
2016,4,24,9,0,779.0,144.0,1.8,14.0,669.0,405.89,307.53
2016,4,24,9,15,794.5,147.0,1.75,14.5,710.5,467.95,359.06
2016,4,24,9,30,810.0,150.0,1.7,15.0,752.0,526.62,406.43
2016,4,24,9,45,843.0,140.5,1.7,15.5,792.5,584.24,451.73
2016,4,24,10,0,876.0,131.0,1.7,16.0,833.0,642.71,496.25
2016,4,24,10,15,883.0,132.5,1.65,16.0,862.0,694.97,535.25
2016,4,24,10,30,890.0,134.0,1.6,16.0,891.0,745.65,571.95
2016,4,24,10,45,897.0,134.0,1.6,16.5,912.5,793.2,604.37
2016,4,24,11,0,904.0,134.0,1.6,17.0,934.0,838.7,633.32
2016,4,24,11,15,906.5,135.0,1.65,17.0,947.0,879.13,660.27
2016,4,24,11,30,909.0,136.0,1.7,17.0,960.0,916.8,685.27
2016,4,24,11,45,906.0,138.5,1.8,17.5,964.0,948.03,705.25
2016,4,24,12,0,903.0,141.0,1.9,18.0,968.0,975.91,723.04
2016,4,24,12,15,902.5,141.0,1.95,17.5,965.5,1000.36,740.75
2016,4,24,12,30,902.0,141.0,2.0,17.0,963.0,1021.34,756.36
2016,4,24,12,45,891.0,145.5,2.15,17.0,950.0,1032.81,765.79
2016,4,24,13,0,880.0,150.0,2.3,17.0,937.0,1040.45,772.9
2016,4,24,13,15,875.5,149.0,2.35,17.0,919.0,1045.41,777.21
2016,4,24,13,30,871.0,148.0,2.4,17.0,901.0,1059.06,787.39
2016,4,24,13,45,694.5,224.5,2.45,17.0,813.5,972.41,731.2
2016,4,24,14,0,518.0,301.0,2.5,17.0,726.0,869.64,659.64
2016,4,24,14,15,563.5,269.0,2.55,16.5,715.0,879.93,671.96
2016,4,24,14,30,609.0,237.0,2.6,16.0,704.0,891.35,684.02
2016,4,24,14,45,670.0,207.0,2.65,15.5,696.5,911.69,701.92
2016,4,24,15,0,731.0,177.0,2.7,15.0,689.0,925.75,714.76
2016,4,24,15,15,611.5,195.0,2.7,14.5,605.0,816.98,640.69
2016,4,24,15,30,492.0,213.0,2.7,14.0,521.0,706.44,561.48
2016,4,24,15,45,543.5,194.0,2.75,14.0,509.5,715.75,572.04
2016,4,24,16,0,595.0,175.0,2.8,14.0,498.0,719.39,577.4
2016,4,24,16,15,562.0,166.0,2.75,13.5,447.5,660.58,535.02
2016,4,24,16,30,529.0,157.0,2.7,13.0,397.0,602.39,492.44
2016,4,24,16,45,492.0,144.5,2.7,13.0,345.5,538.41,443.48
2016,4,24,17,0,455.0,132.0,2.7,13.0,294.0,476.28,394.55
2016,4,24,17,15,397.5,118.0,2.65,12.5,243.0,402.03,334.67
2016,4,24,17,30,340.0,104.0,2.6,12.0,192.0,332.64,276.81
2016,4,24,17,45,280.0,84.5,2.6,11.5,145.5,252.67,208.65
2016,4,24,18,0,220.0,65.0,2.6,11.0,99.0,188.36,151.9
2016,4,24,18,15,131.0,43.0,2.55,10.5,61.5,115.09,86.58
2016,4,24,18,30,42.0,21.0,2.5,10.0,24.0,39.99,6.88
2016,4,24,18,45,21.0,10.5,2.5,10.0,12.0,15.49,0.0
2016,4,24,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,26.0,5.0,1.5,8.0,5.5,0.0,0.0
2016,4,25,5,30,52.0,10.0,1.5,8.0,11.0,9.1,0.0
2016,4,25,5,45,209.5,23.5,1.55,8.5,46.5,19.01,7.85
2016,4,25,6,0,367.0,37.0,1.6,9.0,82.0,29.71,20.47
2016,4,25,6,15,460.5,46.5,1.65,9.5,131.0,36.33,27.04
2016,4,25,6,30,554.0,56.0,1.7,10.0,180.0,42.75,33.12
2016,4,25,6,45,620.5,61.0,1.75,10.5,234.5,45.2,35.44
2016,4,25,7,0,687.0,66.0,1.8,11.0,289.0,52.22,41.71
2016,4,25,7,15,726.5,71.0,1.8,11.0,344.0,54.74,43.89
2016,4,25,7,30,766.0,76.0,1.8,11.0,399.0,57.18,45.94
2016,4,25,7,45,794.5,80.0,1.85,11.5,452.5,104.12,57.91
2016,4,25,8,0,823.0,84.0,1.9,12.0,506.0,163.62,95.98
2016,4,25,8,15,844.0,87.0,1.9,12.5,557.0,224.27,145.18
2016,4,25,8,30,865.0,90.0,1.9,13.0,608.0,292.37,204.38
2016,4,25,8,45,880.0,93.0,1.9,13.5,655.0,354.48,259.68
2016,4,25,9,0,895.0,96.0,1.9,14.0,702.0,417.33,314.68
2016,4,25,9,15,907.5,98.0,1.9,14.0,744.0,478.75,367.67
2016,4,25,9,30,920.0,100.0,1.9,14.0,786.0,540.06,418.88
2016,4,25,9,45,927.5,102.5,1.95,14.5,821.5,598.71,465.78
2016,4,25,10,0,935.0,105.0,2.0,15.0,857.0,656.19,510.16
2016,4,25,10,15,941.5,106.5,2.0,15.0,886.0,710.72,551.65
2016,4,25,10,30,948.0,108.0,2.0,15.0,915.0,763.47,590.69
2016,4,25,10,45,952.5,109.0,2.05,15.0,936.5,812.27,624.91
2016,4,25,11,0,957.0,110.0,2.1,15.0,958.0,858.67,656.54
2016,4,25,11,15,959.5,110.5,2.1,15.0,971.5,900.34,684.2
2016,4,25,11,30,962.0,111.0,2.1,15.0,985.0,939.05,709.67
2016,4,25,11,45,961.0,112.0,2.15,15.5,990.0,972.01,730.35
2016,4,25,12,0,960.0,113.0,2.2,16.0,995.0,1001.5,748.67
2016,4,25,12,15,959.0,113.0,2.2,16.0,992.0,1026.43,764.81
2016,4,25,12,30,958.0,113.0,2.2,16.0,989.0,1047.66,778.6
2016,4,25,12,45,944.0,119.5,2.2,16.0,974.5,1058.88,785.96
2016,4,25,13,0,930.0,126.0,2.2,16.0,960.0,1066.0,790.89
2016,4,25,13,15,925.5,125.0,2.2,16.0,940.5,1071.02,794.64
2016,4,25,13,30,921.0,124.0,2.2,16.0,921.0,1072.1,796.0
2016,4,25,13,45,915.0,122.5,2.2,16.0,895.0,1067.22,793.66
2016,4,25,14,0,909.0,121.0,2.2,16.0,869.0,1058.46,789.0
2016,4,25,14,15,900.0,119.0,2.15,16.0,835.5,1042.36,779.06
2016,4,25,14,30,891.0,117.0,2.1,16.0,802.0,1022.62,766.9
2016,4,25,14,45,880.0,114.5,2.1,16.0,762.5,996.9,751.49
2016,4,25,15,0,869.0,112.0,2.1,16.0,723.0,977.82,740.62
2016,4,25,15,15,853.0,109.0,2.1,15.5,678.0,940.14,718.43
2016,4,25,15,30,837.0,106.0,2.1,15.0,633.0,899.83,694.33
2016,4,25,15,45,817.0,102.5,2.1,15.0,583.5,853.09,664.09
2016,4,25,16,0,797.0,99.0,2.1,15.0,534.0,804.55,632.14
2016,4,25,16,15,770.0,95.0,2.05,14.5,481.5,748.32,594.76
2016,4,25,16,30,743.0,91.0,2.0,14.0,429.0,695.19,558.79
2016,4,25,16,45,705.5,85.5,2.0,14.0,375.0,629.02,511.29
2016,4,25,17,0,668.0,80.0,2.0,14.0,321.0,564.08,461.68
2016,4,25,17,15,615.0,73.5,1.95,13.5,267.5,490.0,403.46
2016,4,25,17,30,562.0,67.0,1.9,13.0,214.0,419.61,345.81
2016,4,25,17,45,479.0,58.0,1.85,12.5,163.0,335.14,274.47
2016,4,25,18,0,396.0,49.0,1.8,12.0,112.0,258.69,207.58
2016,4,25,18,15,271.0,35.5,1.7,11.5,71.5,169.87,128.77
2016,4,25,18,30,146.0,22.0,1.6,11.0,31.0,87.94,28.94
2016,4,25,18,45,73.0,11.0,1.55,10.5,15.5,30.64,0.0
2016,4,25,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.85,9.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.8,10.0,10.0,9.1,0.0
2016,4,26,5,45,75.5,28.0,0.8,10.5,37.5,22.61,11.15
2016,4,26,6,0,151.0,46.0,0.8,11.0,65.0,36.49,26.31
2016,4,26,6,15,205.5,65.0,0.8,11.0,104.0,50.68,39.69
2016,4,26,6,30,260.0,84.0,0.8,11.0,143.0,64.46,52.47
2016,4,26,6,45,288.0,103.5,0.85,11.5,184.5,78.01,64.67
2016,4,26,7,0,316.0,123.0,0.9,12.0,226.0,91.07,76.12
2016,4,26,7,15,358.0,133.0,0.9,12.5,269.5,92.29,76.87
2016,4,26,7,30,400.0,143.0,0.9,13.0,313.0,97.07,80.69
2016,4,26,7,45,382.0,169.0,0.9,13.5,348.0,139.38,99.41
2016,4,26,8,0,364.0,195.0,0.9,14.0,383.0,189.96,136.21
2016,4,26,8,15,556.0,161.5,0.85,14.0,481.0,224.4,155.63
2016,4,26,8,30,748.0,128.0,0.8,14.0,579.0,284.74,200.09
2016,4,26,8,45,630.5,178.0,0.8,14.5,578.0,337.71,249.45
2016,4,26,9,0,513.0,228.0,0.8,15.0,577.0,375.4,284.09
2016,4,26,9,15,658.5,187.0,0.8,15.0,662.5,440.52,335.2
2016,4,26,9,30,804.0,146.0,0.8,15.0,748.0,521.44,397.93
2016,4,26,9,45,702.0,204.0,0.8,15.5,747.0,561.28,428.11
2016,4,26,10,0,600.0,262.0,0.8,16.0,746.0,591.43,449.56
2016,4,26,10,15,571.0,287.5,0.8,16.0,761.0,630.15,477.47
2016,4,26,10,30,542.0,313.0,0.8,16.0,776.0,665.42,501.96
2016,4,26,10,45,531.5,328.0,0.85,16.5,791.0,701.63,526.47
2016,4,26,11,0,521.0,343.0,0.9,17.0,806.0,735.72,548.98
2016,4,26,11,15,673.5,260.0,0.95,17.0,868.0,813.33,605.65
2016,4,26,11,30,826.0,177.0,1.0,17.0,930.0,891.57,659.41
2016,4,26,11,45,674.5,270.5,1.05,17.0,888.0,880.96,650.31
2016,4,26,12,0,523.0,364.0,1.1,17.0,846.0,854.21,629.4
2016,4,26,12,15,487.0,370.5,1.15,17.0,818.5,845.67,624.31
2016,4,26,12,30,451.0,377.0,1.2,17.0,791.0,833.38,616.42
2016,4,26,12,45,411.0,390.5,1.3,17.0,764.5,820.45,608.46
2016,4,26,13,0,371.0,404.0,1.4,17.0,738.0,793.11,590.85
2016,4,26,13,15,586.0,291.0,1.4,17.0,805.5,917.72,681.4
2016,4,26,13,30,801.0,178.0,1.4,17.0,873.0,1018.48,748.48
2016,4,26,13,45,799.0,172.0,1.45,17.0,848.5,1013.41,745.5
2016,4,26,14,0,797.0,166.0,1.5,17.0,824.0,1004.69,741.68
2016,4,26,14,15,787.0,163.5,1.55,16.5,792.0,988.01,734.19
2016,4,26,14,30,777.0,161.0,1.6,16.0,760.0,968.01,724.59
2016,4,26,14,45,765.5,157.0,1.65,16.0,722.5,948.63,714.05
2016,4,26,15,0,754.0,153.0,1.7,16.0,685.0,919.43,696.87
2016,4,26,15,15,736.5,149.0,1.7,15.5,641.5,881.92,674.62
2016,4,26,15,30,719.0,145.0,1.7,15.0,598.0,842.22,650.62
2016,4,26,15,45,703.0,137.5,1.75,15.0,552.0,797.93,622.32
2016,4,26,16,0,687.0,130.0,1.8,15.0,506.0,751.93,592.29
2016,4,26,16,15,657.0,124.5,1.8,14.5,456.0,695.53,554.65
2016,4,26,16,30,627.0,119.0,1.8,14.0,406.0,639.07,515.52
2016,4,26,16,45,367.5,132.0,1.8,14.0,295.0,433.83,355.68
2016,4,26,17,0,108.0,145.0,1.8,14.0,184.0,234.27,192.42
2016,4,26,17,15,91.0,124.0,1.75,13.5,153.0,196.34,161.82
2016,4,26,17,30,74.0,103.0,1.7,13.0,122.0,150.61,123.37
2016,4,26,17,45,57.5,80.5,1.65,12.5,93.5,114.82,92.5
2016,4,26,18,0,41.0,58.0,1.6,12.0,65.0,80.23,62.19
2016,4,26,18,15,20.5,38.0,1.55,11.5,41.5,48.47,34.0
2016,4,26,18,30,0.0,18.0,1.5,11.0,18.0,15.87,2.03
2016,4,26,18,45,0.0,9.0,1.45,11.0,9.0,8.19,0.0
2016,4,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,6.0,0.8,11.0,6.5,0.0,0.0
2016,4,27,5,30,37.0,12.0,0.8,11.0,13.0,10.91,0.0
2016,4,27,5,45,164.5,27.5,0.85,11.5,46.5,21.48,10.85
2016,4,27,6,0,292.0,43.0,0.9,12.0,80.0,33.24,23.44
2016,4,27,6,15,381.5,54.0,0.9,12.0,127.0,42.36,32.2
2016,4,27,6,30,471.0,65.0,0.9,12.0,174.0,49.72,39.15
2016,4,27,6,45,235.5,85.5,0.9,12.5,140.0,65.44,53.27
2016,4,27,7,0,0.0,106.0,0.9,13.0,106.0,89.22,74.21
2016,4,27,7,15,30.5,138.5,0.9,13.0,152.0,109.38,91.7
2016,4,27,7,30,61.0,171.0,0.9,13.0,198.0,131.57,110.67
2016,4,27,7,45,188.5,188.5,0.95,13.0,284.5,153.01,116.86
2016,4,27,8,0,316.0,206.0,1.0,13.0,371.0,191.88,140.34
2016,4,27,8,15,178.0,224.5,1.05,13.5,319.5,209.39,159.9
2016,4,27,8,30,40.0,243.0,1.1,14.0,268.0,208.11,164.12
2016,4,27,8,45,61.5,275.5,1.2,14.5,316.5,245.32,192.74
2016,4,27,9,0,83.0,308.0,1.3,15.0,365.0,285.83,223.71
2016,4,27,9,15,55.0,299.0,1.4,15.0,337.5,275.84,216.31
2016,4,27,9,30,27.0,290.0,1.5,15.0,310.0,261.48,205.25
2016,4,27,9,45,22.5,286.5,1.6,15.0,303.5,261.81,205.46
2016,4,27,10,0,18.0,283.0,1.7,15.0,297.0,258.79,202.95
2016,4,27,10,15,19.5,297.0,1.8,15.0,313.5,274.1,214.78
2016,4,27,10,30,21.0,311.0,1.9,15.0,330.0,289.65,226.7
2016,4,27,10,45,103.0,379.0,2.0,15.0,471.5,421.16,328.77
2016,4,27,11,0,185.0,447.0,2.1,15.0,613.0,555.8,429.48
2016,4,27,11,15,129.0,440.5,2.15,15.0,557.0,516.86,398.91
2016,4,27,11,30,73.0,434.0,2.2,15.0,501.0,464.79,359.27
2016,4,27,11,45,54.5,411.5,2.25,15.0,462.0,433.04,335.56
2016,4,27,12,0,36.0,389.0,2.3,15.0,423.0,399.23,309.91
2016,4,27,12,15,455.0,275.5,2.35,14.5,693.5,722.57,562.23
2016,4,27,12,30,874.0,162.0,2.4,14.0,964.0,1025.13,775.1
2016,4,27,12,45,855.0,172.0,2.45,14.0,949.5,1034.6,778.91
2016,4,27,13,0,836.0,182.0,2.5,14.0,935.0,1039.99,783.37
2016,4,27,13,15,832.0,181.0,2.5,14.0,917.5,1045.47,787.51
2016,4,27,13,30,828.0,180.0,2.5,14.0,900.0,1047.23,789.32
2016,4,27,13,45,828.5,173.5,2.5,14.0,876.5,1044.2,788.13
2016,4,27,14,0,829.0,167.0,2.5,14.0,853.0,1037.37,784.61
2016,4,27,14,15,819.0,164.5,2.5,13.5,820.0,1020.45,775.92
2016,4,27,14,30,809.0,162.0,2.5,13.0,787.0,1000.08,765.03
2016,4,27,14,45,805.5,154.0,2.55,13.0,750.0,976.94,751.4
2016,4,27,15,0,802.0,146.0,2.6,13.0,713.0,950.37,735.39
2016,4,27,15,15,784.5,142.0,2.55,13.0,668.5,917.85,714.28
2016,4,27,15,30,767.0,138.0,2.5,13.0,624.0,876.88,687.15
2016,4,27,15,45,747.0,132.5,2.5,13.0,575.5,829.94,655.95
2016,4,27,16,0,727.0,127.0,2.5,13.0,527.0,781.4,623.16
2016,4,27,16,15,493.5,155.5,2.45,12.5,415.5,591.9,482.12
2016,4,27,16,30,260.0,184.0,2.4,12.0,304.0,413.11,340.73
2016,4,27,16,45,226.0,169.0,2.4,12.0,264.0,361.7,300.4
2016,4,27,17,0,192.0,154.0,2.4,12.0,224.0,301.11,251.12
2016,4,27,17,15,316.5,121.5,2.3,11.5,215.0,343.29,287.73
2016,4,27,17,30,441.0,89.0,2.2,11.0,206.0,371.26,310.02
2016,4,27,17,45,349.0,77.0,2.15,11.0,156.5,286.56,236.86
2016,4,27,18,0,257.0,65.0,2.1,11.0,107.0,211.56,171.0
2016,4,27,18,15,159.0,45.5,2.05,11.0,68.5,127.96,97.61
2016,4,27,18,30,61.0,26.0,2.0,11.0,30.0,58.82,25.56
2016,4,27,18,45,30.5,13.0,1.95,11.0,15.0,20.43,0.0
2016,4,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,15,20.0,6.5,1.5,10.0,7.5,5.91,0.0
2016,4,28,5,30,40.0,13.0,1.5,10.0,15.0,11.82,0.0
2016,4,28,5,45,162.0,29.5,1.55,10.5,49.5,23.02,12.56
2016,4,28,6,0,284.0,46.0,1.6,11.0,84.0,35.49,25.56
2016,4,28,6,15,373.0,57.5,1.6,11.0,131.0,43.71,33.54
2016,4,28,6,30,462.0,69.0,1.6,11.0,178.0,52.97,42.22
2016,4,28,6,45,521.5,77.5,1.6,11.5,229.5,57.65,46.49
2016,4,28,7,0,581.0,86.0,1.6,12.0,281.0,62.15,50.41
2016,4,28,7,15,623.5,92.5,1.55,12.5,333.5,64.78,52.55
2016,4,28,7,30,666.0,99.0,1.5,13.0,386.0,67.28,54.49
2016,4,28,7,45,705.5,101.5,1.45,13.5,439.5,112.53,66.09
2016,4,28,8,0,745.0,104.0,1.4,14.0,493.0,167.33,101.29
2016,4,28,8,15,767.5,107.5,1.35,14.5,542.5,229.32,151.15
2016,4,28,8,30,790.0,111.0,1.3,15.0,592.0,288.11,201.59
2016,4,28,8,45,812.0,112.0,1.3,15.5,638.5,346.82,252.66
2016,4,28,9,0,834.0,113.0,1.3,16.0,685.0,407.25,304.28
2016,4,28,9,15,847.5,115.5,1.25,16.5,726.0,466.72,353.55
2016,4,28,9,30,861.0,118.0,1.2,17.0,767.0,528.19,402.34
2016,4,28,9,45,882.5,113.0,1.2,17.5,805.0,584.87,446.18
2016,4,28,10,0,904.0,108.0,1.2,18.0,843.0,641.72,488.63
2016,4,28,10,15,911.0,109.5,1.2,18.0,871.5,694.76,527.75
2016,4,28,10,30,918.0,111.0,1.2,18.0,900.0,746.14,564.6
2016,4,28,10,45,921.0,113.0,1.2,18.5,920.5,793.13,595.11
2016,4,28,11,0,924.0,115.0,1.2,19.0,941.0,837.7,622.8
2016,4,28,11,15,927.0,115.5,1.2,19.0,954.5,878.28,648.68
2016,4,28,11,30,930.0,116.0,1.2,19.0,968.0,916.07,672.53
2016,4,28,11,45,928.0,118.5,1.25,19.0,972.5,948.34,693.49
2016,4,28,12,0,926.0,121.0,1.3,19.0,977.0,977.25,712.34
2016,4,28,12,15,925.5,120.5,1.3,19.0,974.5,1001.23,727.27
2016,4,28,12,30,925.0,120.0,1.3,19.0,972.0,1021.66,740.04
2016,4,28,12,45,926.0,118.0,1.35,19.0,962.0,1038.42,751.48
2016,4,28,13,0,927.0,116.0,1.4,19.0,952.0,1051.44,760.74
2016,4,28,13,15,923.5,115.0,1.45,19.0,934.0,1057.16,765.57
2016,4,28,13,30,920.0,114.0,1.5,19.0,916.0,1058.97,768.18
2016,4,28,13,45,915.0,112.5,1.55,19.0,891.0,1054.86,767.22
2016,4,28,14,0,910.0,111.0,1.6,19.0,866.0,1046.88,763.99
2016,4,28,14,15,902.0,109.5,1.6,18.5,833.5,1032.12,757.22
2016,4,28,14,30,894.0,108.0,1.6,18.0,801.0,1013.73,748.24
2016,4,28,14,45,882.0,106.5,1.6,18.0,762.0,987.96,733.13
2016,4,28,15,0,870.0,105.0,1.6,18.0,723.0,959.01,715.99
2016,4,28,15,15,856.0,102.5,1.6,17.5,679.0,924.11,696.14
2016,4,28,15,30,842.0,100.0,1.6,17.0,635.0,895.29,680.24
2016,4,28,15,45,819.0,98.5,1.65,17.0,586.0,848.2,650.86
2016,4,28,16,0,796.0,97.0,1.7,17.0,537.0,799.51,619.95
2016,4,28,16,15,770.0,93.0,1.7,16.5,485.0,744.24,584.29
2016,4,28,16,30,744.0,89.0,1.7,16.0,433.0,688.32,547.2
2016,4,28,16,45,702.5,85.5,1.7,15.5,379.0,625.16,503.54
2016,4,28,17,0,661.0,82.0,1.7,15.0,325.0,560.23,455.24
2016,4,28,17,15,609.5,75.5,1.65,14.0,272.0,487.57,399.48
2016,4,28,17,30,558.0,69.0,1.6,13.0,219.0,418.43,344.01
2016,4,28,17,45,470.5,61.0,1.6,12.5,168.5,333.1,272.6
2016,4,28,18,0,383.0,53.0,1.6,12.0,118.0,256.08,205.83
2016,4,28,18,15,265.5,39.5,1.55,11.5,77.0,169.82,130.16
2016,4,28,18,30,148.0,26.0,1.5,11.0,36.0,95.08,48.43
2016,4,28,18,45,74.0,13.0,1.45,11.0,18.0,32.68,0.0
2016,4,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,0.95,11.0,1.5,1.36,0.0
2016,4,29,5,30,0.0,3.0,0.9,11.0,3.0,2.63,0.0
2016,4,29,5,45,0.0,12.0,0.9,11.0,12.0,10.54,2.87
2016,4,29,6,0,0.0,21.0,0.9,11.0,21.0,18.47,10.69
2016,4,29,6,15,0.0,33.5,0.9,11.0,33.5,29.52,20.93
2016,4,29,6,30,0.0,46.0,0.9,11.0,46.0,40.59,31.15
2016,4,29,6,45,0.0,60.0,0.9,11.0,60.0,53.01,42.45
2016,4,29,7,0,0.0,74.0,0.9,11.0,74.0,64.9,53.09
2016,4,29,7,15,0.0,90.0,0.9,11.0,90.0,78.26,64.88
2016,4,29,7,30,0.0,106.0,0.9,11.0,106.0,91.48,76.36
2016,4,29,7,45,0.0,119.0,0.95,11.5,119.0,102.7,81.92
2016,4,29,8,0,0.0,132.0,1.0,12.0,132.0,114.02,90.9
2016,4,29,8,15,0.0,144.0,1.0,12.0,144.0,124.6,99.33
2016,4,29,8,30,0.0,156.0,1.0,12.0,156.0,135.24,107.74
2016,4,29,8,45,3.0,177.5,1.0,12.5,180.0,154.73,123.01
2016,4,29,9,0,6.0,199.0,1.0,13.0,204.0,174.77,138.54
2016,4,29,9,15,11.5,230.5,1.0,13.5,239.5,204.78,161.82
2016,4,29,9,30,17.0,262.0,1.0,14.0,275.0,235.76,185.52
2016,4,29,9,45,25.5,297.0,1.0,14.5,317.5,270.79,212.05
2016,4,29,10,0,34.0,332.0,1.0,15.0,360.0,309.6,241.06
2016,4,29,10,15,42.5,356.5,1.0,15.0,392.5,341.05,264.57
2016,4,29,10,30,51.0,381.0,1.0,15.0,425.0,373.82,288.91
2016,4,29,10,45,59.0,399.5,1.0,15.0,451.5,402.15,309.73
2016,4,29,11,0,67.0,418.0,1.0,15.0,478.0,431.44,331.14
2016,4,29,11,15,171.0,433.5,1.05,15.5,589.5,544.47,415.02
2016,4,29,11,30,275.0,449.0,1.1,16.0,701.0,667.08,502.04
2016,4,29,11,45,573.5,300.0,1.15,16.5,830.0,816.61,610.86
2016,4,29,12,0,872.0,151.0,1.2,17.0,959.0,955.33,703.64
2016,4,29,12,15,871.5,151.0,1.2,17.0,956.5,978.81,716.9
2016,4,29,12,30,871.0,151.0,1.2,17.0,954.0,998.98,729.63
2016,4,29,12,45,872.5,148.0,1.3,17.0,944.5,1014.83,741.5
2016,4,29,13,0,874.0,145.0,1.4,17.0,935.0,1027.13,751.27
2016,4,29,13,15,870.5,144.0,1.4,17.0,917.5,1032.76,755.23
2016,4,29,13,30,867.0,143.0,1.4,17.0,900.0,1034.7,757.06
2016,4,29,13,45,860.0,142.0,1.45,17.0,875.0,1041.48,763.04
2016,4,29,14,0,853.0,141.0,1.5,17.0,850.0,1032.49,758.99
2016,4,29,14,15,844.5,139.0,1.5,16.5,818.0,1017.26,751.82
2016,4,29,14,30,836.0,137.0,1.5,16.0,786.0,998.53,742.49
2016,4,29,14,45,824.0,134.0,1.55,16.0,747.5,971.91,727.43
2016,4,29,15,0,812.0,131.0,1.6,16.0,709.0,942.22,710.28
2016,4,29,15,15,796.0,128.0,1.6,15.5,665.5,905.92,689.17
2016,4,29,15,30,780.0,125.0,1.6,15.0,622.0,867.16,666.15
2016,4,29,15,45,751.0,123.5,1.65,15.0,572.5,821.55,637.35
2016,4,29,16,0,722.0,122.0,1.7,15.0,523.0,770.12,603.89
2016,4,29,16,15,575.5,139.0,1.7,14.5,439.0,644.57,515.13
2016,4,29,16,30,429.0,156.0,1.7,14.0,355.0,522.47,423.62
2016,4,29,16,45,500.0,129.5,1.7,14.0,334.5,524.22,427.82
2016,4,29,17,0,571.0,103.0,1.7,14.0,314.0,523.35,428.05
2016,4,29,17,15,517.5,94.5,1.7,13.5,262.5,451.13,371.08
2016,4,29,17,30,464.0,86.0,1.7,13.0,211.0,379.81,313.18
2016,4,29,17,45,378.0,75.0,1.7,12.5,162.0,298.2,244.62
2016,4,29,18,0,292.0,64.0,1.7,12.0,113.0,225.54,181.67
2016,4,29,18,15,189.5,46.0,1.7,11.5,73.5,147.5,113.42
2016,4,29,18,30,87.0,28.0,1.7,11.0,34.0,70.77,37.77
2016,4,29,18,45,43.5,14.0,1.7,11.0,17.0,24.99,0.0
2016,4,29,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,15,57.0,7.5,1.4,11.0,10.0,6.82,0.0
2016,4,30,5,30,114.0,15.0,1.4,11.0,20.0,11.82,0.0
2016,4,30,5,45,239.0,29.0,1.45,11.5,57.5,23.44,13.54
2016,4,30,6,0,364.0,43.0,1.5,12.0,95.0,34.36,24.6
2016,4,30,6,15,450.0,53.0,1.45,12.5,143.5,41.2,31.18
2016,4,30,6,30,536.0,63.0,1.4,13.0,192.0,47.79,37.3
2016,4,30,6,45,590.0,71.0,1.35,13.5,245.0,52.34,41.4
2016,4,30,7,0,644.0,79.0,1.3,14.0,298.0,56.69,45.16
2016,4,30,7,15,684.0,84.5,1.3,14.5,352.0,58.86,46.88
2016,4,30,7,30,724.0,90.0,1.3,15.0,406.0,60.92,48.44
2016,4,30,7,45,753.0,94.5,1.3,15.5,459.0,118.27,68.06
2016,4,30,8,0,782.0,99.0,1.3,16.0,512.0,175.49,105.37
2016,4,30,8,15,803.5,102.5,1.3,16.5,562.0,233.89,152.18
2016,4,30,8,30,825.0,106.0,1.3,17.0,612.0,294.51,204.03
2016,4,30,8,45,840.0,109.0,1.3,17.5,658.0,354.62,256.15
2016,4,30,9,0,855.0,112.0,1.3,18.0,704.0,415.6,307.96
2016,4,30,9,15,867.0,114.5,1.3,18.0,744.5,478.27,360.07
2016,4,30,9,30,879.0,117.0,1.3,18.0,785.0,537.23,407.78
2016,4,30,9,45,895.0,115.0,1.3,18.5,821.0,594.24,451.72
2016,4,30,10,0,911.0,113.0,1.3,19.0,857.0,650.92,493.82
2016,4,30,10,15,917.0,114.5,1.3,19.0,885.0,703.54,532.51
2016,4,30,10,30,923.0,116.0,1.3,19.0,913.0,754.39,568.87
2016,4,30,10,45,925.5,117.5,1.35,19.5,933.0,800.66,599.47
2016,4,30,11,0,928.0,119.0,1.4,20.0,953.0,844.44,627.22
2016,4,30,11,15,930.0,119.5,1.4,20.0,965.5,884.24,652.64
2016,4,30,11,30,932.0,120.0,1.4,20.0,978.0,921.17,676.01
2016,4,30,11,45,933.0,120.5,1.4,20.5,983.0,954.18,695.39
2016,4,30,12,0,934.0,121.0,1.4,21.0,988.0,983.97,712.59
2016,4,30,12,15,933.0,120.5,1.4,21.0,984.5,1007.56,727.17
2016,4,30,12,30,932.0,120.0,1.4,21.0,981.0,1027.55,739.6
2016,4,30,12,45,930.5,118.5,1.4,21.0,970.0,1042.38,748.9
2016,4,30,13,0,929.0,117.0,1.4,21.0,959.0,1053.4,755.99
2016,4,30,13,15,924.5,116.5,1.4,21.0,940.0,1058.58,759.61
2016,4,30,13,30,920.0,116.0,1.4,21.0,921.0,1059.87,761.01
2016,4,30,13,45,914.5,114.0,1.4,21.0,895.0,1054.7,758.57
2016,4,30,14,0,909.0,112.0,1.4,21.0,869.0,1045.66,753.94
2016,4,30,14,15,900.0,110.5,1.4,21.0,836.0,1029.88,745.23
2016,4,30,14,30,891.0,109.0,1.4,21.0,803.0,1010.52,734.41
2016,4,30,14,45,881.0,106.5,1.45,21.0,764.0,985.63,720.93
2016,4,30,15,0,871.0,104.0,1.5,21.0,725.0,957.49,705.32
2016,4,30,15,15,856.0,101.0,1.5,20.5,680.5,921.07,684.77
2016,4,30,15,30,841.0,98.0,1.5,20.0,636.0,890.66,668.05
2016,4,30,15,45,823.0,94.5,1.5,20.0,587.5,845.65,639.93
2016,4,30,16,0,805.0,91.0,1.5,20.0,539.0,798.75,610.21
2016,4,30,16,15,780.0,87.5,1.45,19.5,487.5,744.65,575.5
2016,4,30,16,30,755.0,84.0,1.4,19.0,436.0,689.82,539.49
2016,4,30,16,45,723.0,79.0,1.4,19.0,383.5,627.87,496.71
2016,4,30,17,0,691.0,74.0,1.4,19.0,331.0,569.53,453.98
2016,4,30,17,15,643.0,68.0,1.35,18.0,278.0,498.39,400.68
2016,4,30,17,30,595.0,62.0,1.3,17.0,225.0,430.45,347.43
2016,4,30,17,45,525.5,54.0,1.3,16.5,175.0,352.76,283.6
2016,4,30,18,0,456.0,46.0,1.3,16.0,125.0,281.66,222.67
2016,4,30,18,15,341.0,35.0,1.25,15.5,82.5,196.25,148.77
2016,4,30,18,30,226.0,24.0,1.2,15.0,40.0,121.44,69.89
2016,4,30,18,45,113.0,12.0,1.15,14.5,20.0,42.72,0.0
2016,4,30,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,8.0,0.9,11.5,11.0,7.28,0.0
2016,5,1,5,30,140.0,16.0,0.8,12.0,22.0,12.91,0.0
2016,5,1,5,45,272.5,28.0,0.7,12.5,60.0,22.45,12.93
2016,5,1,6,0,405.0,40.0,0.6,13.0,98.0,31.63,22.19
2016,5,1,6,15,487.0,48.5,0.6,13.5,147.0,37.32,27.68
2016,5,1,6,30,569.0,57.0,0.6,14.0,196.0,42.84,32.79
2016,5,1,6,45,622.5,63.0,0.6,15.0,249.0,46.05,35.59
2016,5,1,7,0,676.0,69.0,0.6,16.0,302.0,49.16,38.16
2016,5,1,7,15,713.0,73.5,0.6,16.5,355.5,55.92,43.92
2016,5,1,7,30,750.0,78.0,0.6,17.0,409.0,57.87,45.38
2016,5,1,7,45,777.0,82.0,0.6,18.0,461.0,111.03,60.22
2016,5,1,8,0,804.0,86.0,0.6,19.0,513.0,168.98,97.59
2016,5,1,8,15,824.0,89.0,0.65,19.5,562.5,227.9,144.31
2016,5,1,8,30,844.0,92.0,0.7,20.0,612.0,288.79,195.73
2016,5,1,8,45,858.5,94.5,0.75,20.5,657.5,354.09,251.01
2016,5,1,9,0,873.0,97.0,0.8,21.0,703.0,414.58,301.63
2016,5,1,9,15,884.5,99.0,0.8,21.0,743.5,473.76,350.21
2016,5,1,9,30,896.0,101.0,0.8,21.0,784.0,532.76,396.96
2016,5,1,9,45,900.5,105.0,0.85,21.5,817.5,589.17,439.81
2016,5,1,10,0,905.0,109.0,0.9,22.0,851.0,644.18,480.11
2016,5,1,10,15,911.0,110.5,0.95,22.0,878.5,696.35,518.16
2016,5,1,10,30,917.0,112.0,1.0,22.0,906.0,746.78,554.05
2016,5,1,10,45,919.0,114.5,1.05,22.5,926.0,793.17,584.08
2016,5,1,11,0,921.0,117.0,1.1,23.0,946.0,837.07,611.42
2016,5,1,11,15,923.5,117.5,1.1,23.0,959.0,876.91,636.32
2016,5,1,11,30,926.0,118.0,1.1,23.0,972.0,913.93,659.25
2016,5,1,11,45,924.0,120.0,1.15,23.0,976.0,945.39,679.34
2016,5,1,12,0,922.0,122.0,1.2,23.0,980.0,973.52,697.39
2016,5,1,12,15,921.5,122.0,1.2,22.5,977.5,997.71,713.56
2016,5,1,12,30,921.0,122.0,1.2,22.0,975.0,1018.41,727.66
2016,5,1,12,45,916.0,123.5,1.2,22.0,963.5,1032.58,736.45
2016,5,1,13,0,911.0,125.0,1.2,22.0,952.0,1043.0,743.09
2016,5,1,13,15,907.0,124.0,1.2,22.0,934.0,1048.09,746.62
2016,5,1,13,30,903.0,123.0,1.2,22.0,916.0,1049.36,747.99
2016,5,1,13,45,893.5,124.0,1.2,22.0,889.5,1043.36,745.06
2016,5,1,14,0,884.0,125.0,1.2,22.0,863.0,1033.68,740.06
2016,5,1,14,15,875.5,123.0,1.15,22.0,830.5,1018.21,730.7
2016,5,1,14,30,867.0,121.0,1.1,22.0,798.0,999.23,719.3
2016,5,1,14,45,851.5,121.0,1.1,22.0,758.5,982.65,710.47
2016,5,1,15,0,836.0,121.0,1.1,22.0,719.0,952.47,693.0
2016,5,1,15,15,820.5,118.0,1.05,21.5,675.0,916.11,672.07
2016,5,1,15,30,805.0,115.0,1.0,21.0,631.0,877.23,649.34
2016,5,1,15,45,780.5,113.0,1.0,21.0,582.0,829.36,619.93
2016,5,1,16,0,756.0,111.0,1.0,21.0,533.0,784.28,592.0
2016,5,1,16,15,728.5,106.5,0.95,20.5,481.5,728.82,556.75
2016,5,1,16,30,701.0,102.0,0.9,20.0,430.0,672.98,520.47
2016,5,1,16,45,659.5,97.0,0.9,19.5,377.0,606.54,475.25
2016,5,1,17,0,618.0,92.0,0.9,19.0,324.0,541.73,428.82
2016,5,1,17,15,566.0,84.5,0.85,18.0,271.5,469.68,375.3
2016,5,1,17,30,514.0,77.0,0.8,17.0,219.0,401.25,322.19
2016,5,1,17,45,436.0,67.0,0.8,16.5,169.5,320.93,257.06
2016,5,1,18,0,358.0,57.0,0.8,16.0,120.0,246.3,194.37
2016,5,1,18,15,250.5,42.5,0.85,15.5,79.5,166.44,126.26
2016,5,1,18,30,143.0,28.0,0.9,15.0,39.0,97.1,57.95
2016,5,1,18,45,71.5,14.0,0.95,15.0,19.5,32.85,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,9.0,0.6,11.5,10.5,8.19,0.0
2016,5,2,5,30,66.0,18.0,0.5,12.0,21.0,14.79,0.0
2016,5,2,5,45,174.0,34.5,0.4,12.5,57.0,26.8,16.78
2016,5,2,6,0,282.0,51.0,0.3,13.0,93.0,39.12,28.84
2016,5,2,6,15,363.5,63.5,0.25,13.0,139.5,47.95,37.23
2016,5,2,6,30,445.0,76.0,0.2,13.0,186.0,56.49,45.14
2016,5,2,6,45,222.5,95.0,0.2,13.5,150.0,71.88,58.76
2016,5,2,7,0,0.0,114.0,0.2,14.0,114.0,95.51,79.26
2016,5,2,7,15,5.0,133.0,0.2,14.5,135.0,110.74,92.0
2016,5,2,7,30,10.0,152.0,0.2,15.0,156.0,125.83,104.39
2016,5,2,7,45,16.5,174.5,0.2,15.5,183.0,145.94,114.86
2016,5,2,8,0,23.0,197.0,0.2,16.0,210.0,167.17,130.68
2016,5,2,8,15,65.5,237.0,0.2,16.5,277.0,202.52,156.05
2016,5,2,8,30,108.0,277.0,0.2,17.0,344.0,250.31,191.09
2016,5,2,8,45,257.5,277.0,0.25,18.0,452.5,300.5,225.18
2016,5,2,9,0,407.0,277.0,0.3,19.0,561.0,374.99,278.91
2016,5,2,9,15,606.0,209.0,0.3,19.5,658.5,437.63,324.68
2016,5,2,9,30,805.0,141.0,0.3,20.0,756.0,520.15,385.56
2016,5,2,9,45,828.0,136.0,0.35,21.0,793.0,575.33,425.75
2016,5,2,10,0,851.0,131.0,0.4,22.0,830.0,630.6,464.86
2016,5,2,10,15,858.0,132.5,0.45,22.0,857.5,680.88,500.99
2016,5,2,10,30,865.0,134.0,0.5,22.0,885.0,729.64,535.24
2016,5,2,10,45,868.0,136.5,0.55,22.5,905.0,774.57,564.76
2016,5,2,11,0,871.0,139.0,0.6,23.0,925.0,817.25,591.08
2016,5,2,11,15,567.5,296.5,0.65,23.0,812.0,757.07,547.54
2016,5,2,11,30,264.0,454.0,0.7,23.0,699.0,660.98,477.9
2016,5,2,11,45,248.0,460.5,0.75,23.5,691.0,668.24,483.13
2016,5,2,12,0,232.0,467.0,0.8,24.0,683.0,664.02,479.65
2016,5,2,12,15,247.5,462.0,0.8,23.5,692.0,695.8,502.15
2016,5,2,12,30,263.0,457.0,0.8,23.0,701.0,717.24,517.56
2016,5,2,12,45,170.5,445.5,0.85,23.0,603.5,611.85,445.72
2016,5,2,13,0,78.0,434.0,0.9,23.0,506.0,499.79,367.78
2016,5,2,13,15,77.0,424.5,0.95,23.0,494.0,492.87,364.54
2016,5,2,13,30,76.0,415.0,1.0,23.0,482.0,485.37,360.01
2016,5,2,13,45,64.5,392.5,1.05,23.0,448.5,453.01,337.58
2016,5,2,14,0,53.0,370.0,1.1,23.0,415.0,420.04,314.61
2016,5,2,14,15,61.0,362.5,1.1,22.5,412.0,422.21,317.83
2016,5,2,14,30,69.0,355.0,1.1,22.0,409.0,424.0,320.59
2016,5,2,14,45,68.0,336.5,1.1,22.0,387.5,404.5,307.08
2016,5,2,15,0,67.0,318.0,1.1,22.0,366.0,384.63,293.36
2016,5,2,15,15,50.0,285.5,1.05,21.5,320.0,334.0,256.52
2016,5,2,15,30,33.0,253.0,1.0,21.0,274.0,283.83,219.44
2016,5,2,15,45,20.5,218.5,1.0,20.5,231.5,222.93,173.47
2016,5,2,16,0,8.0,184.0,1.0,20.0,189.0,178.0,138.87
2016,5,2,16,15,17.5,180.0,0.95,19.5,189.0,182.81,143.88
2016,5,2,16,30,27.0,176.0,0.9,19.0,189.0,198.45,157.31
2016,5,2,16,45,102.5,163.0,0.85,18.5,203.0,251.27,201.93
2016,5,2,17,0,178.0,150.0,0.8,18.0,217.0,284.43,229.93
2016,5,2,17,15,153.0,130.5,0.75,17.5,182.0,240.06,194.26
2016,5,2,17,30,128.0,111.0,0.7,17.0,147.0,197.86,159.87
2016,5,2,17,45,102.0,89.0,0.7,16.5,113.5,154.22,123.48
2016,5,2,18,0,76.0,67.0,0.7,16.0,80.0,112.91,88.26
2016,5,2,18,15,40.5,46.0,0.65,15.5,53.0,65.14,47.47
2016,5,2,18,30,5.0,25.0,0.6,15.0,26.0,24.9,11.86
2016,5,2,18,45,2.5,12.5,0.55,14.5,13.0,12.07,0.0
2016,5,2,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
