Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.5,11.0,5.5,5.0,0.0
2016,5,3,5,30,0.0,11.0,0.5,11.0,11.0,9.67,0.0
2016,5,3,5,45,0.0,29.5,0.5,11.5,29.5,25.73,16.14
2016,5,3,6,0,0.0,48.0,0.5,12.0,48.0,41.08,30.72
2016,5,3,6,15,10.0,69.5,0.45,12.5,72.0,58.52,46.68
2016,5,3,6,30,20.0,91.0,0.4,13.0,96.0,73.6,60.27
2016,5,3,6,45,31.5,112.0,0.4,13.5,122.0,89.35,74.12
2016,5,3,7,0,43.0,133.0,0.4,14.0,148.0,104.8,87.35
2016,5,3,7,15,34.5,149.5,0.35,14.0,163.0,117.02,97.64
2016,5,3,7,30,26.0,166.0,0.3,14.0,178.0,129.02,107.55
2016,5,3,7,45,19.5,176.0,0.25,14.5,186.0,147.36,116.37
2016,5,3,8,0,13.0,186.0,0.2,15.0,194.0,157.76,124.05
2016,5,3,8,15,148.0,226.5,0.2,15.5,318.5,206.32,156.32
2016,5,3,8,30,283.0,267.0,0.2,16.0,443.0,278.54,207.74
2016,5,3,8,45,223.5,297.0,0.25,17.0,442.5,308.84,232.82
2016,5,3,9,0,164.0,327.0,0.3,18.0,442.0,327.3,247.9
2016,5,3,9,15,118.0,337.5,0.35,18.5,422.5,330.43,250.88
2016,5,3,9,30,72.0,348.0,0.4,19.0,403.0,330.0,250.54
2016,5,3,9,45,51.5,338.5,0.45,19.5,379.0,319.01,242.05
2016,5,3,10,0,31.0,329.0,0.5,20.0,355.0,304.92,231.09
2016,5,3,10,15,109.0,380.5,0.5,20.0,475.0,405.66,305.8
2016,5,3,10,30,187.0,432.0,0.5,20.0,595.0,514.54,383.14
2016,5,3,10,45,493.5,305.5,0.55,20.5,749.0,652.33,483.22
2016,5,3,11,0,800.0,179.0,0.6,21.0,903.0,803.03,588.02
2016,5,3,11,15,643.5,278.0,0.6,20.5,865.5,802.6,583.24
2016,5,3,11,30,487.0,377.0,0.6,20.0,828.0,787.08,570.24
2016,5,3,11,45,432.0,397.5,0.65,20.0,799.5,779.16,564.98
2016,5,3,12,0,377.0,418.0,0.7,20.0,771.0,759.43,551.82
2016,5,3,12,15,415.5,401.5,0.7,20.0,789.5,803.77,582.19
2016,5,3,12,30,454.0,385.0,0.7,20.0,808.0,840.2,606.48
2016,5,3,12,45,451.0,379.5,0.75,20.0,795.5,845.27,610.46
2016,5,3,13,0,448.0,374.0,0.8,20.0,783.0,847.84,613.33
2016,5,3,13,15,456.5,362.5,0.85,19.5,772.0,853.54,619.86
2016,5,3,13,30,465.0,351.0,0.9,19.0,761.0,856.78,624.84
2016,5,3,13,45,473.5,335.5,0.95,19.0,742.5,853.41,624.57
2016,5,3,14,0,482.0,320.0,1.0,19.0,724.0,847.36,622.69
2016,5,3,14,15,491.5,301.5,1.0,18.5,700.0,836.45,618.22
2016,5,3,14,30,501.0,283.0,1.0,18.0,676.0,822.7,611.95
2016,5,3,14,45,548.5,249.5,1.0,18.0,660.5,826.82,617.62
2016,5,3,15,0,596.0,216.0,1.0,18.0,645.0,832.16,623.79
2016,5,3,15,15,645.5,184.5,0.95,17.5,623.5,831.75,626.05
2016,5,3,15,30,695.0,153.0,0.9,17.0,602.0,824.87,623.42
2016,5,3,15,45,565.0,176.5,0.9,17.0,523.5,709.12,544.87
2016,5,3,16,0,435.0,200.0,0.9,17.0,445.0,607.82,472.81
2016,5,3,16,15,411.5,184.0,0.85,16.5,398.5,555.18,436.96
2016,5,3,16,30,388.0,168.0,0.8,16.0,352.0,502.83,399.84
2016,5,3,16,45,340.0,153.5,0.8,16.0,301.0,421.73,339.27
2016,5,3,17,0,292.0,139.0,0.8,16.0,250.0,358.55,290.63
2016,5,3,17,15,247.0,125.5,0.75,15.5,209.5,302.34,246.24
2016,5,3,17,30,202.0,112.0,0.7,15.0,169.0,250.29,203.86
2016,5,3,17,45,236.5,89.5,0.7,15.0,142.5,232.07,187.92
2016,5,3,18,0,271.0,67.0,0.7,15.0,116.0,218.03,173.3
2016,5,3,18,15,184.5,48.5,0.65,14.5,77.0,138.94,105.9
2016,5,3,18,30,98.0,30.0,0.6,14.0,38.0,77.59,48.8
2016,5,3,18,45,49.0,15.0,0.55,13.5,19.0,27.43,0.0
2016,5,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,0.7,12.0,6.5,5.91,0.0
2016,5,4,5,30,0.0,13.0,0.7,12.0,13.0,11.44,0.0
2016,5,4,5,45,11.0,33.5,0.7,12.0,35.0,28.63,18.68
2016,5,4,6,0,22.0,54.0,0.7,12.0,57.0,44.87,34.07
2016,5,4,6,15,40.5,76.5,0.65,12.0,85.5,62.14,50.0
2016,5,4,6,30,59.0,99.0,0.6,12.0,114.0,79.08,65.39
2016,5,4,6,45,80.5,119.5,0.6,12.5,145.0,94.49,78.96
2016,5,4,7,0,102.0,140.0,0.6,13.0,176.0,105.29,88.16
2016,5,4,7,15,58.0,149.0,0.55,13.0,170.0,116.98,98.07
2016,5,4,7,30,14.0,158.0,0.5,13.0,164.0,130.34,109.24
2016,5,4,7,45,66.5,196.5,0.45,13.5,231.5,158.01,123.97
2016,5,4,8,0,119.0,235.0,0.4,14.0,299.0,193.43,148.68
2016,5,4,8,15,72.0,234.5,0.35,14.0,274.5,202.34,157.23
2016,5,4,8,30,25.0,234.0,0.3,14.0,250.0,203.94,159.99
2016,5,4,8,45,43.5,270.0,0.3,14.5,300.0,235.98,184.04
2016,5,4,9,0,62.0,306.0,0.3,15.0,350.0,276.73,214.44
2016,5,4,9,15,51.0,313.0,0.35,15.5,350.5,285.05,220.31
2016,5,4,9,30,40.0,320.0,0.4,16.0,351.0,291.81,225.04
2016,5,4,9,45,42.5,337.5,0.45,16.5,371.5,313.18,240.65
2016,5,4,10,0,45.0,355.0,0.5,17.0,392.0,335.04,256.35
2016,5,4,10,15,38.5,354.0,0.5,17.0,386.5,335.73,256.43
2016,5,4,10,30,32.0,353.0,0.5,17.0,381.0,335.43,255.9
2016,5,4,10,45,68.0,399.5,0.55,17.5,460.5,407.97,309.35
2016,5,4,11,0,104.0,446.0,0.6,18.0,540.0,484.74,363.94
2016,5,4,11,15,122.0,457.0,0.65,18.0,569.0,523.96,391.53
2016,5,4,11,30,140.0,468.0,0.7,18.0,598.0,559.72,416.92
2016,5,4,11,45,201.5,465.5,0.75,18.5,653.5,622.44,461.21
2016,5,4,12,0,263.0,463.0,0.8,19.0,709.0,697.29,512.47
2016,5,4,12,15,311.0,445.0,0.85,19.0,735.5,738.13,541.11
2016,5,4,12,30,359.0,427.0,0.9,19.0,762.0,779.05,570.07
2016,5,4,12,45,419.0,398.5,0.95,19.5,785.0,831.49,605.55
2016,5,4,13,0,479.0,370.0,1.0,20.0,808.0,874.13,634.31
2016,5,4,13,15,458.5,365.5,1.05,20.0,778.0,857.88,624.18
2016,5,4,13,30,438.0,361.0,1.1,20.0,748.0,838.92,612.99
2016,5,4,13,45,431.5,352.0,1.15,20.0,724.5,827.1,606.83
2016,5,4,14,0,425.0,343.0,1.2,20.0,701.0,812.93,599.02
2016,5,4,14,15,332.0,358.0,1.2,19.5,631.0,720.88,537.07
2016,5,4,14,30,239.0,373.0,1.2,19.0,561.0,627.5,472.93
2016,5,4,14,45,275.0,346.0,1.25,19.0,552.0,648.94,491.21
2016,5,4,15,0,311.0,319.0,1.3,19.0,543.0,650.45,494.78
2016,5,4,15,15,258.5,306.5,1.3,18.5,485.0,582.83,447.55
2016,5,4,15,30,206.0,294.0,1.3,18.0,427.0,500.64,389.24
2016,5,4,15,45,196.0,271.0,1.3,17.5,390.5,462.19,363.05
2016,5,4,16,0,186.0,248.0,1.3,17.0,354.0,423.52,335.77
2016,5,4,16,15,220.0,220.0,1.25,16.5,334.0,414.04,331.25
2016,5,4,16,30,254.0,192.0,1.2,16.0,314.0,414.42,333.63
2016,5,4,16,45,181.0,173.0,1.15,16.0,254.5,318.31,258.0
2016,5,4,17,0,108.0,154.0,1.1,16.0,195.0,241.75,196.31
2016,5,4,17,15,88.0,133.5,1.0,15.5,163.5,192.67,156.84
2016,5,4,17,30,68.0,113.0,0.9,15.0,132.0,156.44,126.84
2016,5,4,17,45,53.0,90.0,0.85,14.5,103.0,121.41,97.27
2016,5,4,18,0,38.0,67.0,0.8,14.0,74.0,87.52,68.13
2016,5,4,18,15,19.0,46.0,0.75,13.5,49.5,55.69,40.49
2016,5,4,18,30,0.0,25.0,0.7,13.0,25.0,22.77,11.34
2016,5,4,18,45,0.0,12.5,0.65,13.0,12.5,11.37,0.0
2016,5,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,0.6,12.0,5.5,5.0,0.0
2016,5,5,5,30,0.0,11.0,0.6,12.0,11.0,9.67,0.0
2016,5,5,5,45,0.0,27.5,0.6,12.5,27.5,24.25,15.06
2016,5,5,6,0,0.0,44.0,0.6,13.0,44.0,38.19,28.13
2016,5,5,6,15,0.0,64.5,0.6,13.0,64.5,55.0,43.53
2016,5,5,6,30,0.0,85.0,0.6,13.0,85.0,71.61,58.55
2016,5,5,6,45,6.5,105.0,0.6,13.5,107.0,87.73,72.73
2016,5,5,7,0,13.0,125.0,0.6,14.0,129.0,103.73,86.46
2016,5,5,7,15,20.5,147.0,0.6,14.0,155.5,120.99,101.17
2016,5,5,7,30,28.0,169.0,0.6,14.0,182.0,131.27,109.64
2016,5,5,7,45,29.0,188.0,0.65,14.5,203.0,149.96,118.41
2016,5,5,8,0,30.0,207.0,0.7,15.0,224.0,168.99,132.83
2016,5,5,8,15,30.5,225.0,0.7,15.5,243.5,187.57,146.97
2016,5,5,8,30,31.0,243.0,0.7,16.0,263.0,206.39,161.25
2016,5,5,8,45,40.5,270.5,0.7,16.5,298.0,235.43,183.14
2016,5,5,9,0,50.0,298.0,0.7,17.0,333.0,266.13,206.05
2016,5,5,9,15,422.0,222.5,0.7,17.0,546.5,368.25,281.22
2016,5,5,9,30,794.0,147.0,0.7,17.0,760.0,520.49,394.3
2016,5,5,9,45,804.0,150.0,0.7,17.5,793.5,574.66,434.22
2016,5,5,10,0,814.0,153.0,0.7,18.0,827.0,628.28,473.23
2016,5,5,10,15,821.5,155.0,0.7,18.0,854.5,678.57,509.54
2016,5,5,10,30,829.0,157.0,0.7,18.0,882.0,727.56,543.94
2016,5,5,10,45,832.5,159.5,0.75,18.0,901.5,772.49,575.45
2016,5,5,11,0,836.0,162.0,0.8,18.0,921.0,815.35,604.31
2016,5,5,11,15,615.5,284.0,0.8,18.0,847.0,783.97,578.92
2016,5,5,11,30,395.0,406.0,0.8,18.0,773.0,727.69,536.28
2016,5,5,11,45,619.5,285.5,0.8,18.0,864.5,841.69,618.86
2016,5,5,12,0,844.0,165.0,0.8,18.0,956.0,950.33,689.94
2016,5,5,12,15,616.5,288.0,0.8,18.0,865.0,884.93,644.28
2016,5,5,12,30,389.0,411.0,0.8,18.0,774.0,791.55,578.08
2016,5,5,12,45,312.0,433.0,0.8,18.0,722.0,749.83,549.83
2016,5,5,13,0,235.0,455.0,0.8,18.0,670.0,690.79,509.01
2016,5,5,13,15,186.5,447.5,0.8,18.0,616.5,640.74,474.8
2016,5,5,13,30,138.0,440.0,0.8,18.0,563.0,588.9,438.65
2016,5,5,13,45,218.0,417.0,0.85,18.0,604.0,649.03,484.49
2016,5,5,14,0,298.0,394.0,0.9,18.0,645.0,724.06,538.4
2016,5,5,14,15,332.0,368.0,0.9,18.0,637.5,731.04,544.28
2016,5,5,14,30,366.0,342.0,0.9,18.0,630.0,735.33,549.26
2016,5,5,14,45,261.5,342.0,0.9,18.0,542.5,630.86,475.75
2016,5,5,15,0,157.0,342.0,0.9,18.0,455.0,512.28,390.98
2016,5,5,15,15,159.0,320.0,0.9,17.5,429.0,488.7,376.87
2016,5,5,15,30,161.0,298.0,0.9,17.0,403.0,464.18,360.97
2016,5,5,15,45,103.5,263.5,0.95,17.0,329.5,357.63,281.26
2016,5,5,16,0,46.0,229.0,1.0,17.0,256.0,270.03,213.65
2016,5,5,16,15,23.0,119.0,1.0,16.5,132.5,132.41,104.8
2016,5,5,16,30,0.0,9.0,1.0,16.0,9.0,7.92,1.07
2016,5,5,16,45,0.0,14.5,1.0,16.0,14.5,12.76,5.25
2016,5,5,17,0,0.0,20.0,1.0,16.0,20.0,17.6,9.42
2016,5,5,17,15,0.0,16.5,0.95,15.5,16.5,14.51,6.82
2016,5,5,17,30,0.0,13.0,0.9,15.0,13.0,11.42,4.19
2016,5,5,17,45,0.0,10.0,0.85,14.5,10.0,8.78,1.9
2016,5,5,18,0,0.0,7.0,0.8,14.0,7.0,6.14,0.0
2016,5,5,18,15,0.0,4.5,0.75,13.5,4.5,3.94,0.0
2016,5,5,18,30,0.0,2.0,0.7,13.0,2.0,1.75,0.0
2016,5,5,18,45,0.0,1.0,0.7,13.0,1.0,0.91,0.0
2016,5,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.0,0.65,11.0,4.0,3.64,0.0
2016,5,6,5,30,0.0,8.0,0.6,11.0,8.0,7.02,0.0
2016,5,6,5,45,0.0,19.5,0.6,11.5,19.5,17.16,9.14
2016,5,6,6,0,0.0,31.0,0.6,12.0,31.0,27.32,18.67
2016,5,6,6,15,0.0,46.0,0.6,12.0,46.0,40.61,30.91
2016,5,6,6,30,0.0,61.0,0.6,12.0,61.0,53.43,42.61
2016,5,6,6,45,0.0,76.5,0.6,12.5,76.5,66.45,54.19
2016,5,6,7,0,0.0,92.0,0.6,13.0,92.0,79.36,65.41
2016,5,6,7,15,1.5,119.5,0.6,13.0,120.0,101.2,84.38
2016,5,6,7,30,3.0,147.0,0.6,13.0,148.0,122.65,102.67
2016,5,6,7,45,74.0,193.0,0.6,13.5,233.0,156.71,122.73
2016,5,6,8,0,145.0,239.0,0.6,14.0,318.0,199.93,152.97
2016,5,6,8,15,193.5,258.5,0.6,14.0,374.5,237.58,180.53
2016,5,6,8,30,242.0,278.0,0.6,14.0,431.0,276.11,209.75
2016,5,6,8,45,268.5,295.5,0.6,14.5,476.0,317.91,242.25
2016,5,6,9,0,295.0,313.0,0.6,15.0,521.0,362.89,276.91
2016,5,6,9,15,284.0,335.5,0.6,15.0,545.0,398.31,304.75
2016,5,6,9,30,273.0,358.0,0.6,15.0,569.0,432.56,330.98
2016,5,6,9,45,208.5,382.0,0.65,15.5,547.5,438.98,335.56
2016,5,6,10,0,144.0,406.0,0.7,16.0,526.0,436.25,332.85
2016,5,6,10,15,108.5,408.0,0.7,16.0,500.0,427.0,325.72
2016,5,6,10,30,73.0,410.0,0.7,16.0,474.0,413.32,315.08
2016,5,6,10,45,115.0,434.0,0.75,16.0,537.5,476.23,361.85
2016,5,6,11,0,157.0,458.0,0.8,16.0,601.0,541.0,408.6
2016,5,6,11,15,78.5,287.0,0.8,16.0,358.5,332.28,255.67
2016,5,6,11,30,0.0,116.0,0.8,16.0,116.0,103.52,78.1
2016,5,6,11,45,0.0,122.5,0.85,16.5,122.5,109.45,83.25
2016,5,6,12,0,0.0,129.0,0.9,17.0,129.0,115.41,87.81
2016,5,6,12,15,0.0,130.5,0.9,16.5,130.5,116.86,89.13
2016,5,6,12,30,0.0,132.0,0.9,16.0,132.0,118.3,90.47
2016,5,6,12,45,0.0,110.5,0.95,16.0,110.5,98.87,74.95
2016,5,6,13,0,0.0,89.0,1.0,16.0,89.0,79.43,59.37
2016,5,6,13,15,0.0,68.0,1.0,15.5,68.0,60.53,44.19
2016,5,6,13,30,0.0,47.0,1.0,15.0,47.0,41.78,28.96
2016,5,6,13,45,6.5,154.0,1.0,15.0,159.5,145.23,113.34
2016,5,6,14,0,13.0,261.0,1.0,15.0,272.0,252.89,198.06
2016,5,6,14,15,11.0,243.5,0.95,15.0,253.0,234.54,183.41
2016,5,6,14,30,9.0,226.0,0.9,15.0,234.0,216.13,169.28
2016,5,6,14,45,4.5,159.0,0.9,15.0,163.0,148.08,115.63
2016,5,6,15,0,0.0,92.0,0.9,15.0,92.0,81.67,62.06
2016,5,6,15,15,5.5,152.5,0.9,14.5,156.5,143.1,112.86
2016,5,6,15,30,11.0,213.0,0.9,14.0,221.0,207.5,165.13
2016,5,6,15,45,5.5,156.5,0.9,14.0,160.5,147.44,116.8
2016,5,6,16,0,0.0,100.0,0.9,14.0,100.0,89.04,69.15
2016,5,6,16,15,0.0,102.0,0.85,14.0,102.0,91.11,71.24
2016,5,6,16,30,0.0,104.0,0.8,14.0,104.0,93.38,73.37
2016,5,6,16,45,0.0,79.5,0.8,14.0,79.5,70.36,54.28
2016,5,6,17,0,0.0,55.0,0.8,14.0,55.0,48.56,36.0
2016,5,6,17,15,0.0,46.0,0.7,13.5,46.0,40.58,29.35
2016,5,6,17,30,0.0,37.0,0.6,13.0,37.0,32.6,22.58
2016,5,6,17,45,0.0,29.0,0.55,13.0,29.0,25.53,16.42
2016,5,6,18,0,0.0,21.0,0.5,13.0,21.0,18.47,10.19
2016,5,6,18,15,0.0,14.0,0.45,12.5,14.0,12.3,4.73
2016,5,6,18,30,0.0,7.0,0.4,12.0,7.0,6.14,0.0
2016,5,6,18,45,0.0,3.5,0.4,12.0,3.5,3.07,0.0
2016,5,6,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.5,0.6,11.0,1.5,1.36,0.0
2016,5,7,5,30,0.0,3.0,0.6,11.0,3.0,2.63,0.0
2016,5,7,5,45,0.0,7.0,0.6,11.5,7.0,6.14,0.0
2016,5,7,6,0,0.0,11.0,0.6,12.0,11.0,9.65,2.97
2016,5,7,6,15,0.0,16.0,0.6,12.0,16.0,14.06,7.06
2016,5,7,6,30,0.0,21.0,0.6,12.0,21.0,18.47,11.13
2016,5,7,6,45,0.0,26.5,0.6,12.5,26.5,23.33,15.52
2016,5,7,7,0,0.0,32.0,0.6,13.0,32.0,28.19,19.84
2016,5,7,7,15,121.0,108.0,0.6,13.0,163.0,85.3,70.57
2016,5,7,7,30,242.0,184.0,0.6,13.0,294.0,129.56,108.69
2016,5,7,7,45,188.5,212.0,0.65,13.5,304.0,171.09,130.25
2016,5,7,8,0,135.0,240.0,0.7,14.0,314.0,199.37,152.99
2016,5,7,8,15,72.5,223.0,0.7,14.0,263.5,194.7,151.61
2016,5,7,8,30,10.0,206.0,0.7,14.0,213.0,178.29,140.73
2016,5,7,8,45,32.5,255.0,0.7,14.5,278.5,221.3,173.75
2016,5,7,9,0,55.0,304.0,0.7,15.0,344.0,272.58,212.56
2016,5,7,9,15,61.0,326.5,0.7,15.5,372.5,299.84,232.61
2016,5,7,9,30,67.0,349.0,0.7,16.0,401.0,328.11,253.31
2016,5,7,9,45,61.0,359.0,0.7,16.5,408.0,340.63,261.91
2016,5,7,10,0,55.0,369.0,0.7,17.0,415.0,352.4,269.88
2016,5,7,10,15,36.0,333.0,0.7,17.0,364.0,315.79,242.17
2016,5,7,10,30,17.0,297.0,0.7,17.0,313.0,274.23,210.65
2016,5,7,10,45,12.5,247.5,0.7,17.5,259.0,229.04,175.98
2016,5,7,11,0,8.0,198.0,0.7,18.0,205.0,182.64,140.01
2016,5,7,11,15,13.0,258.0,0.7,18.0,270.5,241.27,185.29
2016,5,7,11,30,18.0,318.0,0.7,18.0,336.0,301.07,230.04
2016,5,7,11,45,19.5,330.0,0.7,18.5,349.5,315.03,239.57
2016,5,7,12,0,21.0,342.0,0.7,19.0,363.0,329.15,249.47
2016,5,7,12,15,57.5,400.5,0.7,19.0,455.5,432.36,325.56
2016,5,7,12,30,94.0,459.0,0.7,19.0,548.0,529.55,394.34
2016,5,7,12,45,78.5,442.5,0.75,19.0,516.5,502.96,374.91
2016,5,7,13,0,63.0,426.0,0.8,19.0,485.0,475.09,355.6
2016,5,7,13,15,38.0,347.5,0.8,19.0,383.5,373.56,282.53
2016,5,7,13,30,13.0,269.0,0.8,19.0,282.0,259.32,197.87
2016,5,7,13,45,11.0,247.5,0.85,19.0,258.5,237.39,182.1
2016,5,7,14,0,9.0,226.0,0.9,19.0,235.0,215.33,165.55
2016,5,7,14,15,61.5,302.0,0.9,18.5,352.0,357.19,275.79
2016,5,7,14,30,114.0,378.0,0.9,18.0,469.0,508.33,387.39
2016,5,7,14,45,112.0,358.5,0.9,18.0,444.0,469.4,358.88
2016,5,7,15,0,110.0,339.0,0.9,18.0,419.0,446.83,343.58
2016,5,7,15,15,142.5,319.0,0.85,17.5,416.0,471.33,363.91
2016,5,7,15,30,175.0,299.0,0.8,17.0,413.0,476.92,370.16
2016,5,7,15,45,215.0,271.0,0.8,17.0,401.0,477.23,372.68
2016,5,7,16,0,255.0,243.0,0.8,17.0,389.0,488.78,383.21
2016,5,7,16,15,155.5,218.5,0.75,16.5,305.0,359.58,285.35
2016,5,7,16,30,56.0,194.0,0.7,16.0,221.0,239.56,191.34
2016,5,7,16,45,28.0,136.0,0.7,16.0,149.5,154.22,123.33
2016,5,7,17,0,0.0,78.0,0.7,16.0,78.0,69.28,52.97
2016,5,7,17,15,0.0,66.0,0.65,15.5,66.0,58.33,44.13
2016,5,7,17,30,0.0,54.0,0.6,15.0,54.0,47.68,35.21
2016,5,7,17,45,0.0,42.5,0.6,15.0,42.5,37.48,26.44
2016,5,7,18,0,0.0,31.0,0.6,15.0,31.0,27.31,17.58
2016,5,7,18,15,0.0,21.0,0.6,14.5,21.0,18.47,9.83
2016,5,7,18,30,0.0,11.0,0.6,14.0,11.0,9.66,1.87
2016,5,7,18,45,0.0,5.5,0.6,13.5,5.5,4.82,0.0
2016,5,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,0.6,12.0,5.5,5.0,0.0
2016,5,8,5,30,0.0,11.0,0.5,12.0,11.0,9.66,0.42
2016,5,8,5,45,0.0,23.5,0.45,12.5,23.5,20.7,12.27
2016,5,8,6,0,0.0,36.0,0.4,13.0,36.0,31.75,22.58
2016,5,8,6,15,0.0,52.0,0.4,13.5,52.0,45.58,35.18
2016,5,8,6,30,0.0,68.0,0.4,14.0,68.0,59.03,47.24
2016,5,8,6,45,0.0,85.0,0.4,14.5,85.0,73.12,59.62
2016,5,8,7,0,0.0,102.0,0.4,15.0,102.0,87.09,71.61
2016,5,8,7,15,2.5,126.5,0.4,15.0,128.0,106.5,88.2
2016,5,8,7,30,5.0,151.0,0.4,15.0,154.0,125.74,104.37
2016,5,8,7,45,10.0,171.5,0.4,15.5,177.5,143.91,113.51
2016,5,8,8,0,15.0,192.0,0.4,16.0,201.0,162.92,127.79
2016,5,8,8,15,40.5,232.5,0.4,16.5,258.0,195.06,151.48
2016,5,8,8,30,66.0,273.0,0.4,17.0,315.0,237.22,182.84
2016,5,8,8,45,231.5,280.0,0.45,17.5,441.5,294.72,222.63
2016,5,8,9,0,397.0,287.0,0.5,18.0,568.0,382.22,286.46
2016,5,8,9,15,598.0,213.0,0.5,18.0,664.0,437.9,328.03
2016,5,8,9,30,799.0,139.0,0.5,18.0,760.0,516.53,387.68
2016,5,8,9,45,547.0,264.0,0.55,18.0,697.5,527.01,396.39
2016,5,8,10,0,295.0,389.0,0.6,18.0,635.0,512.18,384.78
2016,5,8,10,15,574.0,262.0,0.65,18.5,760.0,608.88,457.65
2016,5,8,10,30,853.0,135.0,0.7,19.0,885.0,721.49,539.31
2016,5,8,10,45,857.0,136.5,0.75,19.5,905.0,765.3,567.95
2016,5,8,11,0,861.0,138.0,0.8,20.0,925.0,806.98,594.21
2016,5,8,11,15,864.5,138.5,0.85,20.0,937.5,845.07,619.02
2016,5,8,11,30,868.0,139.0,0.9,20.0,950.0,880.65,642.13
2016,5,8,11,45,867.5,140.5,0.95,20.0,954.5,910.92,661.79
2016,5,8,12,0,867.0,142.0,1.0,20.0,959.0,938.2,679.59
2016,5,8,12,15,866.5,141.5,1.0,20.0,956.5,960.53,693.41
2016,5,8,12,30,866.0,141.0,1.0,20.0,954.0,979.6,705.27
2016,5,8,12,45,867.5,138.5,1.05,20.0,944.5,995.36,716.1
2016,5,8,13,0,869.0,136.0,1.1,20.0,935.0,1007.66,724.91
2016,5,8,13,15,864.5,135.0,1.1,19.5,917.0,1011.89,729.27
2016,5,8,13,30,860.0,134.0,1.1,19.0,899.0,1012.49,731.6
2016,5,8,13,45,853.0,133.0,1.1,19.0,874.0,1006.97,728.88
2016,5,8,14,0,846.0,132.0,1.1,19.0,849.0,997.89,724.12
2016,5,8,14,15,837.0,130.0,1.1,19.0,817.0,982.31,715.38
2016,5,8,14,30,828.0,128.0,1.1,19.0,785.0,974.18,711.57
2016,5,8,14,45,818.0,125.0,1.1,19.0,748.0,949.68,697.24
2016,5,8,15,0,808.0,122.0,1.1,19.0,711.0,922.12,681.12
2016,5,8,15,15,793.0,119.0,1.05,18.5,668.5,887.05,660.47
2016,5,8,15,30,778.0,116.0,1.0,18.0,626.0,849.57,638.08
2016,5,8,15,45,762.0,111.0,1.0,18.0,580.0,806.8,611.45
2016,5,8,16,0,746.0,106.0,1.0,18.0,534.0,762.2,583.19
2016,5,8,16,15,721.0,102.0,1.0,17.5,484.5,713.48,552.59
2016,5,8,16,30,696.0,98.0,1.0,17.0,435.0,660.8,518.36
2016,5,8,16,45,665.5,92.0,1.0,17.0,384.5,601.67,476.92
2016,5,8,17,0,635.0,86.0,1.0,17.0,334.0,543.25,433.91
2016,5,8,17,15,589.0,79.5,0.95,16.5,283.0,475.77,382.73
2016,5,8,17,30,543.0,73.0,0.9,16.0,232.0,411.32,331.93
2016,5,8,17,45,479.0,64.0,0.9,16.0,183.5,338.3,272.03
2016,5,8,18,0,415.0,55.0,0.9,16.0,135.0,271.2,214.94
2016,5,8,18,15,317.5,43.5,0.85,15.5,93.5,194.57,149.48
2016,5,8,18,30,220.0,32.0,0.8,15.0,52.0,127.78,88.91
2016,5,8,18,45,110.0,16.0,0.8,14.5,26.0,56.6,0.0
2016,5,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,76.0,12.5,0.8,11.0,18.0,11.37,0.0
2016,5,9,5,30,152.0,25.0,0.8,11.0,36.0,19.59,7.5
2016,5,9,5,45,260.0,38.5,0.8,11.5,75.5,29.82,20.27
2016,5,9,6,0,368.0,52.0,0.8,12.0,115.0,41.18,31.02
2016,5,9,6,15,442.0,62.0,0.8,12.0,162.5,47.7,37.27
2016,5,9,6,30,516.0,72.0,0.8,12.0,210.0,53.96,43.08
2016,5,9,6,45,258.0,74.5,0.85,12.5,143.5,52.79,41.97
2016,5,9,7,0,0.0,77.0,0.9,13.0,77.0,67.65,55.06
2016,5,9,7,15,0.0,98.5,0.9,13.0,98.5,85.33,70.49
2016,5,9,7,30,0.0,120.0,0.9,13.0,120.0,102.76,85.47
2016,5,9,7,45,12.0,162.0,0.9,13.5,168.5,137.13,109.11
2016,5,9,8,0,24.0,204.0,0.9,14.0,217.0,173.16,137.11
2016,5,9,8,15,20.0,212.5,0.9,14.0,224.0,182.82,144.54
2016,5,9,8,30,16.0,221.0,0.9,14.0,231.0,191.74,151.49
2016,5,9,8,45,36.5,264.0,0.95,14.5,289.0,229.36,180.23
2016,5,9,9,0,57.0,307.0,1.0,15.0,347.0,275.59,215.38
2016,5,9,9,15,103.5,340.5,1.0,15.5,419.0,329.25,255.51
2016,5,9,9,30,150.0,374.0,1.0,16.0,491.0,386.21,297.73
2016,5,9,9,45,156.5,392.0,1.0,16.5,518.5,417.93,320.61
2016,5,9,10,0,163.0,410.0,1.0,17.0,546.0,450.37,343.79
2016,5,9,10,15,239.0,411.0,1.0,17.0,618.0,514.88,391.49
2016,5,9,10,30,315.0,412.0,1.0,17.0,690.0,586.78,443.52
2016,5,9,10,45,204.0,428.5,1.05,17.5,610.5,536.73,405.21
2016,5,9,11,0,93.0,445.0,1.1,18.0,531.0,474.03,357.82
2016,5,9,11,15,181.5,452.0,1.1,18.0,621.5,566.71,426.46
2016,5,9,11,30,270.0,459.0,1.1,18.0,712.0,667.41,497.6
2016,5,9,11,45,260.5,464.0,1.15,18.5,709.0,679.15,503.93
2016,5,9,12,0,251.0,469.0,1.2,19.0,706.0,689.34,510.09
2016,5,9,12,15,243.5,469.0,1.2,19.0,698.5,684.75,506.99
2016,5,9,12,30,236.0,469.0,1.2,19.0,691.0,687.63,509.02
2016,5,9,12,45,340.0,424.5,1.2,19.5,740.5,766.42,564.61
2016,5,9,13,0,444.0,380.0,1.2,20.0,790.0,845.85,618.46
2016,5,9,13,15,676.0,247.5,1.2,20.0,857.0,957.02,697.07
2016,5,9,13,30,908.0,115.0,1.2,20.0,924.0,1040.59,749.03
2016,5,9,13,45,659.0,234.0,1.25,20.0,813.0,936.14,683.21
2016,5,9,14,0,410.0,353.0,1.3,20.0,702.0,804.71,592.73
2016,5,9,14,15,357.0,358.0,1.25,19.5,653.0,742.7,552.82
2016,5,9,14,30,304.0,363.0,1.2,19.0,604.0,694.63,520.56
2016,5,9,14,45,230.0,354.0,1.2,19.0,531.5,594.47,450.58
2016,5,9,15,0,156.0,345.0,1.2,19.0,459.0,512.69,391.84
2016,5,9,15,15,166.0,323.0,1.2,18.5,438.0,496.59,382.94
2016,5,9,15,30,176.0,301.0,1.2,18.0,417.0,479.12,372.38
2016,5,9,15,45,155.0,277.5,1.2,18.0,374.5,431.65,337.81
2016,5,9,16,0,134.0,254.0,1.2,18.0,332.0,384.78,303.29
2016,5,9,16,15,141.0,230.5,1.15,17.5,305.5,361.06,287.04
2016,5,9,16,30,148.0,207.0,1.1,17.0,279.0,336.19,269.41
2016,5,9,16,45,109.5,181.5,1.1,17.0,231.5,275.42,221.7
2016,5,9,17,0,71.0,156.0,1.1,17.0,184.0,206.64,166.69
2016,5,9,17,15,63.0,134.5,1.1,16.5,156.5,176.65,142.9
2016,5,9,17,30,55.0,113.0,1.1,16.0,129.0,147.22,118.79
2016,5,9,17,45,261.5,83.0,1.1,15.5,137.0,234.35,191.03
2016,5,9,18,0,468.0,53.0,1.1,15.0,145.0,293.12,234.1
2016,5,9,18,15,366.5,42.5,1.05,14.0,101.0,213.04,164.91
2016,5,9,18,30,265.0,32.0,1.0,13.0,57.0,144.39,102.43
2016,5,9,18,45,132.5,16.0,1.0,12.5,28.5,63.15,0.0
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.0,14.0,0.5,11.0,18.5,12.73,0.0
2016,5,10,5,30,126.0,28.0,0.5,11.0,37.0,21.91,9.8
2016,5,10,5,45,237.5,42.5,0.5,11.5,77.0,32.85,22.99
2016,5,10,6,0,349.0,57.0,0.5,12.0,117.0,43.5,33.12
2016,5,10,6,15,174.5,51.5,0.5,12.0,81.5,37.84,28.48
2016,5,10,6,30,0.0,46.0,0.5,12.0,46.0,40.58,31.11
2016,5,10,6,45,0.0,57.5,0.5,12.5,57.5,50.78,40.22
2016,5,10,7,0,0.0,69.0,0.5,13.0,69.0,61.0,49.15
2016,5,10,7,15,0.0,103.5,0.45,13.0,103.5,89.25,73.9
2016,5,10,7,30,0.0,138.0,0.4,13.0,138.0,116.36,97.12
2016,5,10,7,45,5.0,162.0,0.4,13.5,165.0,136.65,108.64
2016,5,10,8,0,10.0,186.0,0.4,14.0,192.0,157.85,124.9
2016,5,10,8,15,11.0,199.5,0.4,14.5,206.5,171.08,134.75
2016,5,10,8,30,12.0,213.0,0.4,15.0,221.0,184.44,144.68
2016,5,10,8,45,14.0,230.0,0.4,16.0,240.0,201.06,156.77
2016,5,10,9,0,16.0,247.0,0.4,17.0,259.0,218.04,168.95
2016,5,10,9,15,19.0,266.0,0.4,17.5,280.5,237.45,183.16
2016,5,10,9,30,22.0,285.0,0.4,18.0,302.0,257.36,197.59
2016,5,10,9,45,25.0,306.0,0.4,19.0,327.0,277.2,211.39
2016,5,10,10,0,28.0,327.0,0.4,20.0,352.0,300.76,227.74
2016,5,10,10,15,35.5,353.0,0.4,20.5,384.5,332.19,250.08
2016,5,10,10,30,43.0,379.0,0.4,21.0,417.0,364.86,272.94
2016,5,10,10,45,51.5,400.0,0.45,21.5,446.5,395.08,294.05
2016,5,10,11,0,60.0,421.0,0.5,22.0,476.0,426.39,315.74
2016,5,10,11,15,58.0,424.5,0.55,22.0,478.5,434.11,321.07
2016,5,10,11,30,56.0,428.0,0.6,22.0,481.0,441.47,326.38
2016,5,10,11,45,97.0,453.0,0.7,22.5,545.0,507.02,373.21
2016,5,10,12,0,138.0,478.0,0.8,23.0,609.0,584.87,426.98
2016,5,10,12,15,173.5,476.0,0.85,23.0,640.0,625.18,455.07
2016,5,10,12,30,209.0,474.0,0.9,23.0,671.0,666.1,483.78
2016,5,10,12,45,189.5,469.5,0.95,23.5,646.5,650.9,472.51
2016,5,10,13,0,170.0,465.0,1.0,24.0,622.0,633.99,460.66
2016,5,10,13,15,193.0,453.5,1.05,23.5,628.5,650.94,474.78
2016,5,10,13,30,216.0,442.0,1.1,23.0,635.0,666.93,488.02
2016,5,10,13,45,218.5,428.0,1.15,23.0,618.5,658.53,483.42
2016,5,10,14,0,221.0,414.0,1.2,23.0,602.0,648.82,478.19
2016,5,10,14,15,134.0,378.0,1.2,22.5,491.0,525.33,392.08
2016,5,10,14,30,47.0,342.0,1.2,22.0,380.0,385.63,291.37
2016,5,10,14,45,39.0,314.5,1.25,22.0,345.0,349.96,266.49
2016,5,10,15,0,31.0,287.0,1.3,22.0,310.0,314.17,240.46
2016,5,10,15,15,42.5,282.5,1.3,21.5,312.0,321.32,247.5
2016,5,10,15,30,54.0,278.0,1.3,21.0,314.0,327.99,254.01
2016,5,10,15,45,42.5,250.0,1.3,21.0,277.0,287.9,223.85
2016,5,10,16,0,31.0,222.0,1.3,21.0,240.0,248.26,193.8
2016,5,10,16,15,46.0,210.0,1.3,20.5,234.0,248.18,195.4
2016,5,10,16,30,61.0,198.0,1.3,20.0,228.0,246.98,195.87
2016,5,10,16,45,49.5,173.5,1.3,19.5,196.0,211.2,168.14
2016,5,10,17,0,38.0,149.0,1.3,19.0,164.0,176.19,140.59
2016,5,10,17,15,30.0,128.5,1.25,18.0,139.5,148.88,118.99
2016,5,10,17,30,22.0,108.0,1.2,17.0,115.0,122.23,97.37
2016,5,10,17,45,13.0,87.5,1.2,16.5,91.0,89.89,70.32
2016,5,10,18,0,4.0,67.0,1.2,16.0,67.0,65.34,49.43
2016,5,10,18,15,2.0,46.5,1.15,15.5,46.5,44.28,31.25
2016,5,10,18,30,0.0,26.0,1.1,15.0,26.0,22.95,12.57
2016,5,10,18,45,0.0,13.0,1.05,14.5,13.0,11.44,0.0
2016,5,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,15,90.0,13.0,0.7,11.5,20.0,11.82,0.0
2016,5,11,5,30,180.0,26.0,0.7,12.0,40.0,20.37,9.2
2016,5,11,5,45,291.5,38.5,0.7,12.5,80.5,30.85,21.2
2016,5,11,6,0,403.0,51.0,0.7,13.0,121.0,40.12,30.02
2016,5,11,6,15,201.5,51.5,0.65,13.0,86.5,37.91,28.42
2016,5,11,6,30,0.0,52.0,0.6,13.0,52.0,45.91,35.74
2016,5,11,6,45,0.0,64.5,0.6,13.5,64.5,57.0,45.58
2016,5,11,7,0,0.0,77.0,0.6,14.0,77.0,67.71,54.86
2016,5,11,7,15,0.0,106.0,0.55,14.5,106.0,91.22,75.17
2016,5,11,7,30,0.0,135.0,0.5,15.0,135.0,114.19,90.29
2016,5,11,7,45,43.5,186.5,0.45,16.0,211.0,150.84,117.67
2016,5,11,8,0,87.0,238.0,0.4,17.0,287.0,198.25,152.04
2016,5,11,8,15,101.5,263.5,0.4,17.5,325.0,228.92,174.6
2016,5,11,8,30,116.0,289.0,0.4,18.0,363.0,256.33,194.92
2016,5,11,8,45,70.5,279.5,0.4,18.5,325.5,251.88,192.56
2016,5,11,9,0,25.0,270.0,0.4,19.0,288.0,240.02,183.99
2016,5,11,9,15,27.0,288.0,0.4,19.0,309.0,254.65,194.93
2016,5,11,9,30,29.0,306.0,0.4,19.0,330.0,274.69,209.73
2016,5,11,9,45,46.0,343.0,0.45,19.5,381.0,318.99,242.2
2016,5,11,10,0,63.0,380.0,0.5,20.0,432.0,365.86,275.91
2016,5,11,10,15,67.0,396.5,0.55,20.5,454.0,389.47,292.23
2016,5,11,10,30,71.0,413.0,0.6,21.0,476.0,413.62,308.98
2016,5,11,10,45,78.5,428.0,0.65,21.5,499.0,439.58,326.93
2016,5,11,11,0,86.0,443.0,0.7,22.0,522.0,466.27,345.23
2016,5,11,11,15,112.0,458.0,0.75,22.0,562.5,514.27,379.36
2016,5,11,11,30,138.0,473.0,0.8,22.0,603.0,560.0,411.43
2016,5,11,11,45,133.0,475.0,0.85,22.5,600.5,567.62,415.71
2016,5,11,12,0,128.0,477.0,0.9,23.0,598.0,574.34,419.72
2016,5,11,12,15,204.0,468.5,0.95,23.0,661.0,646.17,471.17
2016,5,11,12,30,280.0,460.0,1.0,23.0,724.0,731.49,529.88
2016,5,11,12,45,291.5,444.5,1.05,23.0,717.0,737.76,534.45
2016,5,11,13,0,303.0,429.0,1.1,23.0,710.0,742.4,538.9
2016,5,11,13,15,270.0,434.0,1.15,23.0,681.0,721.84,525.22
2016,5,11,13,30,237.0,439.0,1.2,23.0,652.0,684.38,500.57
2016,5,11,13,45,221.0,428.0,1.25,23.0,622.0,660.53,485.5
2016,5,11,14,0,205.0,417.0,1.3,23.0,592.0,635.48,469.31
2016,5,11,14,15,209.0,397.5,1.3,22.5,570.0,620.24,460.99
2016,5,11,14,30,213.0,378.0,1.3,22.0,548.0,603.68,451.62
2016,5,11,14,45,146.5,355.0,1.3,22.0,469.5,513.9,387.54
2016,5,11,15,0,80.0,332.0,1.3,22.0,391.0,409.15,311.36
2016,5,11,15,15,91.0,315.0,1.25,21.5,378.5,401.53,308.04
2016,5,11,15,30,102.0,298.0,1.2,21.0,366.0,392.97,303.37
2016,5,11,15,45,123.0,277.0,1.15,21.0,353.0,402.5,311.78
2016,5,11,16,0,144.0,256.0,1.1,21.0,340.0,394.56,307.18
2016,5,11,16,15,128.5,232.0,1.05,20.5,301.5,352.05,276.14
2016,5,11,16,30,113.0,208.0,1.0,20.0,263.0,310.16,245.16
2016,5,11,16,45,91.0,182.5,1.0,20.0,224.0,250.85,199.45
2016,5,11,17,0,69.0,157.0,1.0,20.0,185.0,205.85,164.05
2016,5,11,17,15,60.5,135.5,1.0,19.0,157.0,175.67,140.58
2016,5,11,17,30,52.0,114.0,1.0,18.0,129.0,146.09,116.86
2016,5,11,17,45,244.0,85.0,1.0,17.5,136.0,227.26,183.75
2016,5,11,18,0,436.0,56.0,1.0,17.0,143.0,281.52,223.38
2016,5,11,18,15,339.5,44.5,0.95,16.0,100.5,204.18,157.24
2016,5,11,18,30,243.0,33.0,0.9,15.0,58.0,135.89,96.93
2016,5,11,18,45,121.5,16.5,0.85,14.5,29.0,61.1,5.63
2016,5,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.0,0.9,11.0,19.5,12.73,0.0
2016,5,12,5,30,139.0,28.0,0.9,11.0,39.0,21.86,10.81
2016,5,12,5,45,234.0,43.5,0.95,11.5,78.0,33.54,23.68
2016,5,12,6,0,329.0,59.0,1.0,12.0,117.0,44.86,34.36
2016,5,12,6,15,164.5,52.5,1.0,12.0,81.5,41.62,31.86
2016,5,12,6,30,0.0,46.0,1.0,12.0,46.0,40.58,31.08
2016,5,12,6,45,0.0,56.5,1.05,12.5,56.5,49.89,39.39
2016,5,12,7,0,0.0,67.0,1.1,13.0,67.0,59.22,47.54
2016,5,12,7,15,0.0,78.5,1.1,13.5,78.5,69.41,56.31
2016,5,12,7,30,0.0,90.0,1.1,14.0,90.0,79.18,61.61
2016,5,12,7,45,0.0,126.0,1.1,14.5,126.0,108.71,85.8
2016,5,12,8,0,0.0,162.0,1.1,15.0,162.0,138.14,109.38
2016,5,12,8,15,0.5,166.5,1.05,15.5,167.0,143.12,112.74
2016,5,12,8,30,1.0,171.0,1.0,16.0,172.0,147.97,116.05
2016,5,12,8,45,3.0,182.5,0.95,16.5,185.0,159.02,124.26
2016,5,12,9,0,5.0,194.0,0.9,17.0,198.0,170.36,132.63
2016,5,12,9,15,7.0,209.0,0.85,17.5,215.0,184.92,143.48
2016,5,12,9,30,9.0,224.0,0.8,18.0,232.0,199.82,154.47
2016,5,12,9,45,11.5,245.5,0.75,18.5,255.5,220.86,170.07
2016,5,12,10,0,14.0,267.0,0.7,19.0,279.0,242.36,185.79
2016,5,12,10,15,20.0,303.0,0.7,19.5,320.5,279.13,212.92
2016,5,12,10,30,26.0,339.0,0.7,20.0,362.0,318.03,241.09
2016,5,12,10,45,26.5,348.5,0.7,20.5,372.5,330.78,249.58
2016,5,12,11,0,27.0,358.0,0.7,21.0,383.0,343.66,258.29
2016,5,12,11,15,34.5,382.5,0.75,21.0,414.5,376.09,281.98
2016,5,12,11,30,42.0,407.0,0.8,21.0,446.0,409.56,306.13
2016,5,12,11,45,38.5,401.5,0.85,21.5,438.0,406.01,302.86
2016,5,12,12,0,35.0,396.0,0.9,22.0,430.0,401.84,299.45
2016,5,12,12,15,52.0,420.5,0.9,22.0,470.0,445.38,331.06
2016,5,12,12,30,69.0,445.0,0.9,22.0,510.0,490.08,362.75
2016,5,12,12,45,56.5,424.5,0.95,22.5,478.0,461.92,342.05
2016,5,12,13,0,44.0,404.0,1.0,23.0,446.0,432.61,320.99
2016,5,12,13,15,95.5,425.0,1.0,23.0,512.5,508.51,376.72
2016,5,12,13,30,147.0,446.0,1.0,23.0,579.0,600.86,441.55
2016,5,12,13,45,151.0,433.0,1.05,23.0,566.0,595.02,437.79
2016,5,12,14,0,155.0,420.0,1.1,23.0,553.0,588.16,434.31
2016,5,12,14,15,333.0,353.0,1.1,22.5,624.0,711.72,525.94
2016,5,12,14,30,511.0,286.0,1.1,22.0,695.0,829.72,609.84
2016,5,12,14,45,657.0,209.5,1.1,22.0,709.0,889.34,652.12
2016,5,12,15,0,803.0,133.0,1.1,22.0,723.0,926.94,677.03
2016,5,12,15,15,788.0,129.5,1.1,21.5,680.5,891.59,656.4
2016,5,12,15,30,773.0,126.0,1.1,21.0,638.0,853.83,634.86
2016,5,12,15,45,757.0,121.0,1.1,20.5,592.0,811.39,609.84
2016,5,12,16,0,741.0,116.0,1.1,20.0,546.0,771.24,585.94
2016,5,12,16,15,715.5,111.5,1.1,19.5,496.5,718.42,552.65
2016,5,12,16,30,690.0,107.0,1.1,19.0,447.0,665.11,518.25
2016,5,12,16,45,656.5,101.0,1.15,18.5,395.5,604.25,476.72
2016,5,12,17,0,623.0,95.0,1.2,18.0,344.0,544.35,433.92
2016,5,12,17,15,577.0,88.0,1.2,17.0,292.5,476.96,383.93
2016,5,12,17,30,531.0,81.0,1.2,16.0,241.0,412.54,334.02
2016,5,12,17,45,461.5,72.0,1.25,15.5,192.0,337.33,272.93
2016,5,12,18,0,392.0,63.0,1.3,15.0,143.0,265.86,212.75
2016,5,12,18,15,298.5,50.0,1.25,14.5,100.5,191.5,148.92
2016,5,12,18,30,205.0,37.0,1.2,14.0,58.0,127.87,92.41
2016,5,12,18,45,102.5,18.5,1.2,13.5,29.0,58.72,11.1
2016,5,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
