Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,0.95,11.0,3.5,3.18,0.0
2016,5,13,5,30,0.0,7.0,1.0,11.0,7.0,6.14,0.0
2016,5,13,5,45,0.0,15.0,1.05,11.5,15.0,13.18,5.92
2016,5,13,6,0,0.0,23.0,1.1,12.0,23.0,20.23,12.47
2016,5,13,6,15,0.0,31.5,1.1,12.0,31.5,27.74,19.42
2016,5,13,6,30,0.0,40.0,1.1,12.0,40.0,35.26,26.3
2016,5,13,6,45,0.0,50.0,1.15,12.5,50.0,44.12,34.21
2016,5,13,7,0,0.0,60.0,1.2,13.0,60.0,53.0,41.99
2016,5,13,7,15,0.0,80.5,1.15,13.5,80.5,71.06,57.77
2016,5,13,7,30,0.0,101.0,1.1,14.0,101.0,88.06,69.04
2016,5,13,7,45,4.5,142.5,1.1,14.5,145.0,121.97,96.55
2016,5,13,8,0,9.0,184.0,1.1,15.0,189.0,156.35,123.74
2016,5,13,8,15,7.0,187.5,1.05,15.0,192.0,161.05,127.12
2016,5,13,8,30,5.0,191.0,1.0,15.0,195.0,165.18,130.14
2016,5,13,8,45,8.0,210.0,1.0,15.5,216.0,183.08,143.78
2016,5,13,9,0,11.0,229.0,1.0,16.0,237.0,201.5,157.65
2016,5,13,9,15,8.0,207.5,0.95,16.5,213.5,184.1,143.33
2016,5,13,9,30,5.0,186.0,0.9,17.0,190.0,165.56,128.27
2016,5,13,9,45,7.0,201.5,0.9,17.5,207.0,180.78,139.85
2016,5,13,10,0,9.0,217.0,0.9,18.0,224.0,196.32,151.47
2016,5,13,10,15,9.5,223.0,0.95,18.0,231.5,202.94,156.43
2016,5,13,10,30,10.0,229.0,1.0,18.0,239.0,209.62,161.49
2016,5,13,10,45,10.5,233.5,1.05,18.5,243.5,215.03,165.26
2016,5,13,11,0,11.0,238.0,1.1,19.0,248.0,220.48,169.07
2016,5,13,11,15,15.5,286.0,1.1,19.0,301.0,268.21,205.4
2016,5,13,11,30,20.0,334.0,1.1,19.0,354.0,316.89,241.71
2016,5,13,11,45,38.0,384.5,1.15,19.0,421.5,389.4,295.55
2016,5,13,12,0,56.0,435.0,1.2,19.0,489.0,458.06,345.45
2016,5,13,12,15,97.0,456.0,1.2,19.0,548.5,521.86,391.8
2016,5,13,12,30,138.0,477.0,1.2,19.0,608.0,599.47,446.88
2016,5,13,12,45,151.5,472.0,1.3,19.0,614.5,614.86,458.27
2016,5,13,13,0,165.0,467.0,1.4,19.0,621.0,629.65,469.87
2016,5,13,13,15,536.5,293.0,1.4,19.0,777.0,857.04,636.52
2016,5,13,13,30,908.0,119.0,1.4,19.0,933.0,1041.75,757.32
2016,5,13,13,45,903.0,117.5,1.45,19.0,908.0,1037.55,753.79
2016,5,13,14,0,898.0,116.0,1.5,19.0,883.0,1029.6,750.54
2016,5,13,14,15,890.0,114.0,1.5,18.5,851.0,1014.47,743.43
2016,5,13,14,30,882.0,112.0,1.5,18.0,819.0,995.82,734.19
2016,5,13,14,45,873.5,109.5,1.55,18.0,781.5,972.75,721.5
2016,5,13,15,0,865.0,107.0,1.6,18.0,744.0,946.46,706.66
2016,5,13,15,15,851.5,104.5,1.6,17.5,701.5,912.5,687.26
2016,5,13,15,30,838.0,102.0,1.6,17.0,659.0,884.35,671.64
2016,5,13,15,45,824.5,98.0,1.6,17.0,612.5,843.25,645.67
2016,5,13,16,0,811.0,94.0,1.6,17.0,566.0,800.0,617.98
2016,5,13,16,15,788.5,90.5,1.55,16.5,515.5,748.28,584.46
2016,5,13,16,30,766.0,87.0,1.5,16.0,465.0,695.63,549.61
2016,5,13,16,45,742.0,81.0,1.5,15.5,414.0,638.46,510.9
2016,5,13,17,0,718.0,75.0,1.5,15.0,363.0,581.19,469.51
2016,5,13,17,15,676.5,70.0,1.5,14.5,310.5,516.97,420.55
2016,5,13,17,30,635.0,65.0,1.5,14.0,258.0,452.86,369.68
2016,5,13,17,45,581.0,57.5,1.5,14.0,208.0,382.2,310.83
2016,5,13,18,0,527.0,50.0,1.5,14.0,158.0,316.22,253.64
2016,5,13,18,15,431.5,41.0,1.45,13.5,113.0,237.07,184.96
2016,5,13,18,30,336.0,32.0,1.4,13.0,68.0,168.45,122.8
2016,5,13,18,45,168.0,16.0,1.35,12.5,34.0,76.73,21.99
2016,5,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,15,22.0,14.0,0.6,12.0,15.5,12.73,0.0
2016,5,14,5,30,44.0,28.0,0.6,12.0,31.0,23.45,12.71
2016,5,14,5,45,85.0,46.5,0.65,12.5,59.5,38.0,27.57
2016,5,14,6,0,126.0,65.0,0.7,13.0,88.0,50.44,39.2
2016,5,14,6,15,148.5,86.0,0.7,13.5,121.5,67.84,54.95
2016,5,14,6,30,171.0,107.0,0.7,14.0,155.0,83.01,68.42
2016,5,14,6,45,188.5,127.0,0.7,14.5,190.0,92.92,76.95
2016,5,14,7,0,206.0,147.0,0.7,15.0,225.0,105.55,87.63
2016,5,14,7,15,472.0,116.0,0.7,15.5,329.5,79.41,64.47
2016,5,14,7,30,738.0,85.0,0.7,16.0,434.0,70.83,47.2
2016,5,14,7,45,765.0,88.0,0.7,16.5,485.0,123.29,68.4
2016,5,14,8,0,792.0,91.0,0.7,17.0,536.0,179.03,106.53
2016,5,14,8,15,811.5,94.0,0.7,17.0,584.5,236.28,153.22
2016,5,14,8,30,831.0,97.0,0.7,17.0,633.0,295.41,204.01
2016,5,14,8,45,592.0,200.5,0.7,17.5,596.0,347.83,255.13
2016,5,14,9,0,353.0,304.0,0.7,18.0,559.0,378.0,284.29
2016,5,14,9,15,619.5,204.5,0.7,18.5,680.5,440.01,330.0
2016,5,14,9,30,886.0,105.0,0.7,19.0,802.0,533.31,399.69
2016,5,14,9,45,762.0,181.5,0.75,19.5,799.0,575.57,431.11
2016,5,14,10,0,638.0,258.0,0.8,20.0,796.0,608.55,454.2
2016,5,14,10,15,768.5,189.0,0.8,20.0,857.5,671.24,500.74
2016,5,14,10,30,899.0,120.0,0.8,20.0,919.0,739.05,549.9
2016,5,14,10,45,905.5,119.5,0.85,20.5,939.5,784.44,579.47
2016,5,14,11,0,912.0,119.0,0.9,21.0,960.0,827.74,606.57
2016,5,14,11,15,914.5,119.5,0.95,21.0,972.5,866.38,631.55
2016,5,14,11,30,917.0,120.0,1.0,21.0,985.0,902.29,654.7
2016,5,14,11,45,916.0,121.5,1.05,21.5,989.0,933.15,673.3
2016,5,14,12,0,915.0,123.0,1.1,22.0,993.0,960.85,689.87
2016,5,14,12,15,914.5,123.0,1.1,21.5,990.5,984.33,705.61
2016,5,14,12,30,914.0,123.0,1.1,21.0,988.0,1004.43,719.36
2016,5,14,12,45,903.0,128.0,1.15,21.0,974.5,1015.65,727.27
2016,5,14,13,0,892.0,133.0,1.2,21.0,961.0,1023.14,733.08
2016,5,14,13,15,887.5,132.0,1.2,21.0,943.0,1027.49,736.19
2016,5,14,13,30,883.0,131.0,1.2,21.0,925.0,1028.14,737.16
2016,5,14,13,45,877.0,130.0,1.25,21.0,899.5,1023.61,735.99
2016,5,14,14,0,871.0,129.0,1.3,21.0,874.0,1015.46,732.7
2016,5,14,14,15,862.0,127.0,1.3,20.5,842.5,999.74,725.29
2016,5,14,14,30,853.0,125.0,1.3,20.0,811.0,980.62,715.83
2016,5,14,14,45,841.0,123.5,1.35,20.0,773.0,966.08,708.83
2016,5,14,15,0,829.0,122.0,1.4,20.0,735.0,938.03,692.99
2016,5,14,15,15,814.5,119.0,1.4,19.5,691.5,903.16,673.23
2016,5,14,15,30,800.0,116.0,1.4,19.0,648.0,865.79,651.61
2016,5,14,15,45,783.0,112.0,1.45,19.0,601.5,822.88,625.3
2016,5,14,16,0,766.0,108.0,1.5,19.0,555.0,778.15,597.27
2016,5,14,16,15,741.0,104.0,1.5,18.5,505.0,725.51,563.65
2016,5,14,16,30,716.0,100.0,1.5,18.0,455.0,675.7,531.28
2016,5,14,16,45,682.0,95.0,1.5,18.0,403.5,614.71,488.13
2016,5,14,17,0,648.0,90.0,1.5,18.0,352.0,554.66,443.63
2016,5,14,17,15,603.0,84.0,1.45,17.5,300.5,488.02,393.01
2016,5,14,17,30,558.0,78.0,1.4,17.0,249.0,424.2,342.68
2016,5,14,17,45,490.5,70.0,1.35,16.5,199.5,349.87,282.13
2016,5,14,18,0,423.0,62.0,1.3,16.0,150.0,281.62,224.52
2016,5,14,18,15,329.0,50.0,1.2,15.5,107.0,203.27,157.7
2016,5,14,18,30,235.0,38.0,1.1,15.0,64.0,138.84,100.96
2016,5,14,18,45,117.5,19.0,1.05,14.5,32.0,64.09,21.72
2016,5,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,68.5,16.0,1.05,12.0,22.0,13.16,0.0
2016,5,15,5,30,137.0,32.0,1.1,12.0,44.0,24.94,14.15
2016,5,15,5,45,243.0,46.5,1.2,12.5,84.5,35.78,25.66
2016,5,15,6,0,349.0,61.0,1.3,13.0,125.0,46.31,35.56
2016,5,15,6,15,420.5,71.5,1.3,13.5,173.0,53.42,42.18
2016,5,15,6,30,492.0,82.0,1.3,14.0,221.0,61.51,49.44
2016,5,15,6,45,546.0,89.0,1.35,14.5,272.5,64.6,52.08
2016,5,15,7,0,600.0,96.0,1.4,15.0,324.0,67.59,54.51
2016,5,15,7,15,637.0,101.5,1.3,15.5,375.5,69.19,55.63
2016,5,15,7,30,674.0,107.0,1.2,16.0,427.0,79.74,54.93
2016,5,15,7,45,707.0,110.0,1.15,16.5,478.0,129.46,75.57
2016,5,15,8,0,740.0,113.0,1.1,17.0,529.0,183.2,112.32
2016,5,15,8,15,760.5,116.5,1.05,17.0,577.0,243.9,161.64
2016,5,15,8,30,781.0,120.0,1.0,17.0,625.0,300.72,210.26
2016,5,15,8,45,802.5,120.0,1.0,17.5,670.0,356.86,258.33
2016,5,15,9,0,824.0,120.0,1.0,18.0,715.0,414.62,306.76
2016,5,15,9,15,835.5,122.0,1.0,18.5,753.5,470.97,352.8
2016,5,15,9,30,847.0,124.0,1.0,19.0,792.0,529.28,398.53
2016,5,15,9,45,870.0,118.0,1.0,19.5,829.0,584.1,440.21
2016,5,15,10,0,893.0,112.0,1.0,20.0,866.0,639.23,480.7
2016,5,15,10,15,899.0,113.5,1.0,20.0,893.0,689.73,517.41
2016,5,15,10,30,905.0,115.0,1.0,20.0,920.0,738.54,551.94
2016,5,15,10,45,909.0,115.5,1.05,20.5,940.0,783.09,581.24
2016,5,15,11,0,913.0,116.0,1.1,21.0,960.0,825.36,607.84
2016,5,15,11,15,915.5,117.0,1.15,21.0,972.5,864.39,633.24
2016,5,15,11,30,918.0,118.0,1.2,21.0,985.0,900.71,656.79
2016,5,15,11,45,918.5,118.5,1.25,21.0,990.0,931.95,677.02
2016,5,15,12,0,919.0,119.0,1.3,21.0,995.0,960.09,695.3
2016,5,15,12,15,919.0,118.5,1.35,21.0,992.0,983.58,710.69
2016,5,15,12,30,919.0,118.0,1.4,21.0,989.0,1003.68,724.05
2016,5,15,12,45,921.5,114.5,1.5,21.0,980.0,1019.78,735.81
2016,5,15,13,0,924.0,111.0,1.6,21.0,971.0,1032.23,745.4
2016,5,15,13,15,921.0,110.5,1.65,21.0,953.5,1038.51,750.49
2016,5,15,13,30,918.0,110.0,1.7,21.0,936.0,1041.02,753.39
2016,5,15,13,45,913.0,109.0,1.75,21.0,911.5,1037.22,752.46
2016,5,15,14,0,908.0,108.0,1.8,21.0,887.0,1029.68,749.33
2016,5,15,14,15,901.0,106.5,1.8,20.5,855.5,1015.93,743.08
2016,5,15,14,30,894.0,105.0,1.8,20.0,824.0,998.62,734.66
2016,5,15,14,45,885.0,103.0,1.8,20.0,787.0,975.41,721.07
2016,5,15,15,0,876.0,101.0,1.8,20.0,750.0,948.96,705.42
2016,5,15,15,15,863.5,98.5,1.8,19.5,707.0,915.69,686.51
2016,5,15,15,30,851.0,96.0,1.8,19.0,664.0,879.73,665.63
2016,5,15,15,45,834.5,93.5,1.85,18.5,617.0,845.59,646.23
2016,5,15,16,0,818.0,91.0,1.9,18.0,570.0,801.37,619.37
2016,5,15,16,15,795.5,88.0,1.9,17.5,520.0,750.1,586.51
2016,5,15,16,30,773.0,85.0,1.9,17.0,470.0,697.89,552.21
2016,5,15,16,45,738.0,82.0,1.9,17.0,417.0,636.19,508.94
2016,5,15,17,0,703.0,79.0,1.9,17.0,364.0,577.88,465.44
2016,5,15,17,15,661.0,73.5,1.85,16.5,311.5,511.23,414.46
2016,5,15,17,30,619.0,68.0,1.8,16.0,259.0,447.06,363.46
2016,5,15,17,45,551.5,62.0,1.8,15.5,208.5,372.13,301.99
2016,5,15,18,0,484.0,56.0,1.8,15.0,158.0,303.19,243.24
2016,5,15,18,15,389.5,46.0,1.7,14.5,113.5,225.62,176.18
2016,5,15,18,30,295.0,36.0,1.6,14.0,69.0,158.39,116.27
2016,5,15,18,45,147.5,18.0,1.55,13.5,34.5,74.17,29.91
2016,5,15,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,15,77.5,16.0,1.15,12.0,23.0,12.6,0.0
2016,5,16,5,30,155.0,32.0,1.1,12.0,46.0,24.94,14.4
2016,5,16,5,45,251.5,46.5,1.1,12.5,86.0,35.76,25.69
2016,5,16,6,0,348.0,61.0,1.1,13.0,126.0,46.26,35.55
2016,5,16,6,15,174.0,63.0,1.05,13.5,95.5,49.3,38.54
2016,5,16,6,30,0.0,65.0,1.0,14.0,65.0,56.97,45.43
2016,5,16,6,45,0.0,79.5,0.95,14.5,79.5,69.18,56.14
2016,5,16,7,0,0.0,94.0,0.9,15.0,94.0,81.3,66.53
2016,5,16,7,15,0.0,118.0,0.85,15.5,118.0,100.55,82.92
2016,5,16,7,30,0.0,142.0,0.8,16.0,142.0,119.65,94.42
2016,5,16,7,45,0.5,153.5,0.75,16.5,154.0,130.17,102.39
2016,5,16,8,0,1.0,165.0,0.7,17.0,166.0,140.73,110.29
2016,5,16,8,15,6.5,189.0,0.7,17.5,193.5,162.19,126.62
2016,5,16,8,30,12.0,213.0,0.7,18.0,221.0,184.57,143.45
2016,5,16,8,45,19.0,244.0,0.7,18.5,257.5,213.91,165.5
2016,5,16,9,0,26.0,275.0,0.7,19.0,294.0,244.42,188.15
2016,5,16,9,15,104.0,327.0,0.7,19.5,408.5,315.29,240.46
2016,5,16,9,30,182.0,379.0,0.7,20.0,523.0,404.94,305.64
2016,5,16,9,45,531.5,247.0,0.75,20.5,691.5,502.91,378.28
2016,5,16,10,0,881.0,115.0,0.8,21.0,860.0,634.24,474.27
2016,5,16,10,15,887.0,116.0,0.85,21.0,886.5,683.7,509.6
2016,5,16,10,30,893.0,117.0,0.9,21.0,913.0,731.48,543.8
2016,5,16,10,45,897.0,118.0,0.95,21.5,932.5,775.91,573.0
2016,5,16,11,0,901.0,119.0,1.0,22.0,952.0,818.1,599.43
2016,5,16,11,15,903.5,119.5,1.05,22.0,964.5,856.21,624.12
2016,5,16,11,30,906.0,120.0,1.1,22.0,977.0,891.64,647.01
2016,5,16,11,45,906.0,121.0,1.15,22.5,981.5,922.51,665.65
2016,5,16,12,0,906.0,122.0,1.2,23.0,986.0,950.3,682.3
2016,5,16,12,15,906.0,122.0,1.2,23.0,983.5,973.98,696.87
2016,5,16,12,30,906.0,122.0,1.2,23.0,981.0,994.33,709.43
2016,5,16,12,45,904.0,121.5,1.3,23.0,971.0,1008.82,720.15
2016,5,16,13,0,902.0,121.0,1.4,23.0,961.0,1019.72,728.8
2016,5,16,13,15,898.5,120.0,1.4,23.0,943.5,1024.97,732.42
2016,5,16,13,30,895.0,119.0,1.4,23.0,926.0,1026.51,733.94
2016,5,16,13,45,893.5,116.0,1.45,23.0,902.5,1024.27,734.09
2016,5,16,14,0,892.0,113.0,1.5,23.0,879.0,1018.29,732.05
2016,5,16,14,15,884.5,111.5,1.5,22.5,848.0,1004.26,725.69
2016,5,16,14,30,877.0,110.0,1.5,22.0,817.0,986.75,717.26
2016,5,16,14,45,870.5,106.5,1.55,22.0,780.5,964.65,705.3
2016,5,16,15,0,864.0,103.0,1.6,22.0,744.0,939.26,691.19
2016,5,16,15,15,851.5,100.5,1.6,21.5,702.0,906.33,672.7
2016,5,16,15,30,839.0,98.0,1.6,21.0,660.0,870.76,652.3
2016,5,16,15,45,820.5,96.0,1.6,21.0,612.5,835.95,630.94
2016,5,16,16,0,802.0,94.0,1.6,21.0,565.0,791.17,602.47
2016,5,16,16,15,780.0,90.5,1.55,20.5,515.5,740.35,570.02
2016,5,16,16,30,758.0,87.0,1.5,20.0,466.0,688.6,536.23
2016,5,16,16,45,721.0,85.0,1.45,19.5,413.5,627.28,494.63
2016,5,16,17,0,684.0,83.0,1.4,19.0,361.0,569.83,452.87
2016,5,16,17,15,641.5,77.0,1.3,18.5,309.5,503.21,402.48
2016,5,16,17,30,599.0,71.0,1.2,18.0,258.0,439.14,352.26
2016,5,16,17,45,535.0,64.0,1.2,17.5,208.0,365.87,293.27
2016,5,16,18,0,471.0,57.0,1.2,17.0,158.0,298.3,236.66
2016,5,16,18,15,378.0,47.0,1.15,16.0,113.5,222.05,172.08
2016,5,16,18,30,285.0,37.0,1.1,15.0,69.0,155.94,114.26
2016,5,16,18,45,142.5,18.5,1.1,14.5,34.5,70.92,31.31
2016,5,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,5,15,116.0,15.0,0.65,11.5,25.5,11.82,0.0
2016,5,17,5,30,232.0,30.0,0.6,12.0,51.0,23.46,13.44
2016,5,17,5,45,339.5,40.5,0.6,13.0,93.0,32.16,22.56
2016,5,17,6,0,447.0,51.0,0.6,14.0,135.0,39.63,29.6
2016,5,17,6,15,515.0,59.0,0.55,14.5,184.5,44.59,34.23
2016,5,17,6,30,583.0,67.0,0.5,15.0,234.0,49.36,38.52
2016,5,17,6,45,305.5,104.0,0.5,15.5,193.0,73.37,59.6
2016,5,17,7,0,28.0,141.0,0.5,16.0,152.0,111.03,92.01
2016,5,17,7,15,45.5,167.0,0.5,17.0,187.5,129.11,106.68
2016,5,17,7,30,63.0,193.0,0.5,18.0,223.0,148.36,115.96
2016,5,17,7,45,173.5,214.0,0.55,19.0,309.5,173.01,128.91
2016,5,17,8,0,284.0,235.0,0.6,20.0,396.0,211.82,152.45
2016,5,17,8,15,566.5,165.5,0.65,20.5,522.0,236.37,160.52
2016,5,17,8,30,849.0,96.0,0.7,21.0,648.0,305.57,208.02
2016,5,17,8,45,578.0,207.5,0.75,22.0,595.0,348.52,251.63
2016,5,17,9,0,307.0,319.0,0.8,23.0,542.0,371.17,274.83
2016,5,17,9,15,254.0,349.0,0.8,23.5,540.0,393.94,292.64
2016,5,17,9,30,201.0,379.0,0.8,24.0,538.0,414.19,307.41
2016,5,17,9,45,240.0,389.0,0.8,24.5,587.0,457.71,338.33
2016,5,17,10,0,279.0,399.0,0.8,25.0,636.0,508.07,373.39
2016,5,17,10,15,604.0,254.5,0.8,25.0,787.5,618.78,454.6
2016,5,17,10,30,929.0,110.0,0.8,25.0,939.0,750.07,547.56
2016,5,17,10,45,933.0,111.0,0.85,25.5,959.0,795.95,575.66
2016,5,17,11,0,937.0,112.0,0.9,26.0,979.0,839.49,602.24
2016,5,17,11,15,939.0,112.5,0.9,26.0,991.0,878.43,626.05
2016,5,17,11,30,941.0,113.0,0.9,26.0,1003.0,914.54,647.92
2016,5,17,11,45,941.0,113.5,0.95,26.5,1007.5,945.92,666.32
2016,5,17,12,0,941.0,114.0,1.0,27.0,1012.0,974.09,682.71
2016,5,17,12,15,940.0,113.5,1.05,27.0,1009.0,997.06,697.3
2016,5,17,12,30,939.0,113.0,1.1,27.0,1006.0,1016.52,709.88
2016,5,17,12,45,938.0,112.0,1.15,27.0,995.0,1031.89,720.11
2016,5,17,13,0,937.0,111.0,1.2,27.0,984.0,1043.55,728.25
2016,5,17,13,15,933.0,110.0,1.2,27.0,966.0,1048.45,731.55
2016,5,17,13,30,929.0,109.0,1.2,27.0,948.0,1049.5,732.74
2016,5,17,13,45,922.5,108.5,1.25,27.0,922.0,1044.75,731.51
2016,5,17,14,0,916.0,108.0,1.3,27.0,896.0,1036.23,728.14
2016,5,17,14,15,908.5,106.5,1.3,26.5,864.0,1021.98,721.95
2016,5,17,14,30,901.0,105.0,1.3,26.0,832.0,1004.16,713.66
2016,5,17,14,45,890.0,103.5,1.35,26.0,793.5,979.52,700.59
2016,5,17,15,0,879.0,102.0,1.4,26.0,755.0,951.73,685.5
2016,5,17,15,15,865.5,100.0,1.4,25.5,712.0,918.12,667.17
2016,5,17,15,30,852.0,98.0,1.4,25.0,669.0,881.89,646.96
2016,5,17,15,45,835.5,95.0,1.4,25.0,622.0,847.26,626.31
2016,5,17,16,0,819.0,92.0,1.4,25.0,575.0,802.52,598.62
2016,5,17,16,15,797.0,88.5,1.4,24.5,524.5,751.14,567.12
2016,5,17,16,30,775.0,85.0,1.4,24.0,474.0,698.78,534.19
2016,5,17,16,45,746.5,80.5,1.4,23.5,422.0,640.0,495.72
2016,5,17,17,0,718.0,76.0,1.4,23.0,370.0,581.49,454.84
2016,5,17,17,15,677.0,71.0,1.3,22.0,317.5,517.69,408.14
2016,5,17,17,30,636.0,66.0,1.2,21.0,265.0,454.02,359.64
2016,5,17,17,45,576.5,59.5,1.15,20.0,214.5,381.85,302.68
2016,5,17,18,0,517.0,53.0,1.1,19.0,164.0,314.87,247.44
2016,5,17,18,15,427.0,44.0,1.0,18.0,119.0,238.49,183.12
2016,5,17,18,30,337.0,35.0,0.9,17.0,74.0,171.86,125.06
2016,5,17,18,45,198.0,22.0,0.85,16.5,42.0,94.04,45.98
2016,5,17,19,0,59.0,9.0,0.8,16.0,10.0,21.58,0.0
2016,5,17,19,15,29.5,4.5,0.75,15.5,5.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,5,15,100.0,16.0,0.8,12.5,25.5,12.59,0.0
2016,5,18,5,30,200.0,32.0,0.8,13.0,51.0,24.96,14.75
2016,5,18,5,45,302.0,44.5,0.8,14.0,92.5,34.28,24.32
2016,5,18,6,0,404.0,57.0,0.8,15.0,134.0,44.69,33.92
2016,5,18,6,15,472.0,65.5,0.75,15.5,182.0,49.8,38.68
2016,5,18,6,30,540.0,74.0,0.7,16.0,230.0,54.73,43.08
2016,5,18,6,45,277.5,105.0,0.65,17.0,186.0,78.81,63.97
2016,5,18,7,0,15.0,136.0,0.6,18.0,142.0,112.53,92.57
2016,5,18,7,15,27.0,160.5,0.6,18.5,173.0,125.04,102.64
2016,5,18,7,30,39.0,185.0,0.6,19.0,204.0,143.12,111.62
2016,5,18,7,45,85.5,217.5,0.6,19.5,264.5,174.9,133.46
2016,5,18,8,0,132.0,250.0,0.6,20.0,325.0,206.5,154.79
2016,5,18,8,15,99.0,265.0,0.6,20.5,324.0,229.88,173.66
2016,5,18,8,30,66.0,280.0,0.6,21.0,323.0,242.45,184.07
2016,5,18,8,45,89.5,308.5,0.6,22.0,371.5,279.16,210.5
2016,5,18,9,0,113.0,337.0,0.6,23.0,420.0,314.52,235.58
2016,5,18,9,15,205.5,349.0,0.6,23.5,508.5,376.35,279.74
2016,5,18,9,30,298.0,361.0,0.6,24.0,597.0,445.04,328.52
2016,5,18,9,45,217.0,387.5,0.65,25.0,563.5,445.96,328.1
2016,5,18,10,0,136.0,414.0,0.7,26.0,530.0,435.36,319.2
2016,5,18,10,15,137.5,428.5,0.75,26.0,549.0,460.75,337.37
2016,5,18,10,30,139.0,443.0,0.8,26.0,568.0,486.24,355.14
2016,5,18,10,45,137.0,453.0,0.85,26.5,578.5,505.36,367.64
2016,5,18,11,0,135.0,463.0,0.9,27.0,589.0,524.1,379.78
2016,5,18,11,15,125.0,467.5,0.9,27.0,585.5,531.0,384.05
2016,5,18,11,30,115.0,472.0,0.9,27.0,582.0,536.78,387.62
2016,5,18,11,45,105.0,470.5,0.95,27.0,571.0,528.28,381.94
2016,5,18,12,0,95.0,469.0,1.0,27.0,560.0,524.81,379.75
2016,5,18,12,15,85.5,462.0,1.05,27.0,544.0,515.41,373.51
2016,5,18,12,30,76.0,455.0,1.1,27.0,528.0,504.9,366.53
2016,5,18,12,45,76.0,450.0,1.15,27.0,522.0,504.63,366.91
2016,5,18,13,0,76.0,445.0,1.2,27.0,516.0,503.82,366.87
2016,5,18,13,15,76.0,436.0,1.2,27.0,506.0,498.42,363.49
2016,5,18,13,30,76.0,427.0,1.2,27.0,496.0,492.47,359.79
2016,5,18,13,45,90.0,421.5,1.2,27.0,501.0,503.65,368.5
2016,5,18,14,0,104.0,416.0,1.2,27.0,506.0,514.37,376.81
2016,5,18,14,15,116.0,402.5,1.2,26.5,499.0,530.25,389.37
2016,5,18,14,30,128.0,389.0,1.2,26.0,492.0,529.12,390.33
2016,5,18,14,45,113.5,367.0,1.25,26.0,455.5,492.21,365.19
2016,5,18,15,0,99.0,345.0,1.3,26.0,419.0,438.96,328.41
2016,5,18,15,15,117.0,326.5,1.3,25.5,409.5,451.49,339.71
2016,5,18,15,30,135.0,308.0,1.3,25.0,400.0,446.46,338.13
2016,5,18,15,45,121.0,284.0,1.3,24.5,361.5,405.98,309.9
2016,5,18,16,0,107.0,260.0,1.3,24.0,323.0,351.65,271.12
2016,5,18,16,15,105.5,237.0,1.25,23.5,294.5,323.63,251.52
2016,5,18,16,30,104.0,214.0,1.2,23.0,266.0,295.31,231.17
2016,5,18,16,45,97.5,191.5,1.15,22.5,236.5,263.76,207.76
2016,5,18,17,0,91.0,169.0,1.1,22.0,207.0,232.44,184.04
2016,5,18,17,15,343.5,121.0,1.05,21.0,233.5,363.56,290.99
2016,5,18,17,30,596.0,73.0,1.0,20.0,260.0,439.55,350.03
2016,5,18,17,45,535.0,65.5,0.95,19.0,210.5,367.45,292.01
2016,5,18,18,0,474.0,58.0,0.9,18.0,161.0,300.74,237.12
2016,5,18,18,15,385.0,47.5,0.8,17.0,116.5,225.42,173.82
2016,5,18,18,30,296.0,37.0,0.7,16.0,72.0,159.81,117.06
2016,5,18,18,45,172.5,23.0,0.65,15.5,41.5,86.33,44.76
2016,5,18,19,0,49.0,9.0,0.6,15.0,11.0,19.33,0.0
2016,5,18,19,15,24.5,4.5,0.6,14.5,5.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,15,86.5,18.0,1.35,12.0,26.5,14.16,0.0
2016,5,19,5,30,173.0,36.0,1.4,12.0,53.0,28.05,17.5
2016,5,19,5,45,279.0,49.5,1.45,12.0,95.0,38.06,27.85
2016,5,19,6,0,385.0,63.0,1.5,12.0,137.0,47.79,37.1
2016,5,19,6,15,455.0,72.5,1.6,12.0,186.0,55.69,44.51
2016,5,19,6,30,525.0,82.0,1.7,12.0,235.0,61.21,49.58
2016,5,19,6,45,574.5,89.0,1.8,12.5,286.5,64.34,52.26
2016,5,19,7,0,624.0,96.0,1.9,13.0,338.0,67.34,54.71
2016,5,19,7,15,658.5,101.5,1.9,13.5,389.0,68.96,55.85
2016,5,19,7,30,693.0,107.0,1.9,14.0,440.0,81.25,55.46
2016,5,19,7,45,724.0,109.0,1.9,14.5,491.0,131.04,76.61
2016,5,19,8,0,755.0,111.0,1.9,15.0,542.0,190.39,118.63
2016,5,19,8,15,775.0,114.5,1.8,15.0,589.5,245.68,164.34
2016,5,19,8,30,795.0,118.0,1.7,15.0,637.0,302.97,214.23
2016,5,19,8,45,816.5,118.0,1.6,15.5,682.0,359.67,263.48
2016,5,19,9,0,838.0,118.0,1.5,16.0,727.0,417.97,312.98
2016,5,19,9,15,851.0,120.0,1.5,16.5,767.5,478.57,363.01
2016,5,19,9,30,864.0,122.0,1.5,17.0,808.0,535.28,408.45
2016,5,19,9,45,678.0,221.0,1.55,17.5,773.5,560.53,428.32
2016,5,19,10,0,492.0,320.0,1.6,18.0,739.0,570.39,434.65
2016,5,19,10,15,692.5,227.5,1.6,18.0,836.5,652.63,497.57
2016,5,19,10,30,893.0,135.0,1.6,18.0,934.0,745.33,566.57
2016,5,19,10,45,908.0,131.0,1.6,18.0,958.5,793.67,599.95
2016,5,19,11,0,923.0,127.0,1.6,18.0,983.0,840.56,630.83
2016,5,19,11,15,927.0,127.5,1.6,18.0,997.0,880.68,656.85
2016,5,19,11,30,931.0,128.0,1.6,18.0,1011.0,918.18,680.96
2016,5,19,11,45,934.0,128.0,1.6,18.5,1018.0,951.57,700.92
2016,5,19,12,0,937.0,128.0,1.6,19.0,1025.0,981.96,718.79
2016,5,19,12,15,936.5,128.0,1.65,19.0,1022.0,1005.94,734.58
2016,5,19,12,30,936.0,128.0,1.7,19.0,1019.0,1026.48,748.32
2016,5,19,12,45,935.5,126.5,1.75,19.0,1009.0,1042.04,758.99
2016,5,19,13,0,935.0,125.0,1.8,19.0,999.0,1053.91,767.49
2016,5,19,13,15,931.0,124.0,1.85,18.5,980.5,1059.04,773.31
2016,5,19,13,30,927.0,123.0,1.9,18.0,962.0,1060.32,776.91
2016,5,19,13,45,923.5,120.0,1.95,18.0,937.0,1056.23,775.76
2016,5,19,14,0,920.0,117.0,2.0,18.0,912.0,1048.29,772.3
2016,5,19,14,15,721.0,202.5,2.1,17.5,811.5,955.1,714.89
2016,5,19,14,30,522.0,288.0,2.2,17.0,711.0,838.25,636.3
2016,5,19,14,45,551.5,260.0,2.3,17.0,688.5,830.79,635.35
2016,5,19,15,0,581.0,232.0,2.4,17.0,666.0,819.36,630.56
2016,5,19,15,15,716.5,170.0,2.4,16.5,674.0,871.81,671.33
2016,5,19,15,30,852.0,108.0,2.4,16.0,682.0,900.62,693.78
2016,5,19,15,45,827.5,107.5,2.4,16.0,633.0,853.92,662.71
2016,5,19,16,0,803.0,107.0,2.4,16.0,584.0,805.7,630.87
2016,5,19,16,15,751.5,101.5,2.4,15.5,517.0,729.32,579.09
2016,5,19,16,30,700.0,96.0,2.4,15.0,450.0,657.25,529.16
2016,5,19,16,45,415.0,132.5,2.45,14.5,336.5,459.44,376.29
2016,5,19,17,0,130.0,169.0,2.5,14.0,223.0,268.91,220.84
2016,5,19,17,15,114.0,148.5,2.5,13.5,191.0,231.61,191.19
2016,5,19,17,30,98.0,128.0,2.5,13.0,159.0,195.57,161.36
2016,5,19,17,45,81.5,105.5,2.5,12.5,128.5,158.2,129.73
2016,5,19,18,0,65.0,83.0,2.5,12.0,98.0,115.14,92.67
2016,5,19,18,15,44.5,62.0,2.4,12.0,71.0,81.78,63.31
2016,5,19,18,30,24.0,41.0,2.3,12.0,44.0,50.15,35.49
2016,5,19,18,45,12.0,23.5,2.25,12.0,25.0,26.63,11.83
2016,5,19,19,0,0.0,6.0,2.2,12.0,6.0,5.46,0.0
2016,5,19,19,15,0.0,3.0,2.2,11.5,3.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,29.0,17.5,2.3,11.0,20.0,14.91,0.0
2016,5,20,5,30,58.0,35.0,2.3,11.0,40.0,28.84,18.36
2016,5,20,5,45,105.5,54.5,2.3,11.0,72.0,43.93,33.15
2016,5,20,6,0,153.0,74.0,2.3,11.0,104.0,56.91,45.38
2016,5,20,6,15,183.0,94.5,2.3,11.5,140.5,71.35,58.59
2016,5,20,6,30,213.0,115.0,2.3,12.0,177.0,85.28,71.06
2016,5,20,6,45,251.0,129.0,2.3,12.5,216.5,94.55,79.1
2016,5,20,7,0,289.0,143.0,2.3,13.0,256.0,103.47,86.62
2016,5,20,7,15,367.0,150.5,2.25,13.0,314.5,101.37,84.51
2016,5,20,7,30,445.0,158.0,2.2,13.0,373.0,112.29,84.38
2016,5,20,7,45,601.5,136.0,2.2,13.5,460.0,140.8,89.63
2016,5,20,8,0,758.0,114.0,2.2,14.0,547.0,187.27,116.44
2016,5,20,8,15,517.0,199.5,2.15,14.0,506.0,251.42,180.09
2016,5,20,8,30,276.0,285.0,2.1,14.0,465.0,289.97,221.62
2016,5,20,8,45,552.5,206.5,2.1,14.5,598.5,339.12,255.26
2016,5,20,9,0,829.0,128.0,2.1,15.0,732.0,422.51,319.25
2016,5,20,9,15,522.5,253.5,2.1,15.0,641.5,435.12,335.79
2016,5,20,9,30,216.0,379.0,2.1,15.0,551.0,421.06,327.31
2016,5,20,9,45,297.5,373.5,2.1,15.5,621.0,476.12,369.33
2016,5,20,10,0,379.0,368.0,2.1,16.0,691.0,541.92,418.59
2016,5,20,10,15,415.0,364.0,2.1,16.0,728.0,586.2,451.86
2016,5,20,10,30,451.0,360.0,2.1,16.0,765.0,633.99,487.35
2016,5,20,10,45,301.0,413.5,2.15,16.0,686.5,593.63,455.7
2016,5,20,11,0,151.0,467.0,2.2,16.0,608.0,539.39,413.33
2016,5,20,11,15,536.5,297.0,2.2,16.0,805.0,723.14,556.02
2016,5,20,11,30,922.0,127.0,2.2,16.0,1002.0,908.91,688.18
2016,5,20,11,45,924.5,126.0,2.2,16.0,1007.5,940.63,707.46
2016,5,20,12,0,927.0,125.0,2.2,16.0,1013.0,969.33,726.24
2016,5,20,12,15,926.5,125.0,2.2,16.0,1010.5,993.01,741.69
2016,5,20,12,30,926.0,125.0,2.2,16.0,1008.0,1013.3,754.97
2016,5,20,12,45,924.5,124.0,2.2,16.0,997.5,1028.16,764.77
2016,5,20,13,0,923.0,123.0,2.2,16.0,987.0,1039.36,772.33
2016,5,20,13,15,707.0,241.0,2.15,16.0,896.0,973.11,728.38
2016,5,20,13,30,491.0,359.0,2.1,16.0,805.0,879.36,660.21
2016,5,20,13,45,700.0,237.5,2.1,16.0,853.5,972.71,730.67
2016,5,20,14,0,909.0,116.0,2.1,16.0,902.0,1035.6,772.1
2016,5,20,14,15,901.0,114.5,2.1,15.5,870.0,1021.1,764.32
2016,5,20,14,30,893.0,113.0,2.1,15.0,838.0,1003.08,755.14
2016,5,20,14,45,880.5,112.0,2.1,15.0,799.5,977.87,739.82
2016,5,20,15,0,868.0,111.0,2.1,15.0,761.0,949.61,722.49
2016,5,20,15,15,515.5,211.0,2.1,15.0,591.0,723.56,564.49
2016,5,20,15,30,163.0,311.0,2.1,15.0,421.0,474.06,373.91
2016,5,20,15,45,478.0,208.5,2.1,15.0,499.0,660.68,524.38
2016,5,20,16,0,793.0,106.0,2.1,15.0,577.0,795.93,625.68
2016,5,20,16,15,769.5,102.0,2.05,14.5,527.0,743.86,589.44
2016,5,20,16,30,746.0,98.0,2.0,14.0,477.0,690.95,553.67
2016,5,20,16,45,707.5,95.5,2.0,14.0,423.5,631.82,511.12
2016,5,20,17,0,669.0,93.0,2.0,14.0,370.0,570.84,464.86
2016,5,20,17,15,625.0,86.5,1.95,13.5,318.0,503.52,412.82
2016,5,20,17,30,581.0,80.0,1.9,13.0,266.0,438.86,361.01
2016,5,20,17,45,509.5,73.5,1.85,12.5,215.0,363.12,298.32
2016,5,20,18,0,438.0,67.0,1.8,12.0,164.0,293.65,238.85
2016,5,20,18,15,346.0,55.5,1.7,11.5,120.0,215.96,171.52
2016,5,20,18,30,254.0,44.0,1.6,11.0,76.0,151.63,114.59
2016,5,20,18,45,138.5,28.0,1.55,11.0,44.5,83.94,48.95
2016,5,20,19,0,23.0,12.0,1.5,11.0,13.0,16.17,0.0
2016,5,20,19,15,11.5,6.0,1.45,11.0,6.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,15,17.5,16.5,0.85,11.0,18.5,14.53,0.0
2016,5,21,5,30,35.0,33.0,0.9,11.0,37.0,27.41,17.34
2016,5,21,5,45,67.0,53.0,0.95,11.5,64.5,42.86,32.21
2016,5,21,6,0,99.0,73.0,1.0,12.0,92.0,57.95,46.17
2016,5,21,6,15,119.5,94.5,1.0,12.0,124.5,73.64,60.52
2016,5,21,6,30,140.0,116.0,1.0,12.0,157.0,88.92,74.24
2016,5,21,6,45,160.0,135.5,1.05,12.5,191.0,102.57,86.08
2016,5,21,7,0,180.0,155.0,1.1,13.0,225.0,115.85,97.32
2016,5,21,7,15,268.5,166.0,1.1,13.5,287.5,117.18,97.97
2016,5,21,7,30,357.0,177.0,1.1,14.0,350.0,130.42,99.83
2016,5,21,7,45,544.0,147.0,1.1,14.5,442.5,144.93,94.57
2016,5,21,8,0,731.0,117.0,1.1,15.0,535.0,185.58,115.38
2016,5,21,8,15,751.0,121.0,1.1,15.0,582.5,240.33,160.44
2016,5,21,8,30,771.0,125.0,1.1,15.0,630.0,302.05,213.35
2016,5,21,8,45,425.0,226.5,1.15,15.5,508.5,312.52,234.96
2016,5,21,9,0,79.0,328.0,1.2,16.0,387.0,299.24,232.12
2016,5,21,9,15,159.0,351.5,1.2,16.0,476.0,357.29,276.04
2016,5,21,9,30,239.0,375.0,1.2,16.0,565.0,429.18,329.98
2016,5,21,9,45,369.5,347.0,1.25,16.0,655.0,494.23,379.3
2016,5,21,10,0,500.0,319.0,1.3,16.0,745.0,573.52,438.98
2016,5,21,10,15,341.0,382.0,1.3,16.0,677.0,552.91,422.33
2016,5,21,10,30,182.0,445.0,1.3,16.0,609.0,516.9,393.96
2016,5,21,10,45,190.0,455.5,1.3,16.5,629.5,545.68,414.39
2016,5,21,11,0,198.0,466.0,1.3,17.0,650.0,574.8,434.24
2016,5,21,11,15,208.0,471.5,1.3,17.0,667.0,601.34,452.97
2016,5,21,11,30,218.0,477.0,1.3,17.0,684.0,627.98,471.66
2016,5,21,11,45,198.0,481.5,1.35,17.0,670.5,627.13,470.74
2016,5,21,12,0,178.0,486.0,1.4,17.0,657.0,624.37,468.69
2016,5,21,12,15,130.0,473.0,1.4,17.0,598.0,576.88,434.21
2016,5,21,12,30,82.0,460.0,1.4,17.0,539.0,514.68,389.13
2016,5,21,12,45,264.5,423.5,1.45,17.0,672.5,685.06,516.21
2016,5,21,13,0,447.0,387.0,1.5,17.0,806.0,847.58,630.7
2016,5,21,13,15,648.5,268.5,1.5,16.5,863.5,941.37,699.14
2016,5,21,13,30,850.0,150.0,1.5,16.0,921.0,1008.81,744.84
2016,5,21,13,45,846.5,147.0,1.55,16.0,897.0,1017.09,750.85
2016,5,21,14,0,843.0,144.0,1.6,16.0,873.0,1009.65,747.58
2016,5,21,14,15,560.5,260.5,1.6,16.0,738.5,854.47,643.46
2016,5,21,14,30,278.0,377.0,1.6,16.0,604.0,677.59,515.49
2016,5,21,14,45,175.0,356.5,1.6,16.0,497.0,538.87,416.16
2016,5,21,15,0,72.0,336.0,1.6,16.0,390.0,402.84,313.99
2016,5,21,15,15,202.0,310.0,1.55,15.5,449.5,510.49,400.93
2016,5,21,15,30,332.0,284.0,1.5,15.0,509.0,610.18,478.18
2016,5,21,15,45,541.5,199.0,1.5,15.0,535.5,704.69,552.18
2016,5,21,16,0,751.0,114.0,1.5,15.0,562.0,769.68,601.08
2016,5,21,16,15,727.0,110.0,1.45,15.0,513.0,722.36,567.9
2016,5,21,16,30,703.0,106.0,1.4,15.0,464.0,670.81,532.36
2016,5,21,16,45,578.5,116.5,1.4,15.0,390.5,563.91,452.99
2016,5,21,17,0,454.0,127.0,1.4,15.0,317.0,459.82,373.16
2016,5,21,17,15,510.5,103.5,1.35,14.5,289.5,446.0,364.0
2016,5,21,17,30,567.0,80.0,1.3,14.0,262.0,430.91,351.69
2016,5,21,17,45,515.5,70.5,1.3,13.5,213.5,362.98,295.85
2016,5,21,18,0,464.0,61.0,1.3,13.0,165.0,299.49,241.88
2016,5,21,18,15,378.5,51.0,1.2,12.5,121.0,226.61,178.84
2016,5,21,18,30,293.0,41.0,1.1,12.0,77.0,161.25,121.22
2016,5,21,18,45,176.0,26.5,1.05,11.5,45.5,93.05,55.84
2016,5,21,19,0,59.0,12.0,1.0,11.0,14.0,24.42,0.0
2016,5,21,19,15,29.5,6.0,1.0,11.0,7.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,15,105.5,18.0,0.7,11.0,28.5,14.13,0.0
2016,5,22,5,30,211.0,36.0,0.7,11.0,57.0,28.04,17.99
2016,5,22,5,45,306.5,49.0,0.75,11.5,99.0,37.65,27.68
2016,5,22,6,0,402.0,62.0,0.8,12.0,141.0,46.99,36.47
2016,5,22,6,15,468.0,71.5,0.8,12.0,189.5,54.58,43.56
2016,5,22,6,30,534.0,81.0,0.8,12.0,238.0,60.14,48.64
2016,5,22,6,45,394.5,114.5,0.8,12.5,243.0,81.05,67.11
2016,5,22,7,0,255.0,148.0,0.8,13.0,248.0,106.39,89.04
2016,5,22,7,15,296.0,164.5,0.75,13.5,296.5,116.44,97.25
2016,5,22,7,30,337.0,181.0,0.7,14.0,345.0,132.52,101.59
2016,5,22,7,45,542.5,147.5,0.7,14.5,444.0,145.18,94.64
2016,5,22,8,0,748.0,114.0,0.7,15.0,543.0,185.85,114.57
2016,5,22,8,15,767.5,117.5,0.7,15.0,590.5,246.44,164.09
2016,5,22,8,30,787.0,121.0,0.7,15.0,638.0,302.97,212.62
2016,5,22,8,45,805.0,122.5,0.7,15.5,682.0,359.11,260.74
2016,5,22,9,0,823.0,124.0,0.7,16.0,726.0,416.47,308.82
2016,5,22,9,15,834.5,126.5,0.7,16.5,764.0,472.75,354.66
2016,5,22,9,30,846.0,129.0,0.7,17.0,802.0,529.01,398.78
2016,5,22,9,45,872.0,120.5,0.75,17.5,839.5,585.03,441.66
2016,5,22,10,0,898.0,112.0,0.8,18.0,877.0,639.6,482.25
2016,5,22,10,15,904.0,113.0,0.85,18.0,903.5,689.51,519.17
2016,5,22,10,30,910.0,114.0,0.9,18.0,930.0,737.73,554.02
2016,5,22,10,45,913.5,115.0,0.95,18.0,949.5,782.19,584.62
2016,5,22,11,0,917.0,116.0,1.0,18.0,969.0,824.36,612.5
2016,5,22,11,15,919.5,116.5,1.05,17.5,981.5,862.79,638.93
2016,5,22,11,30,922.0,117.0,1.1,17.0,994.0,898.52,663.61
2016,5,22,11,45,921.5,117.5,1.15,17.0,998.0,928.77,683.47
2016,5,22,12,0,921.0,118.0,1.2,17.0,1002.0,955.89,701.36
2016,5,22,12,15,920.5,118.0,1.2,17.0,999.5,979.31,716.08
2016,5,22,12,30,920.0,118.0,1.2,17.0,997.0,999.37,728.71
2016,5,22,12,45,913.5,120.0,1.3,17.0,985.0,1012.08,738.56
2016,5,22,13,0,907.0,122.0,1.4,17.0,973.0,1021.14,746.25
2016,5,22,13,15,902.5,121.5,1.45,17.0,955.0,1026.01,750.58
2016,5,22,13,30,898.0,121.0,1.5,17.0,937.0,1027.19,752.71
2016,5,22,13,45,892.5,119.5,1.55,17.0,912.0,1022.67,751.35
2016,5,22,14,0,887.0,118.0,1.6,17.0,887.0,1014.48,747.8
2016,5,22,14,15,879.0,116.5,1.6,17.0,855.5,1000.24,739.68
2016,5,22,14,30,871.0,115.0,1.6,17.0,824.0,982.56,729.48
2016,5,22,14,45,860.5,113.0,1.65,17.0,786.5,958.64,715.96
2016,5,22,15,0,850.0,111.0,1.7,17.0,749.0,931.64,700.37
2016,5,22,15,15,836.5,108.5,1.7,16.5,707.0,898.47,681.19
2016,5,22,15,30,823.0,106.0,1.7,16.0,665.0,871.12,665.83
2016,5,22,15,45,803.0,104.0,1.7,16.0,618.0,827.64,637.85
2016,5,22,16,0,783.0,102.0,1.7,16.0,571.0,782.48,608.47
2016,5,22,16,15,760.5,98.5,1.7,15.5,521.5,732.27,576.05
2016,5,22,16,30,738.0,95.0,1.7,15.0,472.0,681.19,542.25
2016,5,22,16,45,706.0,91.0,1.7,15.0,420.5,625.07,502.45
2016,5,22,17,0,674.0,87.0,1.7,15.0,369.0,566.93,458.81
2016,5,22,17,15,633.5,81.0,1.7,14.5,318.0,502.28,409.49
2016,5,22,17,30,593.0,75.0,1.7,14.0,267.0,439.97,360.08
2016,5,22,17,45,538.0,67.5,1.7,13.5,218.0,371.24,303.56
2016,5,22,18,0,483.0,60.0,1.7,13.0,169.0,307.2,248.8
2016,5,22,18,15,399.0,50.0,1.6,12.5,124.5,233.92,185.12
2016,5,22,18,30,315.0,40.0,1.5,12.0,80.0,169.62,128.01
2016,5,22,18,45,197.0,26.5,1.45,12.0,47.5,99.44,61.26
2016,5,22,19,0,79.0,13.0,1.4,12.0,15.0,29.95,0.0
2016,5,22,19,15,39.5,6.5,1.35,11.5,7.5,5.91,0.0
2016,5,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
