Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,86.5,18.5,0.95,12.0,27.5,14.5,0.0
2016,5,23,5,30,173.0,37.0,1.0,12.0,55.0,28.73,18.56
2016,5,23,5,45,265.5,51.0,1.05,12.0,95.5,39.05,28.86
2016,5,23,6,0,358.0,65.0,1.1,12.0,136.0,49.07,38.31
2016,5,23,6,15,422.0,75.5,1.1,12.0,183.0,56.06,44.87
2016,5,23,6,30,486.0,86.0,1.1,12.0,230.0,64.0,52.09
2016,5,23,6,45,318.5,122.0,1.1,12.5,224.0,90.37,75.36
2016,5,23,7,0,151.0,158.0,1.1,13.0,218.0,117.51,98.79
2016,5,23,7,15,407.0,133.5,1.1,13.5,325.0,90.03,74.26
2016,5,23,7,30,663.0,109.0,1.1,14.0,432.0,82.5,56.24
2016,5,23,7,45,696.0,111.5,1.1,14.5,482.0,130.78,77.19
2016,5,23,8,0,729.0,114.0,1.1,15.0,532.0,183.05,113.44
2016,5,23,8,15,748.5,117.5,1.1,15.0,578.5,242.43,162.2
2016,5,23,8,30,768.0,121.0,1.1,15.0,625.0,297.76,210.06
2016,5,23,8,45,787.0,122.0,1.1,15.5,669.0,352.63,257.52
2016,5,23,9,0,806.0,123.0,1.1,16.0,713.0,408.86,305.16
2016,5,23,9,15,646.0,207.0,1.1,16.0,696.0,451.34,342.7
2016,5,23,9,30,486.0,291.0,1.1,16.0,679.0,479.56,366.37
2016,5,23,9,45,399.5,342.0,1.1,16.0,669.5,504.09,385.38
2016,5,23,10,0,313.0,393.0,1.1,16.0,660.0,521.48,397.82
2016,5,23,10,15,594.5,258.5,1.1,16.0,785.5,612.95,468.49
2016,5,23,10,30,876.0,124.0,1.1,16.0,911.0,722.07,550.23
2016,5,23,10,45,879.5,125.5,1.1,16.5,930.5,765.54,578.69
2016,5,23,11,0,883.0,127.0,1.1,17.0,950.0,806.82,604.61
2016,5,23,11,15,886.0,127.5,1.05,17.0,962.0,844.47,628.2
2016,5,23,11,30,889.0,128.0,1.0,17.0,974.0,879.57,649.82
2016,5,23,11,45,891.0,127.5,1.0,17.0,979.0,910.21,669.15
2016,5,23,12,0,893.0,127.0,1.0,17.0,984.0,937.96,686.59
2016,5,23,12,15,892.5,127.0,1.0,17.0,982.0,960.83,700.89
2016,5,23,12,30,892.0,127.0,1.0,17.0,980.0,980.46,713.21
2016,5,23,12,45,667.5,258.0,1.0,17.0,892.5,926.16,677.91
2016,5,23,13,0,443.0,389.0,1.0,17.0,805.0,844.28,618.8
2016,5,23,13,15,632.5,275.5,1.0,17.0,857.5,930.84,682.78
2016,5,23,13,30,822.0,162.0,1.0,17.0,910.0,1003.98,730.25
2016,5,23,13,45,823.5,155.5,1.05,17.0,887.5,1001.69,729.43
2016,5,23,14,0,825.0,149.0,1.1,17.0,865.0,995.75,727.49
2016,5,23,14,15,816.5,147.0,1.1,17.0,834.5,981.13,719.2
2016,5,23,14,30,808.0,145.0,1.1,17.0,804.0,963.2,708.98
2016,5,23,14,45,803.0,139.0,1.15,17.0,768.5,941.16,697.03
2016,5,23,15,0,798.0,133.0,1.2,17.0,733.0,915.92,682.95
2016,5,23,15,15,784.0,130.0,1.2,17.0,691.5,882.65,662.67
2016,5,23,15,30,770.0,127.0,1.2,17.0,650.0,846.97,640.7
2016,5,23,15,45,758.0,120.5,1.25,17.0,605.5,807.0,616.22
2016,5,23,16,0,746.0,114.0,1.3,17.0,561.0,764.96,589.89
2016,5,23,16,15,723.0,109.5,1.3,16.5,512.5,718.07,560.11
2016,5,23,16,30,700.0,105.0,1.3,16.0,464.0,666.97,526.61
2016,5,23,16,45,676.0,98.0,1.3,16.0,414.5,611.88,487.56
2016,5,23,17,0,652.0,91.0,1.3,16.0,365.0,556.89,446.94
2016,5,23,17,15,611.0,85.0,1.3,15.5,314.5,492.99,398.72
2016,5,23,17,30,570.0,79.0,1.3,15.0,264.0,431.48,350.52
2016,5,23,17,45,518.0,70.0,1.3,15.0,216.0,363.79,294.94
2016,5,23,18,0,466.0,61.0,1.3,15.0,168.0,300.55,241.1
2016,5,23,18,15,383.0,51.0,1.25,14.5,124.0,228.6,179.4
2016,5,23,18,30,300.0,41.0,1.2,14.0,80.0,163.48,122.5
2016,5,23,18,45,183.5,27.0,1.2,13.5,47.5,96.57,60.41
2016,5,23,19,0,67.0,13.0,1.2,13.0,15.0,27.23,0.0
2016,5,23,19,15,33.5,6.5,1.2,12.5,7.5,5.91,0.0
2016,5,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,17.5,1.05,11.5,29.5,13.72,0.0
2016,5,24,5,30,236.0,35.0,1.1,12.0,59.0,27.25,17.4
2016,5,24,5,45,333.5,46.0,1.15,12.5,101.5,36.56,26.62
2016,5,24,6,0,431.0,57.0,1.2,13.0,144.0,44.27,33.91
2016,5,24,6,15,495.0,65.5,1.2,13.0,192.0,49.42,38.78
2016,5,24,6,30,559.0,74.0,1.2,13.0,240.0,54.37,43.3
2016,5,24,6,45,604.0,80.0,1.2,13.5,291.0,57.03,45.55
2016,5,24,7,0,649.0,86.0,1.2,14.0,342.0,59.58,47.6
2016,5,24,7,15,682.0,91.0,1.2,14.0,393.5,61.18,48.86
2016,5,24,7,30,715.0,96.0,1.2,14.0,445.0,74.62,48.97
2016,5,24,7,45,739.5,100.0,1.2,14.5,494.5,132.15,76.69
2016,5,24,8,0,764.0,104.0,1.2,15.0,544.0,186.2,114.5
2016,5,24,8,15,783.0,107.5,1.15,15.0,591.5,241.49,160.1
2016,5,24,8,30,802.0,111.0,1.1,15.0,639.0,298.64,209.64
2016,5,24,8,45,447.0,223.0,1.1,15.5,520.5,316.44,237.29
2016,5,24,9,0,92.0,335.0,1.1,16.0,402.0,309.15,239.23
2016,5,24,9,15,217.5,343.0,1.1,16.0,513.5,376.12,289.49
2016,5,24,9,30,343.0,351.0,1.1,16.0,625.0,457.84,350.65
2016,5,24,9,45,380.0,350.0,1.1,16.5,665.5,501.33,382.64
2016,5,24,10,0,417.0,349.0,1.1,17.0,706.0,546.56,415.65
2016,5,24,10,15,648.5,240.0,1.1,17.0,814.0,631.93,480.53
2016,5,24,10,30,880.0,131.0,1.1,17.0,922.0,730.14,553.31
2016,5,24,10,45,450.0,230.5,1.1,17.0,636.0,545.43,417.77
2016,5,24,11,0,20.0,330.0,1.1,17.0,350.0,308.65,235.8
2016,5,24,11,15,458.0,231.5,1.1,17.0,668.5,597.79,460.38
2016,5,24,11,30,896.0,133.0,1.1,17.0,987.0,889.22,661.02
2016,5,24,11,45,511.5,308.0,1.15,17.5,796.5,755.17,562.48
2016,5,24,12,0,127.0,483.0,1.2,18.0,606.0,573.95,427.67
2016,5,24,12,15,513.5,307.0,1.2,18.0,799.5,793.36,592.0
2016,5,24,12,30,900.0,131.0,1.2,18.0,993.0,991.09,723.24
2016,5,24,12,45,902.5,127.5,1.2,18.0,984.0,1007.14,730.93
2016,5,24,13,0,905.0,124.0,1.2,18.0,975.0,1019.66,738.99
2016,5,24,13,15,901.5,123.0,1.2,18.0,957.0,1025.08,742.72
2016,5,24,13,30,898.0,122.0,1.2,18.0,939.0,1026.82,744.35
2016,5,24,13,45,894.0,119.5,1.25,18.0,915.0,1022.84,743.47
2016,5,24,14,0,890.0,117.0,1.3,18.0,891.0,1015.16,740.41
2016,5,24,14,15,882.5,115.5,1.3,18.0,859.5,1001.45,732.76
2016,5,24,14,30,875.0,114.0,1.3,18.0,828.0,984.29,723.05
2016,5,24,14,45,867.5,110.5,1.3,18.0,791.5,961.64,709.88
2016,5,24,15,0,860.0,107.0,1.3,18.0,755.0,935.76,694.67
2016,5,24,15,15,847.0,104.5,1.3,17.5,712.5,902.87,676.07
2016,5,24,15,30,834.0,102.0,1.3,17.0,670.0,875.56,661.08
2016,5,24,15,45,820.0,98.0,1.35,17.0,624.5,834.72,636.09
2016,5,24,16,0,806.0,94.0,1.4,17.0,579.0,791.79,609.35
2016,5,24,16,15,784.5,91.0,1.4,16.5,529.5,742.26,577.97
2016,5,24,16,30,763.0,88.0,1.4,16.0,480.0,691.74,545.17
2016,5,24,16,45,520.5,124.0,1.4,16.0,379.0,530.44,425.09
2016,5,24,17,0,278.0,160.0,1.4,16.0,278.0,367.04,297.32
2016,5,24,17,15,261.0,141.0,1.4,15.5,240.0,322.8,263.68
2016,5,24,17,30,244.0,122.0,1.4,15.0,202.0,279.53,229.0
2016,5,24,17,45,385.5,88.5,1.45,15.0,189.0,312.0,254.63
2016,5,24,18,0,527.0,55.0,1.5,15.0,176.0,322.03,258.81
2016,5,24,18,15,444.5,46.5,1.45,14.5,131.0,248.71,195.25
2016,5,24,18,30,362.0,38.0,1.4,14.0,86.0,184.11,138.19
2016,5,24,18,45,233.5,26.0,1.4,13.5,52.0,112.01,71.59
2016,5,24,19,0,105.0,14.0,1.4,13.0,18.0,36.94,0.0
2016,5,24,19,15,52.5,7.0,1.35,12.5,9.0,15.57,0.0
2016,5,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.0,1.0,11.0,10.0,8.79,0.0
2016,5,25,5,30,0.0,20.0,1.0,11.0,20.0,17.6,9.36
2016,5,25,5,45,0.0,34.5,1.05,11.5,34.5,30.43,21.36
2016,5,25,6,0,0.0,49.0,1.1,12.0,49.0,42.94,32.89
2016,5,25,6,15,0.0,65.5,1.1,12.5,65.5,56.77,45.44
2016,5,25,6,30,0.0,82.0,1.1,13.0,82.0,70.47,57.64
2016,5,25,6,45,0.0,99.0,1.1,13.5,99.0,84.43,69.81
2016,5,25,7,0,0.0,116.0,1.1,14.0,116.0,98.28,81.63
2016,5,25,7,15,8.5,144.5,1.1,14.0,148.5,120.41,100.6
2016,5,25,7,30,17.0,173.0,1.1,14.0,181.0,142.75,113.93
2016,5,25,7,45,22.5,195.0,1.1,14.5,207.5,162.96,129.07
2016,5,25,8,0,28.0,217.0,1.1,15.0,234.0,176.52,138.87
2016,5,25,8,15,24.5,228.5,1.1,15.5,244.0,196.36,154.24
2016,5,25,8,30,21.0,240.0,1.1,16.0,254.0,208.09,163.01
2016,5,25,8,45,60.5,288.5,1.1,16.5,332.5,254.87,198.04
2016,5,25,9,0,100.0,337.0,1.1,17.0,411.0,313.59,241.93
2016,5,25,9,15,148.0,359.5,1.1,17.0,475.0,357.73,274.9
2016,5,25,9,30,196.0,382.0,1.1,17.0,539.0,412.36,315.76
2016,5,25,9,45,268.0,383.5,1.15,17.5,607.5,466.21,355.52
2016,5,25,10,0,340.0,385.0,1.2,18.0,676.0,530.41,402.41
2016,5,25,10,15,622.5,247.5,1.2,18.0,800.5,620.81,471.54
2016,5,25,10,30,905.0,110.0,1.2,18.0,925.0,729.04,552.26
2016,5,25,10,45,909.5,111.0,1.3,18.5,945.0,773.87,582.21
2016,5,25,11,0,914.0,112.0,1.4,19.0,965.0,816.5,610.1
2016,5,25,11,15,916.5,112.5,1.4,19.0,977.5,854.69,634.79
2016,5,25,11,30,919.0,113.0,1.4,19.0,990.0,890.2,657.54
2016,5,25,11,45,921.0,112.5,1.45,19.0,995.5,921.54,678.14
2016,5,25,12,0,923.0,112.0,1.5,19.0,1001.0,949.88,696.81
2016,5,25,12,15,922.5,112.0,1.5,19.0,998.0,973.25,711.59
2016,5,25,12,30,922.0,112.0,1.5,19.0,995.0,993.27,724.28
2016,5,25,12,45,913.5,116.0,1.5,19.0,983.0,1005.97,732.4
2016,5,25,13,0,905.0,120.0,1.5,19.0,971.0,1015.02,738.37
2016,5,25,13,15,901.0,119.0,1.55,19.0,953.5,1019.91,742.64
2016,5,25,13,30,897.0,118.0,1.6,19.0,936.0,1021.11,744.72
2016,5,25,13,45,894.0,115.5,1.65,19.0,912.0,1018.09,744.27
2016,5,25,14,0,891.0,113.0,1.7,19.0,888.0,1011.38,741.59
2016,5,25,14,15,883.5,111.5,1.7,19.0,857.0,997.65,733.8
2016,5,25,14,30,876.0,110.0,1.7,19.0,826.0,980.46,723.93
2016,5,25,14,45,868.0,107.0,1.75,19.0,789.5,957.85,711.26
2016,5,25,15,0,860.0,104.0,1.8,19.0,753.0,932.04,696.46
2016,5,25,15,15,847.5,102.0,1.8,18.5,711.0,900.18,678.24
2016,5,25,15,30,835.0,100.0,1.8,18.0,669.0,865.73,658.1
2016,5,25,15,45,819.5,96.5,1.8,18.0,623.5,832.25,637.17
2016,5,25,16,0,804.0,93.0,1.8,18.0,578.0,788.73,609.01
2016,5,25,16,15,783.0,90.0,1.8,17.5,529.0,739.73,577.68
2016,5,25,16,30,762.0,87.0,1.8,17.0,480.0,689.72,544.92
2016,5,25,16,45,735.0,83.0,1.85,16.5,429.5,633.59,507.07
2016,5,25,17,0,708.0,79.0,1.9,16.0,379.0,577.6,466.57
2016,5,25,17,15,670.0,74.0,1.9,15.5,328.0,516.44,419.95
2016,5,25,17,30,632.0,69.0,1.9,15.0,277.0,455.14,371.46
2016,5,25,17,45,574.5,63.0,1.9,14.5,227.0,385.04,314.01
2016,5,25,18,0,517.0,57.0,1.9,14.0,177.0,319.81,258.44
2016,5,25,18,15,434.5,48.5,1.8,13.5,132.5,246.99,195.21
2016,5,25,18,30,352.0,40.0,1.7,13.0,88.0,182.83,138.26
2016,5,25,18,45,218.0,28.0,1.65,13.0,53.5,107.68,70.01
2016,5,25,19,0,84.0,16.0,1.6,13.0,19.0,42.38,0.0
2016,5,25,19,15,42.0,8.0,1.6,12.5,9.5,14.66,0.0
2016,5,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,94.5,19.5,1.1,12.0,29.5,15.26,0.57
2016,5,26,5,30,189.0,39.0,1.1,12.0,59.0,30.27,20.08
2016,5,26,5,45,280.5,52.5,1.1,12.0,100.5,40.18,29.91
2016,5,26,6,0,372.0,66.0,1.1,12.0,142.0,49.79,38.99
2016,5,26,6,15,190.5,85.0,1.05,12.0,124.5,64.91,52.8
2016,5,26,6,30,9.0,104.0,1.0,12.0,107.0,86.76,72.34
2016,5,26,6,45,15.5,123.5,1.0,12.5,129.5,102.37,85.88
2016,5,26,7,0,22.0,143.0,1.0,13.0,152.0,117.87,99.03
2016,5,26,7,15,23.0,161.5,1.0,13.5,172.0,132.51,111.18
2016,5,26,7,30,24.0,180.0,1.0,14.0,192.0,147.82,117.92
2016,5,26,7,45,47.5,212.0,1.0,14.5,238.5,168.62,132.61
2016,5,26,8,0,71.0,244.0,1.0,15.0,285.0,200.69,156.24
2016,5,26,8,15,50.0,248.5,0.95,15.5,279.0,208.52,162.59
2016,5,26,8,30,29.0,253.0,0.9,16.0,273.0,213.17,166.45
2016,5,26,8,45,28.5,267.5,0.9,16.5,288.0,228.95,178.29
2016,5,26,9,0,28.0,282.0,0.9,17.0,303.0,244.76,189.95
2016,5,26,9,15,39.5,314.0,0.9,17.5,345.5,279.47,215.83
2016,5,26,9,30,51.0,346.0,0.9,18.0,388.0,316.07,242.72
2016,5,26,9,45,82.0,379.5,0.9,18.5,449.0,366.38,279.52
2016,5,26,10,0,113.0,413.0,0.9,19.0,510.0,418.83,317.25
2016,5,26,10,15,79.0,401.5,0.9,19.0,470.5,398.94,301.95
2016,5,26,10,30,45.0,390.0,0.9,19.0,431.0,373.2,282.59
2016,5,26,10,45,56.5,413.0,0.95,19.5,465.5,407.2,307.25
2016,5,26,11,0,68.0,436.0,1.0,20.0,500.0,442.59,332.21
2016,5,26,11,15,234.0,423.5,1.0,20.0,647.0,581.47,434.23
2016,5,26,11,30,400.0,411.0,1.0,20.0,794.0,725.45,534.86
2016,5,26,11,45,418.0,396.0,1.05,20.5,798.0,751.61,550.97
2016,5,26,12,0,436.0,381.0,1.1,21.0,802.0,772.72,565.06
2016,5,26,12,15,424.5,395.0,1.1,21.0,803.5,791.79,577.11
2016,5,26,12,30,413.0,409.0,1.1,21.0,805.0,808.68,587.71
2016,5,26,12,45,643.5,275.5,1.15,21.5,885.0,917.45,664.78
2016,5,26,13,0,874.0,142.0,1.2,22.0,965.0,1005.15,719.95
2016,5,26,13,15,870.5,141.0,1.2,22.0,948.0,1010.63,722.65
2016,5,26,13,30,867.0,140.0,1.2,22.0,931.0,1012.54,724.36
2016,5,26,13,45,864.0,137.0,1.25,22.0,907.5,1009.39,723.96
2016,5,26,14,0,861.0,134.0,1.3,22.0,884.0,1002.64,721.46
2016,5,26,14,15,853.5,132.0,1.3,21.5,853.5,988.92,715.24
2016,5,26,14,30,846.0,130.0,1.3,21.0,823.0,971.84,707.0
2016,5,26,14,45,836.5,127.5,1.35,21.0,786.5,959.22,701.15
2016,5,26,15,0,827.0,125.0,1.4,21.0,750.0,933.04,686.47
2016,5,26,15,15,813.5,122.5,1.4,20.5,708.5,900.27,668.08
2016,5,26,15,30,800.0,120.0,1.4,20.0,667.0,864.98,647.84
2016,5,26,15,45,782.5,116.5,1.45,20.0,621.5,822.84,622.1
2016,5,26,16,0,765.0,113.0,1.5,20.0,576.0,778.91,594.7
2016,5,26,16,15,742.0,109.0,1.5,19.5,527.0,731.91,565.2
2016,5,26,16,30,719.0,105.0,1.5,19.0,478.0,680.8,532.08
2016,5,26,16,45,689.5,100.0,1.55,18.5,427.0,623.49,493.09
2016,5,26,17,0,660.0,95.0,1.6,18.0,376.0,566.67,452.44
2016,5,26,17,15,619.0,89.0,1.6,17.5,325.0,502.47,404.22
2016,5,26,17,30,578.0,83.0,1.6,17.0,274.0,440.59,355.98
2016,5,26,17,45,519.0,75.5,1.6,16.5,224.5,370.52,299.37
2016,5,26,18,0,460.0,68.0,1.6,16.0,175.0,305.46,244.82
2016,5,26,18,15,376.0,57.0,1.55,15.0,130.5,229.68,180.67
2016,5,26,18,30,292.0,46.0,1.5,14.0,86.0,166.71,125.97
2016,5,26,18,45,173.0,31.0,1.5,13.5,52.0,98.43,64.91
2016,5,26,19,0,54.0,16.0,1.5,13.0,18.0,32.26,0.0
2016,5,26,19,15,27.0,8.0,1.45,12.5,9.0,12.04,0.0
2016,5,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,15,99.5,20.0,0.8,11.5,30.5,15.66,1.38
2016,5,27,5,30,199.0,40.0,0.8,12.0,61.0,31.06,20.83
2016,5,27,5,45,297.5,52.5,0.85,12.5,103.5,40.2,29.89
2016,5,27,6,0,396.0,65.0,0.9,13.0,146.0,49.1,38.23
2016,5,27,6,15,198.0,70.5,0.85,13.5,111.0,54.76,43.48
2016,5,27,6,30,0.0,76.0,0.8,14.0,76.0,65.89,53.36
2016,5,27,6,45,0.0,92.0,0.8,14.5,92.0,79.16,64.89
2016,5,27,7,0,0.0,108.0,0.8,15.0,108.0,92.32,76.08
2016,5,27,7,15,0.0,127.5,0.75,15.5,127.5,107.98,89.22
2016,5,27,7,30,0.0,147.0,0.7,16.0,147.0,123.7,97.59
2016,5,27,7,45,3.5,164.5,0.65,16.5,166.5,139.0,109.27
2016,5,27,8,0,7.0,182.0,0.6,17.0,186.0,154.87,121.17
2016,5,27,8,15,33.0,231.5,0.55,17.5,253.0,193.15,149.68
2016,5,27,8,30,59.0,281.0,0.5,18.0,320.0,241.02,185.21
2016,5,27,8,45,116.0,313.0,0.5,19.0,396.5,284.9,216.26
2016,5,27,9,0,173.0,345.0,0.5,20.0,473.0,342.02,257.28
2016,5,27,9,15,514.5,235.0,0.45,20.5,642.0,414.92,308.32
2016,5,27,9,30,856.0,125.0,0.4,21.0,811.0,530.61,391.66
2016,5,27,9,45,869.5,124.0,0.4,22.0,845.5,584.09,429.66
2016,5,27,10,0,883.0,123.0,0.4,23.0,880.0,637.09,466.4
2016,5,27,10,15,889.5,124.0,0.4,23.5,906.5,686.5,500.16
2016,5,27,10,30,896.0,125.0,0.4,24.0,933.0,734.3,531.75
2016,5,27,10,45,902.5,124.5,0.45,24.5,953.5,779.02,560.71
2016,5,27,11,0,909.0,124.0,0.5,25.0,974.0,821.7,586.67
2016,5,27,11,15,911.0,124.5,0.55,25.0,986.5,859.38,610.39
2016,5,27,11,30,913.0,125.0,0.6,25.0,999.0,894.37,632.39
2016,5,27,11,45,915.0,125.0,0.65,25.5,1004.0,926.11,651.07
2016,5,27,12,0,917.0,125.0,0.7,26.0,1009.0,954.91,667.89
2016,5,27,12,15,916.0,125.0,0.75,26.0,1006.0,977.86,682.48
2016,5,27,12,30,915.0,125.0,0.8,26.0,1003.0,997.48,695.19
2016,5,27,12,45,911.5,125.5,0.9,26.0,992.0,1011.73,705.81
2016,5,27,13,0,908.0,126.0,1.0,26.0,981.0,1022.4,714.4
2016,5,27,13,15,903.5,125.0,1.05,26.0,963.0,1026.97,718.47
2016,5,27,13,30,899.0,124.0,1.1,26.0,945.0,1027.84,720.47
2016,5,27,13,45,891.0,124.0,1.15,26.0,919.5,1022.55,718.88
2016,5,27,14,0,883.0,124.0,1.2,26.0,894.0,1013.67,715.24
2016,5,27,14,15,875.0,122.5,1.2,25.5,862.5,999.74,709.11
2016,5,27,14,30,867.0,121.0,1.2,25.0,831.0,982.38,700.95
2016,5,27,14,45,855.0,119.5,1.25,25.0,793.5,957.91,687.84
2016,5,27,15,0,843.0,118.0,1.3,25.0,756.0,930.46,672.81
2016,5,27,15,15,829.5,115.5,1.3,24.5,714.0,906.76,660.67
2016,5,27,15,30,816.0,113.0,1.3,24.0,672.0,871.1,640.57
2016,5,27,15,45,799.0,109.5,1.35,23.5,626.0,828.98,616.62
2016,5,27,16,0,782.0,106.0,1.4,23.0,580.0,785.01,590.89
2016,5,27,16,15,759.5,102.0,1.35,22.5,530.5,734.54,559.02
2016,5,27,16,30,737.0,98.0,1.3,22.0,481.0,683.2,525.91
2016,5,27,16,45,708.5,93.5,1.3,22.0,430.5,629.32,489.21
2016,5,27,17,0,680.0,89.0,1.3,22.0,380.0,573.03,448.64
2016,5,27,17,15,640.5,83.0,1.25,21.0,329.0,508.92,402.16
2016,5,27,17,30,601.0,77.0,1.2,20.0,278.0,447.01,355.41
2016,5,27,17,45,547.0,70.0,1.15,19.5,228.5,379.07,301.38
2016,5,27,18,0,493.0,63.0,1.1,19.0,179.0,315.62,248.96
2016,5,27,18,15,412.0,53.0,1.0,18.0,134.0,242.95,188.19
2016,5,27,18,30,331.0,43.0,0.9,17.0,89.0,178.81,133.22
2016,5,27,18,45,214.0,29.5,0.85,16.0,54.5,108.24,71.19
2016,5,27,19,0,97.0,16.0,0.8,15.0,20.0,45.79,0.0
2016,5,27,19,15,48.5,8.0,0.75,14.5,10.0,15.85,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,5,15,105.5,19.5,0.5,12.5,31.0,15.26,1.7
2016,5,28,5,30,211.0,39.0,0.4,13.0,62.0,30.28,20.16
2016,5,28,5,45,308.0,51.0,0.35,14.0,104.0,39.06,28.76
2016,5,28,6,0,405.0,63.0,0.3,15.0,146.0,47.61,36.66
2016,5,28,6,15,469.0,71.5,0.25,15.5,194.0,54.16,42.62
2016,5,28,6,30,533.0,80.0,0.2,16.0,242.0,58.9,46.78
2016,5,28,6,45,584.0,86.0,0.2,17.0,293.0,61.37,48.7
2016,5,28,7,0,635.0,92.0,0.2,18.0,344.0,63.76,50.45
2016,5,28,7,15,668.0,97.0,0.2,18.5,395.5,65.16,51.38
2016,5,28,7,30,701.0,102.0,0.2,19.0,447.0,78.28,51.05
2016,5,28,7,45,727.5,106.0,0.25,20.0,497.0,129.07,72.7
2016,5,28,8,0,754.0,110.0,0.3,21.0,547.0,188.81,113.6
2016,5,28,8,15,773.5,113.5,0.3,21.5,594.0,243.4,156.53
2016,5,28,8,30,793.0,117.0,0.3,22.0,641.0,299.92,203.11
2016,5,28,8,45,807.5,119.5,0.35,23.0,684.5,355.7,249.09
2016,5,28,9,0,822.0,122.0,0.4,24.0,728.0,412.31,294.63
2016,5,28,9,15,833.5,124.5,0.45,24.5,766.5,468.19,338.79
2016,5,28,9,30,845.0,127.0,0.5,25.0,805.0,526.26,382.92
2016,5,28,9,45,852.5,129.5,0.55,25.5,837.5,578.68,421.68
2016,5,28,10,0,860.0,132.0,0.6,26.0,870.0,630.11,458.49
2016,5,28,10,15,866.5,133.5,0.65,26.0,896.5,678.87,493.32
2016,5,28,10,30,873.0,135.0,0.7,26.0,923.0,726.09,526.29
2016,5,28,10,45,875.5,137.5,0.8,26.5,942.5,769.47,555.59
2016,5,28,11,0,878.0,140.0,0.9,27.0,962.0,810.63,581.49
2016,5,28,11,15,881.0,140.5,0.95,27.0,974.5,848.11,605.29
2016,5,28,11,30,884.0,141.0,1.0,27.0,987.0,883.08,627.43
2016,5,28,11,45,883.0,143.0,1.05,27.0,991.0,913.23,646.51
2016,5,28,12,0,882.0,145.0,1.1,27.0,995.0,940.45,663.8
2016,5,28,12,15,881.0,144.5,1.1,27.0,992.5,962.39,677.04
2016,5,28,12,30,880.0,144.0,1.1,27.0,990.0,981.14,688.41
2016,5,28,12,45,874.0,146.0,1.15,27.0,978.5,994.08,697.19
2016,5,28,13,0,868.0,148.0,1.2,27.0,967.0,1003.55,704.03
2016,5,28,13,15,863.5,147.0,1.2,26.5,949.5,1008.14,708.56
2016,5,28,13,30,859.0,146.0,1.2,26.0,932.0,1009.18,711.1
2016,5,28,13,45,850.5,146.0,1.3,26.0,906.5,1003.68,710.1
2016,5,28,14,0,842.0,146.0,1.4,26.0,881.0,1006.41,714.32
2016,5,28,14,15,833.5,144.0,1.4,25.5,850.0,991.85,707.55
2016,5,28,14,30,825.0,142.0,1.4,25.0,819.0,973.93,698.93
2016,5,28,14,45,812.5,140.0,1.4,25.0,782.0,948.97,684.53
2016,5,28,15,0,800.0,138.0,1.4,25.0,745.0,921.09,668.31
2016,5,28,15,15,786.0,135.0,1.35,24.5,703.5,888.05,649.29
2016,5,28,15,30,772.0,132.0,1.3,24.0,662.0,852.57,628.55
2016,5,28,15,45,754.0,128.0,1.3,24.0,616.5,810.37,602.54
2016,5,28,16,0,736.0,124.0,1.3,24.0,571.0,770.65,577.92
2016,5,28,16,15,712.5,119.5,1.25,23.5,522.0,720.43,546.2
2016,5,28,16,30,689.0,115.0,1.2,23.0,473.0,669.55,513.42
2016,5,28,16,45,660.0,108.5,1.2,22.5,423.0,612.17,474.4
2016,5,28,17,0,631.0,102.0,1.2,22.0,373.0,555.31,434.42
2016,5,28,17,15,589.0,95.5,1.1,21.0,322.5,491.27,387.65
2016,5,28,17,30,547.0,89.0,1.0,20.0,272.0,429.69,341.0
2016,5,28,17,45,492.5,79.5,0.95,19.5,223.5,361.35,286.95
2016,5,28,18,0,438.0,70.0,0.9,19.0,175.0,297.66,234.71
2016,5,28,18,15,357.5,59.0,0.8,18.0,131.0,224.62,174.08
2016,5,28,18,30,277.0,48.0,0.7,17.0,87.0,163.84,122.34
2016,5,28,18,45,173.0,32.5,0.65,16.0,53.5,100.07,66.66
2016,5,28,19,0,69.0,17.0,0.6,15.0,20.0,37.16,0.0
2016,5,28,19,15,34.5,8.5,0.55,14.5,10.0,13.85,0.0
2016,5,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,116.0,19.0,0.65,11.5,31.5,14.86,1.97
2016,5,29,5,30,232.0,38.0,0.6,12.0,63.0,29.52,19.63
2016,5,29,5,45,328.0,49.5,0.55,13.0,105.5,37.95,27.9
2016,5,29,6,0,424.0,61.0,0.5,14.0,148.0,47.47,36.68
2016,5,29,6,15,212.0,49.5,0.45,14.5,93.0,36.01,26.66
2016,5,29,6,30,0.0,38.0,0.4,15.0,38.0,33.49,24.42
2016,5,29,6,45,0.0,46.0,0.4,15.5,46.0,40.58,30.65
2016,5,29,7,0,0.0,54.0,0.4,16.0,54.0,47.68,36.77
2016,5,29,7,15,0.0,64.5,0.4,16.5,64.5,57.01,44.73
2016,5,29,7,30,0.0,75.0,0.4,17.0,75.0,66.36,50.13
2016,5,29,7,45,0.0,94.5,0.45,17.5,94.5,83.39,63.86
2016,5,29,8,0,0.0,114.0,0.5,18.0,114.0,99.86,76.89
2016,5,29,8,15,0.0,123.0,0.55,18.5,123.0,107.71,82.79
2016,5,29,8,30,0.0,132.0,0.6,19.0,132.0,115.6,88.7
2016,5,29,8,45,2.0,156.0,0.65,19.5,157.5,136.75,105.04
2016,5,29,9,0,4.0,180.0,0.7,20.0,183.0,158.26,121.42
2016,5,29,9,15,17.5,248.5,0.7,20.5,263.0,222.11,170.09
2016,5,29,9,30,31.0,317.0,0.7,21.0,343.0,283.01,215.12
2016,5,29,9,45,32.0,332.0,0.75,21.5,359.5,300.53,227.29
2016,5,29,10,0,33.0,347.0,0.8,22.0,376.0,318.31,239.81
2016,5,29,10,15,41.0,372.0,0.85,22.0,409.0,349.27,262.44
2016,5,29,10,30,49.0,397.0,0.9,22.0,442.0,381.46,285.72
2016,5,29,10,45,50.5,408.0,0.95,22.5,455.0,397.92,296.85
2016,5,29,11,0,52.0,419.0,1.0,23.0,468.0,414.56,308.16
2016,5,29,11,15,72.5,443.5,1.0,23.0,512.5,458.94,339.9
2016,5,29,11,30,93.0,468.0,1.0,23.0,557.0,505.2,372.37
2016,5,29,11,45,110.5,476.5,1.05,23.0,583.0,535.61,393.87
2016,5,29,12,0,128.0,485.0,1.1,23.0,609.0,574.92,421.45
2016,5,29,12,15,309.0,441.5,1.1,23.0,739.5,719.08,523.81
2016,5,29,12,30,490.0,398.0,1.1,23.0,870.0,869.8,625.1
2016,5,29,12,45,461.0,396.0,1.15,23.0,836.0,853.81,613.53
2016,5,29,13,0,432.0,394.0,1.2,23.0,802.0,834.66,601.88
2016,5,29,13,15,446.5,373.0,1.2,23.0,788.0,837.26,604.95
2016,5,29,13,30,461.0,352.0,1.2,23.0,774.0,837.27,606.17
2016,5,29,13,45,508.0,332.5,1.2,23.0,786.5,868.37,628.19
2016,5,29,14,0,555.0,313.0,1.2,23.0,799.0,896.52,647.88
2016,5,29,14,15,698.0,225.0,1.2,23.0,813.5,949.94,686.09
2016,5,29,14,30,841.0,137.0,1.2,23.0,828.0,983.63,707.77
2016,5,29,14,45,830.0,135.0,1.2,23.0,791.5,959.9,693.53
2016,5,29,15,0,819.0,133.0,1.2,23.0,755.0,933.16,678.11
2016,5,29,15,15,805.5,130.0,1.15,22.5,713.5,900.19,659.14
2016,5,29,15,30,792.0,127.0,1.1,22.0,672.0,864.72,638.42
2016,5,29,15,45,775.0,123.5,1.1,22.0,626.5,823.4,613.14
2016,5,29,16,0,758.0,120.0,1.1,22.0,581.0,780.26,586.33
2016,5,29,16,15,735.0,115.5,1.1,21.5,532.0,733.54,557.69
2016,5,29,16,30,712.0,111.0,1.1,21.0,483.0,682.23,525.17
2016,5,29,16,45,684.0,105.5,1.1,21.0,432.5,625.82,486.19
2016,5,29,17,0,656.0,100.0,1.1,21.0,382.0,569.75,445.98
2016,5,29,17,15,615.0,93.5,1.05,20.0,331.0,505.22,399.27
2016,5,29,17,30,574.0,87.0,1.0,19.0,280.0,443.01,352.44
2016,5,29,17,45,520.0,78.5,0.95,18.5,231.0,374.65,298.29
2016,5,29,18,0,466.0,70.0,0.9,18.0,182.0,310.8,245.78
2016,5,29,18,15,383.5,59.0,0.85,17.0,136.5,235.26,183.07
2016,5,29,18,30,301.0,48.0,0.8,16.0,91.0,172.25,129.32
2016,5,29,18,45,189.5,33.0,0.75,15.5,56.5,105.42,71.02
2016,5,29,19,0,78.0,18.0,0.7,15.0,22.0,40.63,0.0
2016,5,29,19,15,39.0,9.0,0.7,14.5,11.0,15.13,0.0
2016,5,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,5,15,129.0,19.0,0.65,11.5,33.0,14.87,2.34
2016,5,30,5,30,258.0,38.0,0.6,12.0,66.0,29.56,19.71
2016,5,30,5,45,357.0,48.0,0.6,12.5,109.5,38.09,28.1
2016,5,30,6,0,456.0,58.0,0.6,13.0,153.0,44.9,34.55
2016,5,30,6,15,228.0,68.0,0.55,13.5,115.5,49.48,38.81
2016,5,30,6,30,0.0,78.0,0.5,14.0,78.0,67.49,54.79
2016,5,30,6,45,0.0,94.5,0.5,15.0,94.5,81.13,66.45
2016,5,30,7,0,0.0,111.0,0.5,16.0,111.0,94.64,77.73
2016,5,30,7,15,0.5,131.5,0.5,16.5,132.0,111.01,91.37
2016,5,30,7,30,1.0,152.0,0.5,17.0,153.0,127.44,100.12
2016,5,30,7,45,11.0,181.0,0.5,17.5,188.0,151.91,118.79
2016,5,30,8,0,21.0,210.0,0.5,18.0,223.0,177.93,138.21
2016,5,30,8,15,27.0,234.5,0.5,18.5,252.5,193.94,149.74
2016,5,30,8,30,33.0,259.0,0.5,19.0,282.0,218.37,167.88
2016,5,30,8,45,52.5,293.5,0.55,20.0,331.5,255.58,194.99
2016,5,30,9,0,72.0,328.0,0.6,21.0,381.0,295.74,223.96
2016,5,30,9,15,129.5,356.5,0.6,21.5,458.5,346.45,260.38
2016,5,30,9,30,187.0,385.0,0.6,22.0,536.0,408.99,305.08
2016,5,30,9,45,296.0,370.5,0.65,22.5,620.0,469.48,348.5
2016,5,30,10,0,405.0,356.0,0.7,23.0,704.0,542.14,400.24
2016,5,30,10,15,315.5,399.5,0.75,23.5,676.0,547.09,402.12
2016,5,30,10,30,226.0,443.0,0.8,24.0,648.0,542.65,397.4
2016,5,30,10,45,225.0,454.0,0.85,24.5,661.5,566.91,413.76
2016,5,30,11,0,224.0,465.0,0.9,25.0,675.0,590.68,429.28
2016,5,30,11,15,231.5,470.5,0.9,25.0,690.0,615.97,446.33
2016,5,30,11,30,239.0,476.0,0.9,25.0,705.0,641.11,463.12
2016,5,30,11,45,166.5,475.0,0.95,25.5,635.0,589.86,426.46
2016,5,30,12,0,94.0,474.0,1.0,26.0,565.0,525.34,380.81
2016,5,30,12,15,104.5,477.0,1.0,26.0,577.5,544.24,394.65
2016,5,30,12,30,115.0,480.0,1.0,26.0,590.0,573.83,414.91
2016,5,30,12,45,121.5,476.0,1.05,26.0,592.0,582.93,421.59
2016,5,30,13,0,128.0,472.0,1.1,26.0,594.0,591.35,428.05
2016,5,30,13,15,253.5,436.5,1.1,26.0,671.0,698.01,503.51
2016,5,30,13,30,379.0,401.0,1.1,26.0,748.0,791.94,567.81
2016,5,30,13,45,332.5,406.5,1.15,26.0,705.5,755.4,542.97
2016,5,30,14,0,286.0,412.0,1.2,26.0,663.0,717.46,518.3
2016,5,30,14,15,311.5,389.0,1.2,26.0,653.5,719.64,521.8
2016,5,30,14,30,337.0,366.0,1.2,26.0,644.0,719.5,523.43
2016,5,30,14,45,338.0,347.5,1.2,26.0,615.5,698.18,510.37
2016,5,30,15,0,339.0,329.0,1.2,26.0,587.0,675.11,496.27
2016,5,30,15,15,579.5,222.0,1.2,25.5,634.0,790.51,582.35
2016,5,30,15,30,820.0,115.0,1.2,25.0,681.0,876.16,641.25
2016,5,30,15,45,611.0,172.0,1.2,25.0,577.5,739.64,550.89
2016,5,30,16,0,402.0,229.0,1.2,25.0,474.0,601.16,453.45
2016,5,30,16,15,371.0,214.5,1.15,24.0,426.0,532.78,408.36
2016,5,30,16,30,340.0,200.0,1.1,23.0,378.0,479.86,372.13
2016,5,30,16,45,254.0,188.5,1.1,22.5,314.0,392.69,307.65
2016,5,30,17,0,168.0,177.0,1.1,22.0,250.0,301.02,237.88
2016,5,30,17,15,154.0,156.5,1.05,21.0,217.0,263.27,209.72
2016,5,30,17,30,140.0,136.0,1.0,20.0,184.0,226.47,181.14
2016,5,30,17,45,322.5,100.0,0.95,19.5,185.0,292.45,234.1
2016,5,30,18,0,505.0,64.0,0.9,19.0,186.0,322.81,254.74
2016,5,30,18,15,423.5,54.5,0.8,18.0,140.5,249.77,193.4
2016,5,30,18,30,342.0,45.0,0.7,17.0,95.0,185.19,138.36
2016,5,30,18,45,225.0,32.0,0.6,16.5,59.5,114.46,77.18
2016,5,30,19,0,108.0,19.0,0.5,16.0,24.0,52.78,0.0
2016,5,30,19,15,54.0,9.5,0.5,15.5,12.0,18.28,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,146.5,18.0,0.55,12.5,34.5,14.1,2.2
2016,5,31,5,30,293.0,36.0,0.5,13.0,69.0,29.19,19.34
2016,5,31,5,45,388.0,46.0,0.45,13.5,112.5,36.33,26.46
2016,5,31,6,0,483.0,56.0,0.4,14.0,156.0,43.23,32.95
2016,5,31,6,15,544.5,63.0,0.4,14.5,205.5,47.23,36.66
2016,5,31,6,30,606.0,70.0,0.4,15.0,255.0,51.11,40.09
2016,5,31,6,45,308.0,103.5,0.4,16.0,198.0,72.41,58.6
2016,5,31,7,0,10.0,137.0,0.4,17.0,141.0,113.72,93.84
2016,5,31,7,15,13.0,155.0,0.4,17.5,161.0,128.05,105.38
2016,5,31,7,30,16.0,173.0,0.4,18.0,181.0,142.86,111.83
2016,5,31,7,45,21.0,194.5,0.45,19.0,206.5,162.54,126.05
2016,5,31,8,0,26.0,216.0,0.5,20.0,232.0,183.06,140.88
2016,5,31,8,15,32.5,241.0,0.5,20.5,262.5,199.56,152.68
2016,5,31,8,30,39.0,266.0,0.5,21.0,293.0,224.9,171.34
2016,5,31,8,45,74.5,304.0,0.55,22.0,358.5,270.19,203.9
2016,5,31,9,0,110.0,342.0,0.6,23.0,424.0,320.36,239.73
2016,5,31,9,15,157.0,363.0,0.65,23.5,486.0,363.06,270.23
2016,5,31,9,30,204.0,384.0,0.7,24.0,548.0,416.32,308.31
2016,5,31,9,45,190.5,402.5,0.75,25.0,560.5,439.87,324.09
2016,5,31,10,0,177.0,421.0,0.8,26.0,573.0,462.01,338.59
2016,5,31,10,15,164.5,435.0,0.85,26.0,580.0,479.8,351.08
2016,5,31,10,30,152.0,449.0,0.9,26.0,587.0,496.28,362.48
2016,5,31,10,45,228.0,447.5,0.95,26.5,659.0,563.22,409.34
2016,5,31,11,0,304.0,446.0,1.0,27.0,731.0,637.69,459.97
2016,5,31,11,15,310.0,450.5,1.0,27.0,745.0,664.79,477.48
2016,5,31,11,30,316.0,455.0,1.0,27.0,759.0,691.41,494.96
2016,5,31,11,45,250.0,472.5,1.05,27.5,713.5,666.22,476.15
2016,5,31,12,0,184.0,490.0,1.1,28.0,668.0,629.52,450.02
2016,5,31,12,15,192.0,488.0,1.1,28.0,673.0,645.07,461.04
2016,5,31,12,30,200.0,486.0,1.1,28.0,678.0,659.9,471.1
2016,5,31,12,45,208.0,473.5,1.1,28.5,671.5,663.63,473.09
2016,5,31,13,0,216.0,461.0,1.1,29.0,665.0,666.15,474.45
2016,5,31,13,15,234.0,454.0,1.1,29.0,672.0,682.81,486.26
2016,5,31,13,30,252.0,447.0,1.1,29.0,679.0,712.31,506.1
2016,5,31,13,45,281.5,426.5,1.15,29.0,679.0,724.9,516.05
2016,5,31,14,0,311.0,406.0,1.2,29.0,679.0,735.58,525.01
2016,5,31,14,15,335.0,383.0,1.2,29.0,667.5,736.06,526.84
2016,5,31,14,30,359.0,360.0,1.2,29.0,656.0,734.17,527.29
2016,5,31,14,45,335.5,349.0,1.2,29.0,615.5,697.05,503.36
2016,5,31,15,0,312.0,338.0,1.2,29.0,575.0,659.13,478.96
2016,5,31,15,15,227.0,328.0,1.2,28.5,496.0,550.04,405.17
2016,5,31,15,30,142.0,318.0,1.2,28.0,417.0,459.8,342.19
2016,5,31,15,45,124.5,294.0,1.2,28.0,376.5,416.41,312.31
2016,5,31,16,0,107.0,270.0,1.2,28.0,336.0,359.63,271.91
2016,5,31,16,15,68.5,234.0,1.15,27.0,275.0,288.05,219.82
2016,5,31,16,30,30.0,198.0,1.1,26.0,214.0,219.07,168.08
2016,5,31,16,45,16.5,169.0,1.1,25.5,177.5,169.23,130.14
2016,5,31,17,0,3.0,140.0,1.1,25.0,141.0,131.47,100.77
2016,5,31,17,15,1.5,122.0,1.05,24.0,122.5,113.56,87.16
2016,5,31,17,30,0.0,104.0,1.0,23.0,104.0,95.77,73.28
2016,5,31,17,45,269.0,82.5,0.95,22.5,148.0,244.92,194.95
2016,5,31,18,0,538.0,61.0,0.9,22.0,192.0,335.05,261.54
2016,5,31,18,15,457.5,52.5,0.8,20.5,145.5,261.76,200.63
2016,5,31,18,30,377.0,44.0,0.7,19.0,99.0,196.73,145.86
2016,5,31,18,45,253.5,31.5,0.65,18.0,62.5,124.02,83.76
2016,5,31,19,0,130.0,19.0,0.6,17.0,26.0,58.21,0.0
2016,5,31,19,15,65.0,9.5,0.65,16.5,13.0,20.29,0.0
2016,5,31,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,45,14.5,4.5,0.9,11.5,5.0,0.0,0.0
2016,6,1,5,0,29.0,9.0,0.9,12.0,10.0,8.19,0.0
2016,6,1,5,15,157.5,23.5,0.9,12.5,40.0,18.46,4.94
2016,6,1,5,30,286.0,38.0,0.9,13.0,70.0,29.59,19.68
2016,6,1,5,45,380.0,48.5,0.95,14.0,114.0,38.53,28.3
2016,6,1,6,0,474.0,59.0,1.0,15.0,158.0,45.77,35.01
2016,6,1,6,15,237.0,61.0,0.95,15.5,110.5,44.4,33.96
2016,6,1,6,30,0.0,63.0,0.9,16.0,63.0,55.63,43.9
2016,6,1,6,45,0.0,76.0,0.85,16.5,76.0,66.68,53.46
2016,6,1,7,0,0.0,89.0,0.8,17.0,89.0,77.65,62.76
2016,6,1,7,15,0.0,97.0,0.8,17.5,97.0,84.58,68.4
2016,6,1,7,30,0.0,105.0,0.8,18.0,105.0,91.5,70.6
2016,6,1,7,45,0.0,126.0,0.85,19.0,126.0,108.98,84.28
2016,6,1,8,0,0.0,147.0,0.9,20.0,147.0,126.59,97.78
2016,6,1,8,15,1.5,162.0,0.9,20.5,163.0,139.87,107.73
2016,6,1,8,30,3.0,177.0,0.9,21.0,179.0,153.43,117.82
2016,6,1,8,45,8.0,208.0,0.9,21.5,214.0,181.4,138.94
2016,6,1,9,0,13.0,239.0,0.9,22.0,249.0,210.19,160.39
2016,6,1,9,15,15.0,256.5,0.9,22.5,268.5,227.51,172.87
2016,6,1,9,30,17.0,274.0,0.9,23.0,288.0,245.18,185.56
2016,6,1,9,45,21.5,301.5,0.9,23.5,319.5,272.92,205.61
2016,6,1,10,0,26.0,329.0,0.9,24.0,351.0,298.96,224.11
2016,6,1,10,15,36.5,361.5,0.9,24.5,394.0,337.19,251.35
2016,6,1,10,30,47.0,394.0,0.9,25.0,437.0,377.06,279.28
2016,6,1,10,45,55.0,414.0,0.95,25.5,465.0,405.91,299.15
2016,6,1,11,0,63.0,434.0,1.0,26.0,493.0,435.74,319.6
2016,6,1,11,15,143.5,456.5,1.0,26.0,594.0,531.53,387.68
2016,6,1,11,30,224.0,479.0,1.0,26.0,695.0,630.33,455.47
2016,6,1,11,45,290.0,460.0,1.05,26.5,740.5,689.35,494.97
2016,6,1,12,0,356.0,441.0,1.1,27.0,786.0,745.98,532.75
2016,6,1,12,15,252.0,464.0,1.1,27.0,708.0,686.07,490.54
2016,6,1,12,30,148.0,487.0,1.1,27.0,630.0,611.21,438.72
2016,6,1,12,45,148.5,479.0,1.15,27.0,621.5,611.27,440.13
2016,6,1,13,0,149.0,471.0,1.2,27.0,613.0,610.24,440.18
2016,6,1,13,15,134.5,462.0,1.2,26.5,588.5,592.38,428.95
2016,6,1,13,30,120.0,453.0,1.2,26.0,564.0,573.34,416.99
2016,6,1,13,45,185.5,437.5,1.2,26.0,603.5,626.04,455.54
2016,6,1,14,0,251.0,422.0,1.2,26.0,643.0,692.43,501.89
2016,6,1,14,15,250.5,407.0,1.15,26.0,621.0,677.81,491.86
2016,6,1,14,30,250.0,392.0,1.1,26.0,599.0,661.73,481.68
2016,6,1,14,45,369.0,335.0,1.1,26.0,625.0,713.87,521.34
2016,6,1,15,0,488.0,278.0,1.1,26.0,651.0,775.34,565.6
2016,6,1,15,15,496.0,254.5,1.05,25.5,615.5,748.17,549.1
2016,6,1,15,30,504.0,231.0,1.0,25.0,580.0,718.25,531.57
2016,6,1,15,45,363.0,250.0,0.95,25.0,492.5,587.93,440.6
2016,6,1,16,0,222.0,269.0,0.9,25.0,405.0,467.4,353.96
2016,6,1,16,15,133.0,238.5,0.85,24.5,318.0,357.09,273.8
2016,6,1,16,30,44.0,208.0,0.8,24.0,231.0,240.48,185.44
2016,6,1,16,45,246.0,172.0,0.8,23.5,281.0,368.16,288.75
2016,6,1,17,0,448.0,136.0,0.8,23.0,331.0,465.1,363.85
2016,6,1,17,15,399.5,130.0,0.75,22.0,287.5,406.93,319.89
