Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,30,351.0,124.0,0.7,21.0,244.0,352.35,278.6
2016,6,1,17,45,322.0,106.5,0.65,20.5,202.0,299.43,236.96
2016,6,1,18,0,293.0,89.0,0.6,20.0,160.0,248.92,195.8
2016,6,1,18,15,242.0,71.5,0.6,19.0,121.5,184.45,142.88
2016,6,1,18,30,191.0,54.0,0.6,18.0,83.0,133.85,100.1
2016,6,1,18,45,117.0,37.0,0.65,17.0,52.5,82.62,56.18
2016,6,1,19,0,43.0,20.0,0.7,16.0,22.0,32.23,0.31
2016,6,1,19,15,21.5,10.0,0.7,15.5,11.0,12.96,0.0
2016,6,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,15.0,4.5,0.75,10.5,5.0,0.0,0.0
2016,6,2,5,0,30.0,9.0,0.7,11.0,10.0,8.19,0.0
2016,6,2,5,15,155.5,24.0,0.65,11.5,40.5,18.85,5.5
2016,6,2,5,30,281.0,39.0,0.6,12.0,71.0,30.35,20.48
2016,6,2,5,45,376.5,49.5,0.55,13.0,115.0,39.39,29.22
2016,6,2,6,0,472.0,60.0,0.5,14.0,159.0,46.6,35.94
2016,6,2,6,15,236.0,63.0,0.45,14.5,112.5,45.84,35.41
2016,6,2,6,30,0.0,66.0,0.4,15.0,66.0,58.06,46.25
2016,6,2,6,45,0.0,80.0,0.4,15.5,80.0,69.88,56.48
2016,6,2,7,0,0.0,94.0,0.4,16.0,94.0,81.6,66.41
2016,6,2,7,15,0.0,114.0,0.35,16.5,114.0,97.86,80.06
2016,6,2,7,30,0.0,134.0,0.3,17.0,134.0,114.05,89.17
2016,6,2,7,45,7.5,168.0,0.3,18.0,172.5,141.99,110.64
2016,6,2,8,0,15.0,202.0,0.3,19.0,211.0,171.11,132.34
2016,6,2,8,15,17.5,220.5,0.3,19.5,232.0,188.8,145.25
2016,6,2,8,30,20.0,239.0,0.3,20.0,253.0,206.93,158.47
2016,6,2,8,45,68.0,291.0,0.35,21.0,341.0,258.5,195.6
2016,6,2,9,0,116.0,343.0,0.4,22.0,429.0,317.81,238.01
2016,6,2,9,15,112.0,361.5,0.45,22.5,448.0,341.94,255.31
2016,6,2,9,30,108.0,380.0,0.5,23.0,467.0,369.58,275.06
2016,6,2,9,45,502.5,254.0,0.55,24.0,683.0,485.8,359.36
2016,6,2,10,0,897.0,128.0,0.6,25.0,899.0,645.68,471.68
2016,6,2,10,15,713.0,235.5,0.65,25.5,860.0,664.11,481.34
2016,6,2,10,30,529.0,343.0,0.7,26.0,821.0,666.58,480.39
2016,6,2,10,45,478.5,366.5,0.75,26.5,806.5,678.67,487.76
2016,6,2,11,0,428.0,390.0,0.8,27.0,792.0,685.71,491.28
2016,6,2,11,15,674.5,262.0,0.8,27.0,904.5,795.06,568.14
2016,6,2,11,30,921.0,134.0,0.8,27.0,1017.0,904.55,638.19
2016,6,2,11,45,920.5,135.0,0.85,27.5,1022.0,935.33,655.15
2016,6,2,12,0,920.0,136.0,0.9,28.0,1027.0,963.07,671.22
2016,6,2,12,15,693.0,261.0,0.9,28.0,931.5,911.4,638.57
2016,6,2,12,30,466.0,386.0,0.9,28.0,836.0,833.48,584.76
2016,6,2,12,45,460.5,389.5,0.9,28.5,830.0,844.93,591.84
2016,6,2,13,0,455.0,393.0,0.9,29.0,824.0,854.03,596.36
2016,6,2,13,15,467.5,373.5,0.9,29.0,809.5,856.38,598.77
2016,6,2,13,30,480.0,354.0,0.9,29.0,795.0,856.1,599.71
2016,6,2,13,45,335.0,392.5,0.95,29.0,696.5,742.28,525.4
2016,6,2,14,0,190.0,431.0,1.0,29.0,598.0,626.12,447.7
2016,6,2,14,15,214.5,411.5,1.0,29.0,594.0,631.5,453.9
2016,6,2,14,30,239.0,392.0,1.0,29.0,590.0,635.18,457.87
2016,6,2,14,45,263.5,368.0,1.0,29.0,577.5,647.79,467.7
2016,6,2,15,0,288.0,344.0,1.0,29.0,565.0,642.49,465.81
2016,6,2,15,15,318.5,316.0,1.0,28.5,547.5,635.82,464.34
2016,6,2,15,30,349.0,288.0,1.0,28.0,530.0,626.05,460.75
2016,6,2,15,45,272.5,280.0,1.0,27.5,461.0,542.74,403.77
2016,6,2,16,0,196.0,272.0,1.0,27.0,392.0,449.02,338.32
2016,6,2,16,15,155.5,249.0,1.0,26.5,339.5,386.45,294.3
2016,6,2,16,30,115.0,226.0,1.0,26.0,287.0,326.27,250.57
2016,6,2,16,45,79.5,197.0,1.0,25.5,237.5,254.09,196.7
2016,6,2,17,0,44.0,168.0,1.0,25.0,188.0,197.05,152.96
2016,6,2,17,15,38.0,148.0,0.95,24.0,163.5,171.46,133.78
2016,6,2,17,30,32.0,128.0,0.9,23.0,139.0,146.32,114.34
2016,6,2,17,45,288.5,95.0,0.85,22.0,168.0,269.37,214.12
2016,6,2,18,0,545.0,62.0,0.8,21.0,197.0,339.92,265.94
2016,6,2,18,15,466.5,53.5,0.75,20.0,150.0,267.01,205.1
2016,6,2,18,30,388.0,45.0,0.7,19.0,103.0,202.11,150.19
2016,6,2,18,45,270.0,32.5,0.65,18.0,66.0,130.2,88.94
2016,6,2,19,0,152.0,20.0,0.6,17.0,29.0,65.2,10.11
2016,6,2,19,15,76.0,10.0,0.55,16.5,14.5,22.82,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.1,14.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.1,15.0,11.0,9.1,0.0
2016,6,3,5,15,188.5,23.0,0.1,15.0,42.0,18.78,5.57
2016,6,3,5,30,325.0,36.0,0.1,15.0,73.0,29.16,19.26
2016,6,3,5,45,415.5,45.5,0.1,15.5,117.5,35.88,25.91
2016,6,3,6,0,506.0,55.0,0.1,16.0,162.0,42.37,31.97
2016,6,3,6,15,566.0,62.0,0.1,16.5,211.5,46.44,35.7
2016,6,3,6,30,626.0,69.0,0.1,17.0,261.0,50.37,39.13
2016,6,3,6,45,667.5,74.5,0.1,17.5,313.0,52.89,41.21
2016,6,3,7,0,709.0,80.0,0.1,18.0,365.0,55.29,43.1
2016,6,3,7,15,739.5,84.0,0.1,19.0,417.0,62.14,48.69
2016,6,3,7,30,770.0,88.0,0.1,20.0,469.0,74.74,47.9
2016,6,3,7,45,724.0,106.5,0.1,21.5,494.5,127.52,71.34
2016,6,3,8,0,678.0,125.0,0.1,23.0,520.0,181.14,109.65
2016,6,3,8,15,544.5,190.5,0.15,24.0,525.0,247.57,166.36
2016,6,3,8,30,411.0,256.0,0.2,25.0,530.0,296.9,209.37
2016,6,3,8,45,477.5,247.5,0.25,26.0,585.5,341.3,241.99
2016,6,3,9,0,544.0,239.0,0.3,27.0,641.0,392.51,279.81
2016,6,3,9,15,719.5,173.5,0.3,28.0,734.5,451.44,321.85
2016,6,3,9,30,895.0,108.0,0.3,29.0,828.0,532.14,378.92
2016,6,3,9,45,909.5,105.5,0.35,30.0,863.0,586.49,417.27
2016,6,3,10,0,924.0,103.0,0.4,31.0,898.0,640.37,454.08
2016,6,3,10,15,929.0,104.0,0.45,31.5,924.5,690.39,487.94
2016,6,3,10,30,934.0,105.0,0.5,32.0,951.0,738.61,519.63
2016,6,3,10,45,936.5,106.5,0.55,32.5,970.0,783.43,547.39
2016,6,3,11,0,939.0,108.0,0.6,33.0,989.0,825.85,572.37
2016,6,3,11,15,941.0,108.5,0.65,33.0,1001.5,864.41,595.94
2016,6,3,11,30,943.0,109.0,0.7,33.0,1014.0,900.22,617.76
2016,6,3,11,45,942.0,110.0,0.75,33.0,1018.5,930.98,636.5
2016,6,3,12,0,941.0,111.0,0.8,33.0,1023.0,958.58,653.41
2016,6,3,12,15,940.5,111.5,0.85,33.0,1020.5,982.93,668.45
2016,6,3,12,30,940.0,112.0,0.9,33.0,1018.0,1003.93,681.59
2016,6,3,12,45,926.5,118.5,0.95,33.0,1004.5,1014.72,688.85
2016,6,3,13,0,913.0,125.0,1.0,33.0,991.0,1021.74,694.12
2016,6,3,13,15,909.0,124.5,1.0,32.5,973.5,1027.57,699.31
2016,6,3,13,30,905.0,124.0,1.0,32.0,956.0,1029.72,702.48
2016,6,3,13,45,899.5,122.5,1.05,32.0,931.0,1025.69,701.7
2016,6,3,14,0,894.0,121.0,1.1,32.0,906.0,1018.01,698.9
2016,6,3,14,15,771.5,181.0,1.1,32.0,841.5,966.52,668.94
2016,6,3,14,30,649.0,241.0,1.1,32.0,777.0,910.7,635.96
2016,6,3,14,45,752.5,177.5,1.1,32.0,773.5,935.58,653.52
2016,6,3,15,0,856.0,114.0,1.1,32.0,770.0,936.3,654.91
2016,6,3,15,15,843.0,111.5,1.1,31.5,728.0,904.12,637.64
2016,6,3,15,30,830.0,109.0,1.1,31.0,686.0,877.66,624.18
2016,6,3,15,45,811.5,107.0,1.1,30.5,639.5,835.93,600.73
2016,6,3,16,0,793.0,105.0,1.1,30.0,593.0,792.39,575.82
2016,6,3,16,15,771.0,101.5,1.05,29.5,544.0,742.88,545.83
2016,6,3,16,30,749.0,98.0,1.0,29.0,495.0,692.4,514.62
2016,6,3,16,45,468.0,138.0,1.0,28.5,378.0,501.71,381.03
2016,6,3,17,0,187.0,178.0,1.0,28.0,261.0,314.35,241.72
2016,6,3,17,15,173.0,158.0,0.95,27.0,227.0,276.3,214.74
2016,6,3,17,30,159.0,138.0,0.9,26.0,193.0,239.15,186.74
2016,6,3,17,45,330.0,101.5,0.85,25.5,191.5,298.22,232.91
2016,6,3,18,0,501.0,65.0,0.8,25.0,190.0,322.98,249.0
2016,6,3,18,15,424.0,56.0,0.75,23.5,144.5,252.47,191.75
2016,6,3,18,30,347.0,47.0,0.7,22.0,99.0,189.83,139.82
2016,6,3,18,45,235.0,33.5,0.65,21.0,63.0,119.23,80.82
2016,6,3,19,0,123.0,20.0,0.6,20.0,27.0,58.54,11.77
2016,6,3,19,15,61.5,10.0,0.6,19.5,13.5,20.25,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.55,18.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.6,18.0,5.0,4.55,0.0
2016,6,4,5,15,7.5,21.0,0.55,18.0,22.0,18.32,5.32
2016,6,4,5,30,15.0,37.0,0.5,18.0,39.0,31.45,20.87
2016,6,4,5,45,34.0,57.0,0.5,18.5,63.5,47.22,35.27
2016,6,4,6,0,53.0,77.0,0.5,19.0,88.0,62.73,49.14
2016,6,4,6,15,66.0,98.5,0.5,19.0,116.0,78.94,63.46
2016,6,4,6,30,79.0,120.0,0.5,19.0,144.0,94.87,77.26
2016,6,4,6,45,90.0,141.0,0.55,19.5,173.5,110.2,90.09
2016,6,4,7,0,101.0,162.0,0.6,20.0,203.0,119.76,97.77
2016,6,4,7,15,64.0,173.0,0.6,20.0,200.5,133.6,109.09
2016,6,4,7,30,27.0,184.0,0.6,20.0,198.0,142.71,110.83
2016,6,4,7,45,113.5,219.0,0.6,20.5,284.5,170.89,128.62
2016,6,4,8,0,200.0,254.0,0.6,21.0,371.0,217.88,159.97
2016,6,4,8,15,278.5,262.0,0.6,21.0,439.0,249.68,181.13
2016,6,4,8,30,357.0,270.0,0.6,21.0,507.0,297.82,216.37
2016,6,4,8,45,185.0,255.0,0.6,21.5,378.5,264.2,196.99
2016,6,4,9,0,13.0,240.0,0.6,22.0,250.0,210.93,160.12
2016,6,4,9,15,14.5,255.0,0.6,22.0,267.0,225.97,171.56
2016,6,4,9,30,16.0,270.0,0.6,22.0,284.0,241.27,182.79
2016,6,4,9,45,29.5,318.0,0.65,22.5,343.5,287.24,216.54
2016,6,4,10,0,43.0,366.0,0.7,23.0,403.0,339.13,253.89
2016,6,4,10,15,160.0,399.5,0.7,23.0,543.5,446.87,332.34
2016,6,4,10,30,277.0,433.0,0.7,23.0,684.0,567.14,416.75
2016,6,4,10,45,178.0,440.5,0.75,23.5,603.0,519.37,380.86
2016,6,4,11,0,79.0,448.0,0.8,24.0,522.0,459.82,337.39
2016,6,4,11,15,152.0,463.5,0.85,24.5,609.0,543.64,397.17
2016,6,4,11,30,225.0,479.0,0.9,25.0,696.0,630.04,456.04
2016,6,4,11,45,202.0,484.5,0.95,25.5,680.0,627.84,452.75
2016,6,4,12,0,179.0,490.0,1.0,26.0,664.0,623.58,448.94
2016,6,4,12,15,194.0,487.5,1.0,26.5,675.5,645.01,462.92
2016,6,4,12,30,209.0,485.0,1.0,27.0,687.0,666.02,476.28
2016,6,4,12,45,234.5,475.0,1.0,27.5,699.5,689.2,491.37
2016,6,4,13,0,260.0,465.0,1.0,28.0,712.0,723.57,513.41
2016,6,4,13,15,173.0,453.0,1.0,28.0,616.0,620.39,443.78
2016,6,4,13,30,86.0,441.0,1.0,28.0,520.0,512.4,369.89
2016,6,4,13,45,206.0,422.0,1.05,28.5,605.0,629.59,453.61
2016,6,4,14,0,326.0,403.0,1.1,29.0,690.0,745.86,531.95
2016,6,4,14,15,280.0,398.5,1.1,29.0,639.0,696.93,498.46
2016,6,4,14,30,234.0,394.0,1.1,29.0,588.0,631.93,455.73
2016,6,4,14,45,187.5,378.5,1.1,29.0,529.5,570.18,414.37
2016,6,4,15,0,141.0,363.0,1.1,29.0,471.0,509.0,372.48
2016,6,4,15,15,479.0,237.0,1.1,28.5,575.5,713.43,523.2
2016,6,4,15,30,817.0,111.0,1.1,28.0,680.0,868.26,627.97
2016,6,4,15,45,801.5,108.0,1.1,28.0,635.0,828.41,601.92
2016,6,4,16,0,786.0,105.0,1.1,28.0,590.0,786.61,576.64
2016,6,4,16,15,599.0,146.0,1.05,27.0,498.0,659.59,493.8
2016,6,4,16,30,412.0,187.0,1.0,26.0,406.0,532.98,405.18
2016,6,4,16,45,550.5,138.0,1.0,25.5,399.5,560.51,430.02
2016,6,4,17,0,689.0,89.0,1.0,25.0,393.0,579.85,446.62
2016,6,4,17,15,652.0,83.5,0.95,24.0,342.0,517.76,401.98
2016,6,4,17,30,615.0,78.0,0.9,23.0,291.0,457.54,357.65
2016,6,4,17,45,563.0,71.0,0.85,22.5,241.5,390.07,305.31
2016,6,4,18,0,511.0,64.0,0.8,22.0,192.0,326.84,254.32
2016,6,4,18,15,437.0,55.0,0.7,21.0,147.0,257.04,197.03
2016,6,4,18,30,363.0,46.0,0.6,20.0,102.0,194.78,144.52
2016,6,4,18,45,252.5,33.0,0.55,19.0,65.5,125.87,86.39
2016,6,4,19,0,142.0,20.0,0.5,18.0,29.0,63.35,16.32
2016,6,4,19,15,71.0,10.0,0.45,17.5,14.5,22.03,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,4.5,0.65,12.5,5.5,0.0,0.0
2016,6,5,5,0,64.0,9.0,0.6,13.0,11.0,8.19,0.0
2016,6,5,5,15,192.0,22.5,0.55,13.5,42.0,18.27,5.65
2016,6,5,5,30,320.0,36.0,0.5,14.0,73.0,29.1,19.28
2016,6,5,5,45,409.0,45.5,0.45,14.5,116.5,35.82,25.92
2016,6,5,6,0,498.0,55.0,0.4,15.0,160.0,42.3,32.01
2016,6,5,6,15,249.0,70.5,0.4,15.5,123.0,51.32,40.13
2016,6,5,6,30,0.0,86.0,0.4,16.0,86.0,73.69,59.78
2016,6,5,6,45,0.0,103.0,0.4,16.5,103.0,87.61,71.66
2016,6,5,7,0,0.0,120.0,0.4,17.0,120.0,101.42,83.2
2016,6,5,7,15,0.0,125.5,0.4,17.5,125.5,106.6,87.16
2016,6,5,7,30,0.0,131.0,0.4,18.0,131.0,111.77,86.98
2016,6,5,7,45,7.0,165.0,0.45,19.0,169.0,139.68,108.51
2016,6,5,8,0,14.0,199.0,0.5,20.0,207.0,168.68,130.21
2016,6,5,8,15,15.5,215.5,0.5,20.5,225.5,184.53,141.76
2016,6,5,8,30,17.0,232.0,0.5,21.0,244.0,200.64,153.51
2016,6,5,8,45,31.5,270.5,0.55,22.0,293.5,231.53,175.84
2016,6,5,9,0,46.0,309.0,0.6,23.0,343.0,271.17,204.44
2016,6,5,9,15,103.0,348.0,0.6,23.5,429.5,331.98,248.09
2016,6,5,9,30,160.0,387.0,0.6,24.0,516.0,395.78,293.29
2016,6,5,9,45,147.0,403.5,0.65,24.5,525.5,415.74,306.94
2016,6,5,10,0,134.0,420.0,0.7,25.0,535.0,434.37,319.62
2016,6,5,10,15,224.0,421.0,0.75,25.0,621.5,505.05,370.43
2016,6,5,10,30,314.0,422.0,0.8,25.0,708.0,582.96,425.16
2016,6,5,10,45,368.0,407.5,0.85,25.5,748.5,630.15,457.21
2016,6,5,11,0,422.0,393.0,0.9,26.0,789.0,681.93,492.16
2016,6,5,11,15,678.5,253.0,0.95,26.0,900.0,788.34,568.31
2016,6,5,11,30,935.0,113.0,1.0,26.0,1011.0,895.61,638.46
2016,6,5,11,45,935.0,114.0,1.05,26.0,1016.0,927.06,657.42
2016,6,5,12,0,935.0,115.0,1.1,26.0,1021.0,955.45,675.42
2016,6,5,12,15,935.0,115.0,1.1,26.0,1019.0,979.75,690.08
2016,6,5,12,30,935.0,115.0,1.1,26.0,1017.0,1000.74,702.76
2016,6,5,12,45,928.0,117.5,1.15,26.5,1006.0,1013.98,710.3
2016,6,5,13,0,921.0,120.0,1.2,27.0,995.0,1023.55,715.78
2016,6,5,13,15,657.5,253.0,1.2,26.5,872.0,925.83,656.74
2016,6,5,13,30,394.0,386.0,1.2,26.0,749.0,800.9,572.53
2016,6,5,13,45,382.0,386.0,1.2,26.0,730.5,781.11,561.57
2016,6,5,14,0,370.0,386.0,1.2,26.0,712.0,771.4,555.77
2016,6,5,14,15,328.5,384.5,1.2,26.0,667.0,729.6,528.17
2016,6,5,14,30,287.0,383.0,1.2,26.0,622.0,687.0,500.0
2016,6,5,14,45,263.0,369.5,1.2,26.0,581.0,648.13,474.63
2016,6,5,15,0,239.0,356.0,1.2,26.0,540.0,593.18,438.11
2016,6,5,15,15,157.5,332.0,1.2,25.5,450.5,489.69,365.99
2016,6,5,15,30,76.0,308.0,1.2,25.0,361.0,374.37,282.89
2016,6,5,15,45,51.0,269.0,1.2,25.0,303.5,310.66,236.56
2016,6,5,16,0,26.0,230.0,1.2,25.0,246.0,236.01,180.49
2016,6,5,16,15,16.5,201.0,1.15,24.5,211.0,199.71,153.41
2016,6,5,16,30,7.0,172.0,1.1,24.0,176.0,164.07,126.18
2016,6,5,16,45,3.5,145.5,1.1,23.5,147.5,135.97,104.61
2016,6,5,17,0,0.0,119.0,1.1,23.0,119.0,108.21,82.88
2016,6,5,17,15,0.0,104.0,1.05,22.0,104.0,94.31,72.22
2016,6,5,17,30,0.0,89.0,1.0,21.0,89.0,80.41,61.3
2016,6,5,17,45,0.0,74.0,0.95,20.5,74.0,66.51,50.0
2016,6,5,18,0,0.0,59.0,0.9,20.0,59.0,52.61,38.46
2016,6,5,18,15,0.0,45.0,0.8,19.0,45.0,39.72,27.64
2016,6,5,18,30,0.0,31.0,0.7,18.0,31.0,27.32,17.06
2016,6,5,18,45,0.0,20.0,0.65,17.0,20.0,17.6,8.48
2016,6,5,19,0,0.0,9.0,0.6,16.0,9.0,7.9,0.0
2016,6,5,19,15,0.0,4.5,0.6,15.5,4.5,4.09,0.0
2016,6,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,29.5,5.0,0.8,11.5,5.5,0.0,0.0
2016,6,6,5,0,59.0,10.0,0.8,12.0,11.0,9.1,0.0
2016,6,6,5,15,186.0,22.5,0.8,12.5,41.5,18.25,5.8
2016,6,6,5,30,313.0,35.0,0.8,13.0,72.0,28.14,18.54
2016,6,6,5,45,402.0,44.5,0.85,14.0,115.5,34.9,25.15
2016,6,6,6,0,491.0,54.0,0.9,15.0,159.0,41.41,31.19
2016,6,6,6,15,245.5,75.5,0.85,15.5,128.0,54.95,43.32
2016,6,6,6,30,0.0,97.0,0.8,16.0,97.0,81.89,66.96
2016,6,6,6,45,2.5,115.5,0.8,16.5,116.5,96.82,79.69
2016,6,6,7,0,5.0,134.0,0.8,17.0,136.0,111.63,92.07
2016,6,6,7,15,11.5,155.0,0.75,17.5,160.5,128.11,105.61
2016,6,6,7,30,18.0,176.0,0.7,18.0,185.0,144.97,113.73
2016,6,6,7,45,12.5,180.5,0.7,18.5,187.0,151.62,118.11
2016,6,6,8,0,7.0,185.0,0.7,19.0,189.0,157.11,122.0
2016,6,6,8,15,7.5,194.5,0.7,19.5,199.5,166.72,128.94
2016,6,6,8,30,8.0,204.0,0.7,20.0,210.0,176.31,135.83
2016,6,6,8,45,11.0,223.0,0.75,20.5,231.5,194.34,149.22
2016,6,6,9,0,14.0,242.0,0.8,21.0,253.0,212.87,162.86
2016,6,6,9,15,16.5,263.0,0.8,21.5,276.5,233.32,177.78
2016,6,6,9,30,19.0,284.0,0.8,22.0,300.0,254.23,192.87
2016,6,6,9,45,71.5,351.0,0.85,22.5,412.5,336.3,253.42
2016,6,6,10,0,124.0,418.0,0.9,23.0,525.0,426.63,318.17
2016,6,6,10,15,126.5,432.5,0.95,23.5,544.5,451.75,334.99
2016,6,6,10,30,129.0,447.0,1.0,24.0,564.0,477.09,352.25
2016,6,6,10,45,126.5,457.0,1.05,24.5,574.0,495.2,364.2
2016,6,6,11,0,124.0,467.0,1.1,25.0,584.0,512.93,375.81
2016,6,6,11,15,248.5,447.0,1.1,25.0,685.0,609.25,444.72
2016,6,6,11,30,373.0,427.0,1.1,25.0,786.0,711.33,515.08
2016,6,6,11,45,408.0,419.5,1.1,25.0,814.0,757.19,545.05
2016,6,6,12,0,443.0,412.0,1.1,25.0,842.0,800.54,573.67
2016,6,6,12,15,440.0,410.5,1.1,25.0,836.5,813.97,582.03
2016,6,6,12,30,437.0,409.0,1.1,25.0,831.0,825.24,589.34
2016,6,6,12,45,340.0,439.5,1.15,25.0,766.0,766.13,549.49
2016,6,6,13,0,243.0,470.0,1.2,25.0,701.0,711.18,512.06
2016,6,6,13,15,287.0,450.5,1.2,25.0,718.5,742.28,534.9
2016,6,6,13,30,331.0,431.0,1.2,25.0,736.0,772.03,555.88
2016,6,6,13,45,295.0,427.0,1.2,25.0,693.5,736.63,532.06
2016,6,6,14,0,259.0,423.0,1.2,25.0,651.0,699.74,507.69
2016,6,6,14,15,297.5,396.5,1.2,24.5,650.0,711.45,518.92
2016,6,6,14,30,336.0,370.0,1.2,24.0,649.0,720.61,528.05
2016,6,6,14,45,383.0,334.0,1.2,24.0,638.5,724.91,533.39
2016,6,6,15,0,430.0,298.0,1.2,24.0,628.0,740.44,546.05
2016,6,6,15,15,285.5,310.0,1.15,23.5,524.5,598.35,447.23
2016,6,6,15,30,141.0,322.0,1.1,23.0,421.0,462.14,349.53
2016,6,6,15,45,239.5,286.0,1.1,23.0,440.0,520.27,396.05
2016,6,6,16,0,338.0,250.0,1.1,23.0,459.0,556.05,424.66
2016,6,6,16,15,225.5,239.5,1.1,22.5,374.0,430.92,333.19
2016,6,6,16,30,113.0,229.0,1.1,22.0,289.0,327.6,255.37
2016,6,6,16,45,85.5,202.0,1.1,21.5,245.0,263.49,207.31
2016,6,6,17,0,58.0,175.0,1.1,21.0,201.0,213.78,168.93
2016,6,6,17,15,52.0,154.0,1.1,20.0,175.0,186.46,148.21
2016,6,6,17,30,46.0,133.0,1.1,19.0,149.0,159.54,127.16
2016,6,6,17,45,278.0,98.5,1.1,18.5,171.0,257.97,208.39
2016,6,6,18,0,510.0,64.0,1.1,18.0,193.0,326.97,260.25
2016,6,6,18,15,435.5,55.0,1.1,17.5,148.0,256.99,200.7
2016,6,6,18,30,361.0,46.0,1.1,17.0,103.0,194.61,147.0
2016,6,6,18,45,254.5,34.0,1.1,16.5,67.0,125.8,88.01
2016,6,6,19,0,148.0,22.0,1.1,16.0,31.0,67.87,23.46
2016,6,6,19,15,74.0,11.0,1.1,15.5,15.5,23.6,0.0
2016,6,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,0.7,13.0,5.5,0.0,0.0
2016,6,7,5,0,46.0,10.0,0.7,13.0,11.0,9.1,0.0
2016,6,7,5,15,163.0,23.5,0.7,13.5,40.0,18.44,5.98
2016,6,7,5,30,280.0,37.0,0.7,14.0,69.0,29.91,19.98
2016,6,7,5,45,371.5,46.5,0.7,14.5,111.5,36.56,26.57
2016,6,7,6,0,463.0,56.0,0.7,15.0,154.0,43.0,32.6
2016,6,7,6,15,522.0,63.0,0.65,15.5,202.0,46.99,36.28
2016,6,7,6,30,581.0,70.0,0.6,16.0,250.0,50.85,39.68
2016,6,7,6,45,295.0,103.5,0.6,16.5,195.5,72.23,58.32
2016,6,7,7,0,9.0,137.0,0.6,17.0,141.0,113.8,93.96
2016,6,7,7,15,21.0,162.5,0.6,17.5,172.5,133.42,110.04
2016,6,7,7,30,33.0,188.0,0.6,18.0,204.0,145.2,113.67
2016,6,7,7,45,30.5,203.5,0.6,18.5,220.0,161.48,125.22
2016,6,7,8,0,28.0,219.0,0.6,19.0,236.0,177.48,137.04
2016,6,7,8,15,35.0,244.0,0.6,19.5,266.5,201.76,155.04
2016,6,7,8,30,42.0,269.0,0.6,20.0,297.0,227.32,173.9
2016,6,7,8,45,38.5,282.0,0.65,21.0,309.0,242.05,184.41
2016,6,7,9,0,35.0,295.0,0.7,22.0,321.0,256.36,194.46
2016,6,7,9,15,37.5,314.0,0.7,22.0,343.5,277.5,210.05
2016,6,7,9,30,40.0,333.0,0.7,22.0,366.0,299.16,225.86
2016,6,7,9,45,56.0,365.0,0.75,22.5,412.5,338.99,254.6
2016,6,7,10,0,72.0,397.0,0.8,23.0,459.0,381.08,284.51
2016,6,7,10,15,148.5,420.5,0.85,23.0,554.0,455.82,338.78
2016,6,7,10,30,225.0,444.0,0.9,23.0,649.0,540.04,398.59
2016,6,7,10,45,253.5,448.5,0.95,23.5,684.0,580.62,426.01
2016,6,7,11,0,282.0,453.0,1.0,24.0,719.0,623.59,455.09
2016,6,7,11,15,596.0,285.5,1.0,24.0,856.0,748.73,546.38
2016,6,7,11,30,910.0,118.0,1.0,24.0,993.0,877.63,632.5
2016,6,7,11,45,911.5,118.5,1.05,24.5,999.0,909.25,650.27
2016,6,7,12,0,913.0,119.0,1.1,25.0,1005.0,937.98,667.36
2016,6,7,12,15,913.0,119.0,1.1,24.5,1003.0,961.85,683.22
2016,6,7,12,30,913.0,119.0,1.1,24.0,1001.0,982.52,697.2
2016,6,7,12,45,905.0,123.0,1.15,24.0,990.0,995.97,706.36
2016,6,7,13,0,897.0,127.0,1.2,24.0,979.0,1005.86,713.51
2016,6,7,13,15,893.5,126.0,1.2,24.0,962.5,1011.75,717.46
2016,6,7,13,30,890.0,125.0,1.2,24.0,946.0,1014.02,719.35
2016,6,7,13,45,882.5,125.5,1.2,24.0,922.0,1010.22,717.64
2016,6,7,14,0,875.0,126.0,1.2,24.0,898.0,1002.88,713.95
2016,6,7,14,15,867.5,124.5,1.2,23.5,868.0,990.05,708.34
2016,6,7,14,30,860.0,123.0,1.2,23.0,838.0,973.84,700.73
2016,6,7,14,45,848.0,122.5,1.2,23.0,801.5,951.12,687.72
2016,6,7,15,0,836.0,122.0,1.2,23.0,765.0,934.92,678.96
2016,6,7,15,15,823.5,119.5,1.2,22.5,724.0,903.52,661.62
2016,6,7,15,30,811.0,117.0,1.2,22.0,683.0,869.52,642.57
2016,6,7,15,45,611.0,174.0,1.2,21.5,584.5,741.05,558.99
2016,6,7,16,0,411.0,231.0,1.2,21.0,486.0,609.97,466.52
2016,6,7,16,15,571.5,167.5,1.2,20.5,491.0,654.34,505.01
2016,6,7,16,30,732.0,104.0,1.2,20.0,496.0,689.8,533.94
2016,6,7,16,45,582.5,123.0,1.2,19.5,415.5,573.87,450.31
2016,6,7,17,0,433.0,142.0,1.2,19.0,335.0,462.16,367.28
2016,6,7,17,15,398.0,132.0,1.2,18.5,292.0,408.71,327.55
2016,6,7,17,30,363.0,122.0,1.2,18.0,249.0,357.59,287.85
2016,6,7,17,45,422.0,97.0,1.2,17.5,221.5,341.63,275.02
2016,6,7,18,0,481.0,72.0,1.2,17.0,194.0,322.2,257.27
2016,6,7,18,15,405.0,62.0,1.15,16.5,149.0,251.87,197.81
2016,6,7,18,30,329.0,52.0,1.1,16.0,104.0,187.77,142.74
2016,6,7,18,45,220.0,38.0,1.05,15.5,67.5,120.51,85.27
2016,6,7,19,0,111.0,24.0,1.0,15.0,31.0,61.69,23.33
2016,6,7,19,15,55.5,12.0,1.0,14.5,15.5,21.16,0.0
2016,6,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,35.5,5.5,1.1,13.0,6.0,0.0,0.0
2016,6,8,5,0,71.0,11.0,1.1,13.0,12.0,10.01,0.0
2016,6,8,5,15,201.5,23.5,1.1,13.0,43.5,19.18,6.54
2016,6,8,5,30,332.0,36.0,1.1,13.0,75.0,29.08,19.35
2016,6,8,5,45,422.5,44.5,1.15,13.5,119.0,34.94,25.23
2016,6,8,6,0,513.0,53.0,1.2,14.0,163.0,40.63,30.62
2016,6,8,6,15,322.5,87.0,1.2,14.5,162.5,63.75,51.29
2016,6,8,6,30,132.0,121.0,1.2,15.0,162.0,92.43,76.49
2016,6,8,6,45,144.0,141.5,1.2,15.5,194.0,106.51,88.48
2016,6,8,7,0,156.0,162.0,1.2,16.0,226.0,120.18,99.88
2016,6,8,7,15,101.5,178.5,1.2,16.0,222.5,130.54,108.44
2016,6,8,7,30,47.0,195.0,1.2,16.0,219.0,149.67,118.39
2016,6,8,7,45,85.0,225.5,1.25,16.5,273.5,179.67,139.24
2016,6,8,8,0,123.0,256.0,1.3,17.0,328.0,207.63,158.43
2016,6,8,8,15,169.0,277.5,1.3,17.5,385.0,244.17,184.74
2016,6,8,8,30,215.0,299.0,1.3,18.0,442.0,286.43,216.14
2016,6,8,8,45,230.0,318.5,1.3,18.5,481.0,323.06,244.41
2016,6,8,9,0,245.0,338.0,1.3,19.0,520.0,355.94,269.69
2016,6,8,9,15,302.0,343.0,1.3,19.0,578.5,403.99,306.22
2016,6,8,9,30,359.0,348.0,1.3,19.0,637.0,457.76,346.81
2016,6,8,9,45,415.5,339.0,1.3,19.5,687.0,503.16,380.44
2016,6,8,10,0,472.0,330.0,1.3,20.0,737.0,556.58,419.39
2016,6,8,10,15,685.5,225.0,1.35,20.0,836.0,633.78,478.17
2016,6,8,10,30,899.0,120.0,1.4,20.0,935.0,723.76,545.35
2016,6,8,10,45,899.5,123.5,1.45,20.0,953.5,767.42,575.99
2016,6,8,11,0,900.0,127.0,1.5,20.0,972.0,808.68,603.53
2016,6,8,11,15,747.0,235.0,1.55,20.0,943.5,825.67,613.24
2016,6,8,11,30,594.0,343.0,1.6,20.0,915.0,825.38,609.5
2016,6,8,11,45,747.5,237.5,1.65,20.0,961.0,887.25,655.98
2016,6,8,12,0,901.0,132.0,1.7,20.0,1007.0,938.28,689.45
2016,6,8,12,15,900.5,132.0,1.7,20.0,1004.5,961.62,704.03
2016,6,8,12,30,900.0,132.0,1.7,20.0,1002.0,981.78,716.89
2016,6,8,12,45,873.0,148.0,1.75,20.0,985.0,988.05,721.58
2016,6,8,13,0,846.0,164.0,1.8,20.0,968.0,1002.91,732.08
2016,6,8,13,15,842.0,162.5,1.8,20.0,951.0,1008.08,735.68
2016,6,8,13,30,838.0,161.0,1.8,20.0,934.0,1009.69,737.23
2016,6,8,13,45,834.0,158.0,1.85,20.0,911.0,1006.21,736.33
2016,6,8,14,0,830.0,155.0,1.9,20.0,888.0,999.18,733.31
2016,6,8,14,15,821.5,153.0,1.85,20.0,858.0,985.3,724.69
2016,6,8,14,30,813.0,151.0,1.8,20.0,828.0,968.12,714.08
2016,6,8,14,45,803.0,148.0,1.8,20.0,792.5,945.28,700.49
2016,6,8,15,0,793.0,145.0,1.8,20.0,757.0,919.46,684.99
2016,6,8,15,15,779.5,142.0,1.8,19.5,716.0,887.63,666.71
2016,6,8,15,30,766.0,139.0,1.8,19.0,675.0,853.35,646.6
2016,6,8,15,45,751.5,134.0,1.8,18.5,631.0,818.3,625.72
2016,6,8,16,0,737.0,129.0,1.8,18.0,587.0,776.78,599.98
2016,6,8,16,15,575.0,159.0,1.75,17.5,498.5,654.59,513.75
2016,6,8,16,30,413.0,189.0,1.7,17.0,410.0,536.01,425.77
2016,6,8,16,45,553.5,134.0,1.7,17.0,399.0,565.07,451.9
2016,6,8,17,0,694.0,79.0,1.7,17.0,388.0,570.43,458.42
2016,6,8,17,15,620.5,87.5,1.65,16.5,338.5,503.81,406.84
2016,6,8,17,30,547.0,96.0,1.6,16.0,289.0,439.43,356.11
2016,6,8,17,45,507.5,85.0,1.6,16.0,241.5,377.43,305.7
2016,6,8,18,0,468.0,74.0,1.6,16.0,194.0,318.47,256.02
2016,6,8,18,15,394.5,63.5,1.55,15.5,149.0,246.59,195.08
2016,6,8,18,30,321.0,53.0,1.5,15.0,104.0,186.25,142.62
2016,6,8,18,45,225.5,38.5,1.45,14.5,68.5,122.84,87.65
2016,6,8,19,0,130.0,24.0,1.4,14.0,33.0,66.57,27.34
2016,6,8,19,15,65.0,12.0,1.3,14.0,16.5,22.96,0.0
2016,6,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,1.45,13.0,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,1.5,13.0,12.0,10.01,0.0
2016,6,9,5,15,149.5,25.5,1.5,13.0,41.5,20.01,7.11
2016,6,9,5,30,261.0,40.0,1.5,13.0,71.0,31.06,21.03
2016,6,9,5,45,354.5,50.5,1.55,13.5,114.0,40.1,29.76
2016,6,9,6,0,448.0,61.0,1.6,14.0,157.0,47.27,36.5
2016,6,9,6,15,224.0,65.0,1.55,14.0,113.0,47.19,36.65
2016,6,9,6,30,0.0,69.0,1.5,14.0,69.0,60.48,48.56
2016,6,9,6,45,0.0,83.0,1.5,14.5,83.0,72.27,58.82
2016,6,9,7,0,0.0,97.0,1.5,15.0,97.0,83.97,68.81
2016,6,9,7,15,2.0,127.5,1.45,15.0,128.5,108.12,89.61
2016,6,9,7,30,4.0,158.0,1.4,15.0,160.0,131.85,104.79
2016,6,9,7,45,3.5,164.5,1.4,15.5,166.5,138.98,109.91
2016,6,9,8,0,3.0,171.0,1.4,16.0,173.0,145.78,114.84
2016,6,9,8,15,91.5,236.5,1.3,16.5,297.5,207.68,160.08
2016,6,9,8,30,180.0,302.0,1.2,17.0,422.0,279.17,212.5
2016,6,9,8,45,176.5,324.0,1.2,17.5,448.5,309.67,236.21
2016,6,9,9,0,173.0,346.0,1.2,18.0,475.0,339.97,259.55
2016,6,9,9,15,209.5,361.5,1.2,18.5,525.0,382.51,291.22
2016,6,9,9,30,246.0,377.0,1.2,19.0,575.0,424.73,322.35
2016,6,9,9,45,282.5,385.0,1.2,19.5,621.5,469.8,355.24
2016,6,9,10,0,319.0,393.0,1.2,20.0,668.0,518.17,389.99
2016,6,9,10,15,610.0,255.0,1.2,20.0,801.0,609.94,459.72
2016,6,9,10,30,901.0,117.0,1.2,20.0,934.0,721.89,542.46
2016,6,9,10,45,909.5,115.0,1.2,20.5,955.0,766.75,571.81
2016,6,9,11,0,918.0,113.0,1.2,21.0,976.0,809.73,598.51
2016,6,9,11,15,920.5,113.5,1.2,21.0,989.0,848.01,622.91
2016,6,9,11,30,923.0,114.0,1.2,21.0,1002.0,883.65,645.43
2016,6,9,11,45,925.0,113.5,1.3,21.5,1007.5,915.2,665.38
2016,6,9,12,0,927.0,113.0,1.4,22.0,1013.0,943.82,683.41
2016,6,9,12,15,926.5,113.0,1.45,22.0,1011.0,967.55,698.93
2016,6,9,12,30,926.0,113.0,1.5,22.0,1009.0,988.0,712.47
2016,6,9,12,45,924.0,112.5,1.55,22.0,999.0,1003.13,722.76
2016,6,9,13,0,922.0,112.0,1.6,22.0,989.0,1014.7,730.96
2016,6,9,13,15,918.5,111.5,1.65,21.5,972.5,1021.16,737.5
2016,6,9,13,30,915.0,111.0,1.7,21.0,956.0,1023.93,741.9
2016,6,9,13,45,909.5,110.5,1.75,21.0,932.0,1021.04,741.45
2016,6,9,14,0,904.0,110.0,1.8,21.0,908.0,1014.5,738.83
2016,6,9,14,15,897.0,108.5,1.8,20.5,878.0,1001.86,733.14
2016,6,9,14,30,890.0,107.0,1.8,20.0,848.0,985.73,725.32
2016,6,9,14,45,880.5,105.5,1.85,20.0,812.0,963.84,713.07
2016,6,9,15,0,871.0,104.0,1.9,20.0,776.0,938.82,698.76
2016,6,9,15,15,859.5,102.0,1.9,19.5,735.0,908.44,681.55
2016,6,9,15,30,848.0,100.0,1.9,19.0,694.0,875.38,662.39
2016,6,9,15,45,832.0,97.5,1.95,18.5,648.5,835.41,638.73
2016,6,9,16,0,816.0,95.0,2.0,18.0,603.0,800.53,618.21
2016,6,9,16,15,796.5,92.0,2.0,17.5,555.0,753.09,587.88
2016,6,9,16,30,777.0,89.0,2.0,17.0,507.0,704.45,556.12
2016,6,9,16,45,619.0,113.0,2.0,17.0,425.5,589.31,471.47
2016,6,9,17,0,461.0,137.0,2.0,17.0,344.0,475.66,384.0
2016,6,9,17,15,432.0,126.0,1.95,16.5,300.5,423.57,344.37
2016,6,9,17,30,403.0,115.0,1.9,16.0,257.0,373.16,304.43
2016,6,9,17,45,477.5,88.5,1.9,15.5,230.5,361.44,294.67
2016,6,9,18,0,552.0,62.0,1.9,15.0,204.0,345.44,279.09
2016,6,9,18,15,480.0,54.0,1.8,14.5,158.0,275.28,218.51
2016,6,9,18,30,408.0,46.0,1.7,14.0,112.0,212.32,163.0
2016,6,9,18,45,295.5,35.0,1.65,14.0,74.0,141.81,101.41
2016,6,9,19,0,183.0,24.0,1.6,14.0,36.0,79.76,35.05
2016,6,9,19,15,91.5,12.0,1.55,13.5,18.0,27.95,0.0
2016,6,9,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.0,5.5,1.1,12.5,6.5,0.0,0.0
2016,6,10,5,0,84.0,11.0,1.1,13.0,13.0,10.01,0.0
2016,6,10,5,15,216.5,22.5,1.15,13.0,44.0,18.26,6.03
2016,6,10,5,30,349.0,34.0,1.2,13.0,75.0,27.28,17.81
2016,6,10,5,45,439.5,42.0,1.3,13.5,119.0,32.8,23.35
2016,6,10,6,0,530.0,50.0,1.4,14.0,163.0,38.18,28.44
2016,6,10,6,15,585.5,56.0,1.4,14.5,212.0,41.64,31.65
2016,6,10,6,30,641.0,62.0,1.4,15.0,261.0,44.99,34.61
2016,6,10,6,45,682.0,66.0,1.45,15.5,312.0,51.09,39.91
2016,6,10,7,0,723.0,70.0,1.5,16.0,363.0,52.91,41.32
2016,6,10,7,15,599.0,112.5,1.5,16.5,377.0,75.72,61.04
2016,6,10,7,30,475.0,155.0,1.5,17.0,391.0,107.87,80.37
2016,6,10,7,45,450.0,182.0,1.5,17.5,424.0,157.03,107.47
2016,6,10,8,0,425.0,209.0,1.5,18.0,457.0,203.88,141.99
2016,6,10,8,15,638.5,149.0,1.5,18.5,556.0,231.73,155.66
2016,6,10,8,30,852.0,89.0,1.5,19.0,655.0,293.13,200.24
2016,6,10,8,45,862.5,91.5,1.5,19.5,697.5,349.62,249.33
2016,6,10,9,0,873.0,94.0,1.5,20.0,740.0,406.34,297.74
2016,6,10,9,15,882.5,95.5,1.5,20.0,778.0,461.83,344.47
2016,6,10,9,30,892.0,97.0,1.5,20.0,816.0,516.96,389.48
2016,6,10,9,45,902.0,97.0,1.5,20.5,849.0,570.51,431.09
2016,6,10,10,0,912.0,97.0,1.5,21.0,882.0,623.24,470.61
2016,6,10,10,15,917.0,98.0,1.55,21.0,908.5,672.57,507.7
2016,6,10,10,30,922.0,99.0,1.6,21.0,935.0,720.15,542.65
2016,6,10,10,45,924.5,100.5,1.65,21.5,954.0,764.4,572.56
2016,6,10,11,0,927.0,102.0,1.7,22.0,973.0,806.31,599.38
2016,6,10,11,15,929.5,102.5,1.7,22.0,986.0,844.83,624.33
2016,6,10,11,30,932.0,103.0,1.7,22.0,999.0,880.69,647.36
2016,6,10,11,45,932.0,103.5,1.75,22.0,1004.5,911.58,667.58
2016,6,10,12,0,932.0,104.0,1.8,22.0,1010.0,939.42,685.84
2016,6,10,12,15,932.0,104.0,1.85,22.0,1008.0,963.63,701.81
2016,6,10,12,30,932.0,104.0,1.9,22.0,1006.0,984.57,715.74
2016,6,10,12,45,912.0,116.0,1.95,22.0,991.5,994.48,722.7
2016,6,10,13,0,892.0,128.0,2.0,22.0,977.0,1000.55,727.43
2016,6,10,13,15,889.0,127.5,2.0,21.5,961.0,1007.52,733.69
2016,6,10,13,30,886.0,127.0,2.0,21.0,945.0,1010.92,737.78
2016,6,10,13,45,880.5,126.0,2.0,21.0,922.0,1007.76,736.4
2016,6,10,14,0,875.0,125.0,2.0,21.0,899.0,1001.05,732.91
2016,6,10,14,15,868.5,124.0,2.0,20.5,870.0,989.85,728.06
2016,6,10,14,30,862.0,123.0,2.0,20.0,841.0,975.27,721.12
2016,6,10,14,45,852.0,121.5,2.05,20.0,805.5,953.54,708.75
2016,6,10,15,0,842.0,120.0,2.1,20.0,770.0,928.78,694.38
2016,6,10,15,15,830.0,117.5,2.1,19.5,729.5,907.19,682.9
2016,6,10,15,30,818.0,115.0,2.1,19.0,689.0,873.63,663.17
2016,6,10,15,45,801.5,112.5,2.1,19.0,644.0,833.77,637.74
2016,6,10,16,0,785.0,110.0,2.1,19.0,599.0,791.99,610.7
2016,6,10,16,15,764.5,106.5,2.05,18.5,551.0,744.27,579.8
2016,6,10,16,30,744.0,103.0,2.0,18.0,503.0,695.46,547.55
2016,6,10,16,45,716.5,98.5,2.0,17.5,453.0,642.66,511.51
2016,6,10,17,0,689.0,94.0,2.0,17.0,403.0,587.19,471.32
2016,6,10,17,15,652.0,88.5,1.95,16.5,352.0,525.2,424.5
2016,6,10,17,30,615.0,83.0,1.9,16.0,301.0,465.03,377.47
2016,6,10,17,45,563.0,76.0,1.9,15.5,251.0,397.52,323.04
2016,6,10,18,0,511.0,69.0,1.9,15.0,201.0,334.16,270.02
2016,6,10,18,15,437.0,60.0,1.8,14.5,155.5,264.09,209.98
2016,6,10,18,30,363.0,51.0,1.7,14.0,110.0,201.43,155.08
2016,6,10,18,45,256.0,38.0,1.65,14.0,72.5,131.62,94.5
2016,6,10,19,0,149.0,25.0,1.6,14.0,35.0,73.0,33.53
2016,6,10,19,15,74.5,12.5,1.55,13.5,17.5,25.3,0.0
2016,6,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,12.0,5.0,0.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,24.0,10.0,0.9,12.0,11.0,9.1,0.0
2016,6,11,5,15,130.5,26.0,0.8,12.5,40.5,20.38,7.42
2016,6,11,5,30,237.0,42.0,0.7,13.0,70.0,32.57,22.37
2016,6,11,5,45,332.0,53.5,0.65,13.5,113.0,40.93,30.53
2016,6,11,6,0,427.0,65.0,0.6,14.0,156.0,50.75,39.61
2016,6,11,6,15,490.0,73.5,0.55,14.5,204.5,55.64,44.11
2016,6,11,6,30,553.0,82.0,0.5,15.0,253.0,60.35,48.25
2016,6,11,6,45,604.0,87.0,0.45,15.5,305.0,62.02,49.56
2016,6,11,7,0,655.0,92.0,0.4,16.0,357.0,63.67,50.77
2016,6,11,7,15,687.5,97.5,0.35,17.0,408.5,65.46,51.96
2016,6,11,7,30,720.0,103.0,0.3,18.0,460.0,74.71,50.99
2016,6,11,7,45,747.5,106.0,0.25,19.0,510.5,125.34,70.35
2016,6,11,8,0,775.0,109.0,0.2,20.0,561.0,185.05,110.1
2016,6,11,8,15,794.0,112.0,0.2,20.5,608.5,239.77,152.75
2016,6,11,8,30,813.0,115.0,0.2,21.0,656.0,296.37,199.34
2016,6,11,8,45,829.5,117.0,0.2,22.0,700.0,353.0,245.81
2016,6,11,9,0,846.0,119.0,0.2,23.0,744.0,410.68,291.94
2016,6,11,9,15,856.5,121.0,0.3,23.5,783.0,470.14,339.09
2016,6,11,9,30,867.0,123.0,0.4,24.0,822.0,525.03,381.63
2016,6,11,9,45,680.5,223.5,0.5,25.0,786.0,551.03,401.12
2016,6,11,10,0,494.0,324.0,0.6,26.0,750.0,563.18,408.77
2016,6,11,10,15,694.0,227.0,0.65,26.0,845.5,638.94,464.32
2016,6,11,10,30,894.0,130.0,0.7,26.0,941.0,726.56,526.71
2016,6,11,10,45,898.0,131.0,0.75,26.5,961.0,770.55,555.37
2016,6,11,11,0,902.0,132.0,0.8,27.0,981.0,812.4,581.03
2016,6,11,11,15,904.5,132.5,0.85,27.0,993.5,850.31,605.0
2016,6,11,11,30,907.0,133.0,0.9,27.0,1006.0,885.64,627.27
2016,6,11,11,45,906.0,134.5,1.0,27.0,1010.5,916.12,647.3
2016,6,11,12,0,905.0,136.0,1.1,27.0,1015.0,943.64,665.55
2016,6,11,12,15,903.5,136.0,1.1,27.0,1012.0,966.3,679.2
2016,6,11,12,30,902.0,136.0,1.1,27.0,1009.0,985.75,690.95
2016,6,11,12,45,902.0,133.5,1.1,27.0,1000.0,1000.97,700.2
2016,6,11,13,0,902.0,131.0,1.1,27.0,991.0,1012.72,707.46
2016,6,11,13,15,897.5,130.5,1.15,26.5,973.0,1018.4,713.51
2016,6,11,13,30,893.0,130.0,1.2,26.0,955.0,1020.46,717.54
2016,6,11,13,45,881.5,131.5,1.25,25.5,929.0,1013.97,716.48
2016,6,11,14,0,870.0,133.0,1.3,25.0,903.0,1003.97,713.41
2016,6,11,14,15,862.0,131.5,1.35,24.5,872.5,990.99,708.56
2016,6,11,14,30,854.0,130.0,1.4,24.0,842.0,974.64,701.62
2016,6,11,14,45,703.0,191.5,1.45,24.0,761.0,901.83,657.03
2016,6,11,15,0,552.0,253.0,1.5,24.0,680.0,807.46,595.22
2016,6,11,15,15,546.0,237.5,1.45,23.5,640.5,774.67,576.16
2016,6,11,15,30,540.0,222.0,1.4,23.0,601.0,739.78,554.75
2016,6,11,15,45,648.5,171.0,1.4,22.5,596.5,770.41,580.67
2016,6,11,16,0,757.0,120.0,1.4,22.0,592.0,779.9,589.56
2016,6,11,16,15,673.5,128.5,1.35,21.5,523.5,700.28,536.53
2016,6,11,16,30,590.0,137.0,1.3,21.0,455.0,620.28,481.16
