Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,45,498.5,143.5,1.3,20.5,394.0,530.5,416.79
2016,6,11,17,0,407.0,150.0,1.3,20.0,333.0,454.07,360.09
2016,6,11,17,15,374.0,138.5,1.25,19.5,290.5,401.46,320.62
2016,6,11,17,30,341.0,127.0,1.2,19.0,248.0,351.01,281.49
2016,6,11,17,45,410.0,100.0,1.15,18.5,223.0,339.57,272.33
2016,6,11,18,0,479.0,73.0,1.1,18.0,198.0,323.63,257.45
2016,6,11,18,15,408.0,62.5,1.05,17.5,153.0,254.88,199.62
2016,6,11,18,30,337.0,52.0,1.0,17.0,108.0,191.39,145.32
2016,6,11,18,45,240.0,38.5,0.95,16.5,71.5,127.5,90.71
2016,6,11,19,0,143.0,25.0,0.9,16.0,35.0,71.81,33.9
2016,6,11,19,15,71.5,12.5,0.9,15.5,17.5,24.8,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,2.5,0.9,12.5,2.5,0.0,0.0
2016,6,12,5,0,0.0,5.0,0.9,13.0,5.0,4.55,0.0
2016,6,12,5,15,0.0,19.0,0.95,13.5,19.0,16.75,5.04
2016,6,12,5,30,0.0,33.0,1.0,14.0,33.0,28.74,18.98
2016,6,12,5,45,4.0,52.5,1.05,14.5,53.5,44.78,33.74
2016,6,12,6,0,8.0,72.0,1.1,15.0,74.0,60.63,48.12
2016,6,12,6,15,16.5,92.0,1.1,15.0,97.0,76.75,62.6
2016,6,12,6,30,25.0,112.0,1.1,15.0,120.0,89.52,73.9
2016,6,12,6,45,33.5,132.5,1.1,15.5,145.0,104.58,86.79
2016,6,12,7,0,42.0,153.0,1.1,16.0,170.0,119.34,99.14
2016,6,12,7,15,30.5,165.0,1.1,16.5,178.5,128.42,106.39
2016,6,12,7,30,19.0,177.0,1.1,17.0,187.0,145.51,120.32
2016,6,12,7,45,19.5,193.0,1.1,17.5,204.0,161.07,126.16
2016,6,12,8,0,20.0,209.0,1.1,18.0,221.0,176.73,137.78
2016,6,12,8,15,14.0,205.5,1.05,18.5,214.0,176.38,137.02
2016,6,12,8,30,8.0,202.0,1.0,19.0,207.0,174.6,135.23
2016,6,12,8,45,8.0,207.5,1.0,19.5,213.5,180.79,139.54
2016,6,12,9,0,8.0,213.0,1.0,20.0,220.0,186.86,143.72
2016,6,12,9,15,9.5,226.0,1.0,20.5,234.0,199.72,153.11
2016,6,12,9,30,11.0,239.0,1.0,21.0,248.0,212.82,162.59
2016,6,12,9,45,17.0,278.5,1.05,21.5,293.0,250.81,190.97
2016,6,12,10,0,23.0,318.0,1.1,22.0,338.0,289.8,219.55
2016,6,12,10,15,37.5,360.0,1.1,22.0,394.0,335.33,253.03
2016,6,12,10,30,52.0,402.0,1.1,22.0,450.0,385.74,289.57
2016,6,12,10,45,80.0,432.0,1.15,22.5,507.0,437.83,326.69
2016,6,12,11,0,108.0,462.0,1.2,23.0,564.0,492.82,365.27
2016,6,12,11,15,125.5,473.0,1.2,23.0,592.5,528.48,390.13
2016,6,12,11,30,143.0,484.0,1.2,23.0,621.0,563.2,414.28
2016,6,12,11,45,133.0,485.0,1.3,23.5,613.5,565.85,415.4
2016,6,12,12,0,123.0,486.0,1.4,24.0,606.0,567.3,415.93
2016,6,12,12,15,256.0,454.0,1.4,24.0,702.5,676.12,494.14
2016,6,12,12,30,389.0,422.0,1.4,24.0,799.0,782.1,567.43
2016,6,12,12,45,646.5,273.5,1.45,24.0,892.5,908.68,657.04
2016,6,12,13,0,904.0,125.0,1.5,24.0,986.0,1008.52,721.09
2016,6,12,13,15,900.0,124.0,1.5,23.5,969.0,1014.19,725.23
2016,6,12,13,30,896.0,123.0,1.5,23.0,952.0,1016.21,728.39
2016,6,12,13,45,891.5,121.5,1.5,23.0,928.5,1013.6,727.4
2016,6,12,14,0,887.0,120.0,1.5,23.0,905.0,1007.37,724.32
2016,6,12,14,15,879.5,118.5,1.5,23.0,875.0,994.65,717.28
2016,6,12,14,30,872.0,117.0,1.5,23.0,845.0,978.51,708.23
2016,6,12,14,45,864.0,114.5,1.5,23.0,809.5,957.52,696.18
2016,6,12,15,0,856.0,112.0,1.5,23.0,774.0,933.38,682.16
2016,6,12,15,15,843.5,110.0,1.45,22.5,733.0,902.65,664.46
2016,6,12,15,30,831.0,108.0,1.4,22.0,692.0,877.54,650.42
2016,6,12,15,45,816.0,105.0,1.35,22.0,647.5,838.13,625.47
2016,6,12,16,0,801.0,102.0,1.3,22.0,603.0,796.68,599.07
2016,6,12,16,15,781.0,98.5,1.25,21.5,554.5,748.91,569.13
2016,6,12,16,30,761.0,95.0,1.2,21.0,506.0,700.0,537.86
2016,6,12,16,45,734.5,91.0,1.2,21.0,456.0,645.04,501.06
2016,6,12,17,0,708.0,87.0,1.2,21.0,406.0,592.43,463.48
2016,6,12,17,15,672.5,82.0,1.15,20.5,355.0,531.19,418.72
2016,6,12,17,30,637.0,77.0,1.1,20.0,304.0,471.6,373.61
2016,6,12,17,45,586.5,71.0,1.05,19.5,254.5,405.0,321.38
2016,6,12,18,0,536.0,65.0,1.0,19.0,205.0,342.35,270.34
2016,6,12,18,15,465.0,56.5,0.9,18.0,159.0,272.78,212.61
2016,6,12,18,30,394.0,48.0,0.8,17.0,113.0,210.3,159.25
2016,6,12,18,45,285.0,36.5,0.75,16.5,75.0,140.86,100.17
2016,6,12,19,0,176.0,25.0,0.7,16.0,37.0,80.21,39.27
2016,6,12,19,15,88.0,12.5,0.7,15.5,18.5,27.97,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,0.95,12.5,5.5,0.0,0.0
2016,6,13,5,0,46.0,10.0,1.0,13.0,11.0,9.1,0.0
2016,6,13,5,15,157.5,24.5,1.0,13.0,40.5,19.22,6.59
2016,6,13,5,30,269.0,39.0,1.0,13.0,70.0,30.29,20.39
2016,6,13,5,45,361.5,49.0,1.0,13.5,112.5,38.78,28.61
2016,6,13,6,0,454.0,59.0,1.0,14.0,155.0,45.57,35.0
2016,6,13,6,15,227.0,51.0,0.9,14.5,99.0,37.1,27.61
2016,6,13,6,30,0.0,43.0,0.8,15.0,43.0,37.92,28.34
2016,6,13,6,45,0.0,52.5,0.7,15.5,52.5,46.34,35.73
2016,6,13,7,0,0.0,62.0,0.6,16.0,62.0,54.78,42.99
2016,6,13,7,15,0.0,83.5,0.6,16.5,83.5,73.71,59.28
2016,6,13,7,30,0.0,105.0,0.6,17.0,105.0,91.48,74.24
2016,6,13,7,45,0.0,122.5,0.6,17.5,122.5,106.16,82.42
2016,6,13,8,0,0.0,140.0,0.6,18.0,140.0,120.95,93.9
2016,6,13,8,15,10.5,189.5,0.65,18.5,197.0,163.27,126.71
2016,6,13,8,30,21.0,239.0,0.7,19.0,254.0,206.8,159.76
2016,6,13,8,45,15.5,230.5,0.8,19.5,242.0,201.55,155.21
2016,6,13,9,0,10.0,222.0,0.9,20.0,230.0,194.94,149.79
2016,6,13,9,15,10.5,229.5,0.95,20.0,238.0,203.02,155.87
2016,6,13,9,30,11.0,237.0,1.0,20.0,246.0,211.12,161.91
2016,6,13,9,45,23.0,293.5,1.1,20.5,313.0,266.51,203.72
2016,6,13,10,0,35.0,350.0,1.2,21.0,380.0,320.36,243.41
2016,6,13,10,15,77.5,397.0,1.2,21.0,467.0,391.3,295.74
2016,6,13,10,30,120.0,444.0,1.2,21.0,554.0,466.79,350.27
2016,6,13,10,45,115.5,453.5,1.3,21.0,561.0,482.57,361.28
2016,6,13,11,0,111.0,463.0,1.4,21.0,568.0,495.81,370.88
2016,6,13,11,15,141.0,474.0,1.45,21.0,608.5,541.56,404.03
2016,6,13,11,30,171.0,485.0,1.5,21.0,649.0,587.28,436.65
2016,6,13,11,45,275.0,456.5,1.55,21.0,723.0,668.15,495.43
2016,6,13,12,0,379.0,428.0,1.6,21.0,797.0,749.28,553.16
2016,6,13,12,15,410.5,417.5,1.65,20.5,816.5,789.98,582.18
2016,6,13,12,30,442.0,407.0,1.7,20.0,836.0,825.14,607.95
2016,6,13,12,45,682.0,261.5,1.8,20.0,915.5,930.97,686.39
2016,6,13,13,0,922.0,116.0,1.9,20.0,995.0,1016.96,743.04
2016,6,13,13,15,918.5,115.5,1.9,19.5,978.5,1023.68,748.22
2016,6,13,13,30,915.0,115.0,1.9,19.0,962.0,1026.71,752.09
2016,6,13,13,45,911.5,113.0,1.9,19.0,938.5,1024.54,751.35
2016,6,13,14,0,908.0,111.0,1.9,19.0,915.0,1018.67,748.4
2016,6,13,14,15,900.5,110.0,1.9,18.5,885.0,1006.26,742.79
2016,6,13,14,30,893.0,109.0,1.9,18.0,855.0,990.38,735.04
2016,6,13,14,45,887.0,105.5,1.9,18.0,819.5,969.89,722.95
2016,6,13,15,0,881.0,102.0,1.9,18.0,784.0,946.07,708.71
2016,6,13,15,15,869.0,100.0,1.9,18.0,743.0,915.21,689.77
2016,6,13,15,30,857.0,98.0,1.9,18.0,702.0,881.65,668.94
2016,6,13,15,45,838.5,97.0,1.95,18.0,655.5,841.12,643.66
2016,6,13,16,0,820.0,96.0,2.0,18.0,609.0,805.84,621.71
2016,6,13,16,15,800.0,93.0,2.0,17.5,560.5,758.03,591.19
2016,6,13,16,30,780.0,90.0,2.0,17.0,512.0,709.03,559.24
2016,6,13,16,45,752.5,86.5,2.0,16.5,461.0,653.21,521.47
2016,6,13,17,0,725.0,83.0,2.0,16.0,410.0,597.46,481.36
2016,6,13,17,15,691.0,78.5,1.95,15.5,359.5,539.02,437.1
2016,6,13,17,30,657.0,74.0,1.9,15.0,309.0,480.04,390.89
2016,6,13,17,45,613.5,67.0,1.9,15.0,259.5,415.0,337.7
2016,6,13,18,0,570.0,60.0,1.9,15.0,210.0,353.21,285.27
2016,6,13,18,15,500.5,53.0,1.85,14.5,163.5,284.17,225.93
2016,6,13,18,30,431.0,46.0,1.8,14.0,117.0,221.97,170.97
2016,6,13,18,45,317.0,35.5,1.75,13.5,78.5,149.88,108.35
2016,6,13,19,0,203.0,25.0,1.7,13.0,40.0,88.43,45.42
2016,6,13,19,15,101.5,12.5,1.65,13.0,20.0,30.61,0.0
2016,6,13,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.0,1.3,12.0,6.0,0.0,0.0
2016,6,14,5,0,0.0,12.0,1.3,12.0,12.0,10.91,0.0
2016,6,14,5,15,133.0,26.0,1.35,12.0,41.5,20.39,7.31
2016,6,14,5,30,266.0,40.0,1.4,12.0,71.0,31.07,21.13
2016,6,14,5,45,360.5,49.5,1.45,12.5,113.5,39.24,29.13
2016,6,14,6,0,455.0,59.0,1.5,13.0,156.0,45.58,35.14
2016,6,14,6,15,515.0,66.5,1.5,13.5,204.0,49.88,39.13
2016,6,14,6,30,575.0,74.0,1.5,14.0,252.0,54.02,42.81
2016,6,14,6,45,625.5,77.5,1.5,14.5,303.0,54.87,43.42
2016,6,14,7,0,676.0,81.0,1.5,15.0,354.0,55.77,44.02
2016,6,14,7,15,706.5,85.5,1.5,15.5,404.5,57.2,45.04
2016,6,14,7,30,737.0,90.0,1.5,16.0,455.0,70.5,56.4
2016,6,14,7,45,765.5,91.5,1.5,16.5,505.5,120.29,67.0
2016,6,14,8,0,794.0,93.0,1.5,17.0,556.0,173.5,102.27
2016,6,14,8,15,811.0,96.0,1.5,17.0,602.5,228.78,147.15
2016,6,14,8,30,828.0,99.0,1.5,17.0,649.0,285.65,196.4
2016,6,14,8,45,844.5,99.5,1.5,17.5,693.0,347.42,249.62
2016,6,14,9,0,861.0,100.0,1.5,18.0,737.0,403.82,297.92
2016,6,14,9,15,871.0,102.0,1.5,18.0,775.0,459.3,344.95
2016,6,14,9,30,881.0,104.0,1.5,18.0,813.0,514.5,390.33
2016,6,14,9,45,893.5,102.5,1.55,18.5,847.0,567.65,432.27
2016,6,14,10,0,906.0,101.0,1.6,19.0,881.0,620.23,472.43
2016,6,14,10,15,911.5,102.5,1.6,19.0,908.0,670.08,509.93
2016,6,14,10,30,917.0,104.0,1.6,19.0,935.0,718.27,545.22
2016,6,14,10,45,922.0,104.0,1.65,19.5,955.5,762.92,575.94
2016,6,14,11,0,927.0,104.0,1.7,20.0,976.0,805.43,603.39
2016,6,14,11,15,929.5,104.5,1.7,20.0,989.0,844.06,628.62
2016,6,14,11,30,932.0,105.0,1.7,20.0,1002.0,880.04,651.9
2016,6,14,11,45,933.0,105.0,1.75,20.0,1007.5,911.49,672.64
2016,6,14,12,0,934.0,105.0,1.8,20.0,1013.0,939.94,691.44
2016,6,14,12,15,933.5,105.0,1.85,19.5,1011.5,963.9,708.69
2016,6,14,12,30,933.0,105.0,1.9,19.0,1010.0,984.58,723.96
2016,6,14,12,45,930.0,106.0,1.95,19.0,1000.0,1000.41,734.85
2016,6,14,13,0,927.0,107.0,2.0,19.0,990.0,1012.69,743.58
2016,6,14,13,15,924.0,106.0,2.05,19.0,974.0,1019.35,748.83
2016,6,14,13,30,921.0,105.0,2.1,19.0,958.0,1022.31,751.87
2016,6,14,13,45,916.5,104.0,2.15,19.0,934.5,1020.08,751.69
2016,6,14,14,0,912.0,103.0,2.2,19.0,911.0,1014.16,749.28
2016,6,14,14,15,905.5,101.5,2.2,18.5,881.5,1002.13,743.83
2016,6,14,14,30,899.0,100.0,2.2,18.0,852.0,986.57,736.18
2016,6,14,14,45,891.5,98.0,2.25,18.0,816.5,966.11,724.5
2016,6,14,15,0,884.0,96.0,2.3,18.0,781.0,942.4,710.66
2016,6,14,15,15,873.0,94.0,2.3,17.5,740.5,912.38,693.33
2016,6,14,15,30,862.0,92.0,2.3,17.0,700.0,879.59,673.98
2016,6,14,15,45,848.5,89.0,2.35,17.0,655.0,840.98,649.53
2016,6,14,16,0,835.0,86.0,2.4,17.0,610.0,800.19,623.24
2016,6,14,16,15,816.5,83.5,2.4,16.5,562.0,754.06,593.47
2016,6,14,16,30,798.0,81.0,2.4,16.0,514.0,712.56,566.52
2016,6,14,16,45,772.5,78.0,2.4,16.0,463.5,658.1,528.28
2016,6,14,17,0,747.0,75.0,2.4,16.0,413.0,603.52,488.21
2016,6,14,17,15,714.0,71.0,2.4,15.5,362.5,543.3,442.54
2016,6,14,17,30,681.0,67.0,2.4,15.0,312.0,484.36,396.18
2016,6,14,17,45,627.0,63.0,2.4,14.5,261.0,417.82,341.89
2016,6,14,18,0,573.0,59.0,2.4,14.0,210.0,353.89,287.82
2016,6,14,18,15,504.0,52.0,2.3,13.5,164.0,284.9,227.95
2016,6,14,18,30,435.0,45.0,2.2,13.0,118.0,222.72,172.55
2016,6,14,18,45,310.5,35.5,2.15,12.5,79.0,148.17,107.83
2016,6,14,19,0,186.0,26.0,2.1,12.0,40.0,84.56,44.59
2016,6,14,19,15,93.0,13.0,2.05,12.0,20.0,29.53,0.0
2016,6,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,16.5,5.5,1.3,11.5,6.0,0.0,0.0
2016,6,15,5,0,33.0,11.0,1.3,12.0,12.0,10.01,0.0
2016,6,15,5,15,149.0,25.5,1.35,12.0,41.5,20.01,6.98
2016,6,15,5,30,265.0,40.0,1.4,12.0,71.0,31.08,21.12
2016,6,15,5,45,368.5,48.5,1.45,12.5,114.5,38.38,28.36
2016,6,15,6,0,472.0,57.0,1.5,13.0,158.0,43.93,33.67
2016,6,15,6,15,531.5,64.0,1.5,13.5,206.0,47.9,37.37
2016,6,15,6,30,591.0,71.0,1.5,14.0,254.0,51.74,40.78
2016,6,15,6,45,640.0,74.5,1.55,14.5,305.0,52.72,41.51
2016,6,15,7,0,689.0,78.0,1.6,15.0,356.0,53.72,42.21
2016,6,15,7,15,718.5,82.5,1.6,15.0,406.5,60.83,48.34
2016,6,15,7,30,748.0,87.0,1.6,15.0,457.0,67.82,54.28
2016,6,15,7,45,772.5,89.5,1.6,15.5,506.5,118.69,65.88
2016,6,15,8,0,797.0,92.0,1.6,16.0,556.0,172.49,101.77
2016,6,15,8,15,814.0,94.5,1.6,16.0,602.5,227.53,146.62
2016,6,15,8,30,831.0,97.0,1.6,16.0,649.0,290.48,200.86
2016,6,15,8,45,846.5,98.0,1.65,16.5,692.5,346.19,249.73
2016,6,15,9,0,862.0,99.0,1.7,17.0,736.0,402.7,298.61
2016,6,15,9,15,872.0,101.0,1.75,17.0,774.0,458.21,346.19
2016,6,15,9,30,882.0,103.0,1.8,17.0,812.0,513.46,392.23
2016,6,15,9,45,894.0,101.5,1.85,17.5,846.0,566.39,434.44
2016,6,15,10,0,906.0,100.0,1.9,18.0,880.0,618.69,474.81
2016,6,15,10,15,911.5,101.0,1.9,18.0,906.5,668.12,512.48
2016,6,15,10,30,917.0,102.0,1.9,18.0,933.0,715.88,547.94
2016,6,15,10,45,923.5,101.5,1.95,18.0,954.0,761.18,580.54
2016,6,15,11,0,930.0,101.0,2.0,18.0,975.0,804.46,610.03
2016,6,15,11,15,933.0,101.5,2.0,18.0,988.5,843.6,636.03
2016,6,15,11,30,936.0,102.0,2.0,18.0,1002.0,880.12,660.08
2016,6,15,11,45,938.5,101.0,2.0,18.0,1008.5,912.08,680.93
2016,6,15,12,0,941.0,100.0,2.0,18.0,1015.0,941.08,699.77
2016,6,15,12,15,941.0,100.0,2.0,18.0,1014.0,965.65,715.66
2016,6,15,12,30,941.0,100.0,2.0,18.0,1013.0,986.91,729.44
2016,6,15,12,45,933.0,105.0,2.0,18.0,1002.5,1001.95,739.23
2016,6,15,13,0,925.0,110.0,2.0,18.0,992.0,1013.37,746.82
2016,6,15,13,15,922.0,109.0,2.0,18.0,976.0,1020.12,751.52
2016,6,15,13,30,919.0,108.0,2.0,18.0,960.0,1023.17,753.98
2016,6,15,13,45,917.5,105.5,2.0,18.0,938.0,1022.45,754.18
2016,6,15,14,0,916.0,103.0,2.0,18.0,916.0,1018.0,752.11
2016,6,15,14,15,910.0,102.0,1.95,18.0,886.5,1007.02,745.31
2016,6,15,14,30,904.0,101.0,1.9,18.0,857.0,992.5,736.37
2016,6,15,14,45,897.5,98.5,1.9,18.0,822.0,972.45,724.56
2016,6,15,15,0,891.0,96.0,1.9,18.0,787.0,949.08,710.63
2016,6,15,15,15,880.0,94.0,1.85,17.5,746.5,918.95,692.92
2016,6,15,15,30,869.0,92.0,1.8,17.0,706.0,886.05,673.26
2016,6,15,15,45,856.5,89.0,1.8,17.0,661.0,848.14,649.31
2016,6,15,16,0,844.0,86.0,1.8,17.0,616.0,807.97,623.56
2016,6,15,16,15,825.5,83.5,1.75,16.5,568.0,761.57,593.72
2016,6,15,16,30,807.0,81.0,1.7,16.0,520.0,719.75,566.7
2016,6,15,16,45,784.5,77.5,1.7,16.0,469.5,666.52,530.09
2016,6,15,17,0,762.0,74.0,1.7,16.0,419.0,612.88,491.58
2016,6,15,17,15,729.0,70.0,1.65,15.5,367.5,552.0,445.91
2016,6,15,17,30,696.0,66.0,1.6,15.0,316.0,492.35,399.54
2016,6,15,17,45,653.5,60.5,1.55,15.0,266.0,427.61,346.72
2016,6,15,18,0,611.0,55.0,1.5,15.0,216.0,367.65,295.83
2016,6,15,18,15,543.5,48.5,1.4,14.5,169.0,297.86,236.0
2016,6,15,18,30,476.0,42.0,1.3,14.0,122.0,234.7,180.23
2016,6,15,18,45,375.5,32.5,1.2,13.5,82.5,165.19,119.24
2016,6,15,19,0,275.0,23.0,1.1,13.0,43.0,105.19,56.29
2016,6,15,19,15,137.5,11.5,1.05,12.5,21.5,36.75,0.0
2016,6,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,34.5,5.0,0.4,12.0,6.0,0.0,0.0
2016,6,16,5,0,69.0,10.0,0.4,12.0,12.0,9.1,0.0
2016,6,16,5,15,196.5,22.0,0.35,12.5,42.0,17.81,5.49
2016,6,16,5,30,324.0,34.0,0.3,13.0,72.0,27.27,17.83
2016,6,16,5,45,416.0,42.0,0.25,14.0,115.0,32.78,23.34
2016,6,16,6,0,508.0,50.0,0.2,15.0,158.0,38.15,28.36
2016,6,16,6,15,564.5,56.0,0.15,15.5,206.0,41.59,31.56
2016,6,16,6,30,621.0,62.0,0.1,16.0,254.0,44.93,34.51
2016,6,16,6,45,662.0,66.5,0.1,17.0,304.0,51.43,40.04
2016,6,16,7,0,703.0,71.0,0.1,18.0,354.0,53.61,41.64
2016,6,16,7,15,731.5,74.5,0.15,18.0,404.5,54.84,42.56
2016,6,16,7,30,760.0,78.0,0.2,18.0,455.0,60.74,47.5
2016,6,16,7,45,782.5,81.0,0.25,18.5,504.0,112.46,59.64
2016,6,16,8,0,805.0,84.0,0.3,19.0,553.0,166.86,95.13
2016,6,16,8,15,821.0,86.5,0.35,19.5,599.0,229.12,144.25
2016,6,16,8,30,837.0,89.0,0.4,20.0,645.0,285.23,191.3
2016,6,16,8,45,850.0,91.0,0.5,20.5,687.5,341.14,239.04
2016,6,16,9,0,863.0,93.0,0.6,21.0,730.0,397.61,286.55
2016,6,16,9,15,872.5,95.0,0.65,21.0,768.0,452.9,332.35
2016,6,16,9,30,882.0,97.0,0.7,21.0,806.0,507.87,376.56
2016,6,16,9,45,896.0,94.5,0.75,21.0,840.5,560.94,418.12
2016,6,16,10,0,910.0,92.0,0.8,21.0,875.0,613.58,458.16
2016,6,16,10,15,915.0,93.0,0.85,21.0,901.5,662.83,494.69
2016,6,16,10,30,920.0,94.0,0.9,21.0,928.0,710.35,529.11
2016,6,16,10,45,924.0,94.5,1.0,21.5,947.5,754.79,559.39
2016,6,16,11,0,928.0,95.0,1.1,22.0,967.0,797.02,586.7
2016,6,16,11,15,930.0,95.5,1.15,22.0,980.0,835.26,611.66
2016,6,16,11,30,932.0,96.0,1.2,22.0,993.0,870.8,634.78
2016,6,16,11,45,933.0,96.0,1.3,22.0,998.5,902.21,655.87
2016,6,16,12,0,934.0,96.0,1.4,22.0,1004.0,930.62,675.07
2016,6,16,12,15,934.0,96.0,1.4,22.0,1002.5,955.0,690.32
2016,6,16,12,30,934.0,96.0,1.4,22.0,1001.0,976.11,703.52
2016,6,16,12,45,933.0,95.0,1.45,22.0,992.0,991.88,714.21
2016,6,16,13,0,932.0,94.0,1.5,22.0,983.0,1004.08,722.8
2016,6,16,13,15,929.5,93.5,1.5,22.0,967.0,1011.68,727.87
2016,6,16,13,30,927.0,93.0,1.5,22.0,951.0,1015.57,730.78
2016,6,16,13,45,923.5,91.5,1.5,22.0,928.5,1013.73,730.24
2016,6,16,14,0,920.0,90.0,1.5,22.0,906.0,1008.18,727.55
2016,6,16,14,15,914.5,89.0,1.5,22.0,877.0,997.53,721.79
2016,6,16,14,30,909.0,88.0,1.5,22.0,848.0,983.33,713.92
2016,6,16,14,45,902.0,86.0,1.5,22.0,813.0,963.15,702.33
2016,6,16,15,0,895.0,84.0,1.5,22.0,778.0,939.67,688.7
2016,6,16,15,15,885.0,82.0,1.45,21.5,738.0,910.28,671.83
2016,6,16,15,30,875.0,80.0,1.4,21.0,698.0,878.06,653.04
2016,6,16,15,45,863.0,77.5,1.4,21.0,654.0,840.89,630.21
2016,6,16,16,0,851.0,75.0,1.4,21.0,610.0,801.43,605.6
2016,6,16,16,15,834.0,73.0,1.4,20.5,562.5,756.5,577.99
2016,6,16,16,30,817.0,71.0,1.4,20.0,515.0,710.15,548.81
2016,6,16,16,45,795.0,68.0,1.4,20.0,465.5,657.9,513.7
2016,6,16,17,0,773.0,65.0,1.4,20.0,416.0,610.03,480.6
2016,6,16,17,15,742.5,61.5,1.3,19.5,365.5,550.89,436.78
2016,6,16,17,30,712.0,58.0,1.2,19.0,315.0,492.77,392.24
2016,6,16,17,45,670.5,53.5,1.2,18.5,265.5,429.03,342.14
2016,6,16,18,0,629.0,49.0,1.2,18.0,216.0,368.16,292.18
2016,6,16,18,15,565.5,43.5,1.05,17.5,169.5,300.14,234.39
2016,6,16,18,30,502.0,38.0,0.9,17.0,123.0,239.92,181.5
2016,6,16,18,45,399.5,30.0,0.8,16.5,83.5,170.02,120.98
2016,6,16,19,0,297.0,22.0,0.7,16.0,44.0,110.03,58.96
2016,6,16,19,15,148.5,11.0,0.65,15.5,22.0,38.52,0.0
2016,6,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,17,4,45,50.5,5.0,0.5,14.0,6.5,0.0,0.0
2016,6,17,5,0,101.0,10.0,0.5,14.0,13.0,9.1,0.0
2016,6,17,5,15,230.5,20.5,0.45,14.5,43.0,16.49,4.46
2016,6,17,5,30,360.0,31.0,0.4,15.0,73.0,24.67,15.42
2016,6,17,5,45,443.5,38.5,0.4,15.5,115.0,29.87,20.62
2016,6,17,6,0,527.0,46.0,0.4,16.0,157.0,34.94,25.38
2016,6,17,6,15,580.5,51.5,0.4,16.5,204.5,38.14,28.33
2016,6,17,6,30,634.0,57.0,0.4,17.0,252.0,45.06,34.43
2016,6,17,6,45,413.5,108.0,0.45,17.5,244.0,76.23,61.58
2016,6,17,7,0,193.0,159.0,0.5,18.0,236.0,118.6,97.66
2016,6,17,7,15,479.5,115.0,0.5,18.5,342.5,78.0,62.33
2016,6,17,7,30,766.0,71.0,0.5,19.0,449.0,55.14,42.42
2016,6,17,7,45,788.0,73.0,0.55,19.5,497.5,114.36,61.03
2016,6,17,8,0,810.0,75.0,0.6,20.0,546.0,167.74,95.5
2016,6,17,8,15,825.5,77.0,0.65,20.5,592.0,222.13,138.5
2016,6,17,8,30,841.0,79.0,0.7,21.0,638.0,277.82,185.54
2016,6,17,8,45,854.5,80.5,0.75,21.5,680.5,333.57,233.25
2016,6,17,9,0,868.0,82.0,0.8,22.0,723.0,389.93,280.69
2016,6,17,9,15,877.5,83.5,0.85,22.0,760.5,444.95,326.53
2016,6,17,9,30,887.0,85.0,0.9,22.0,798.0,499.66,370.78
2016,6,17,9,45,601.5,238.5,0.95,22.5,731.5,517.49,385.02
2016,6,17,10,0,316.0,392.0,1.0,23.0,665.0,512.65,379.93
2016,6,17,10,15,253.5,419.5,1.05,23.0,643.0,517.02,383.17
2016,6,17,10,30,191.0,447.0,1.1,23.0,621.0,516.54,382.31
2016,6,17,10,45,128.0,441.0,1.2,23.5,558.5,480.29,355.72
2016,6,17,11,0,65.0,435.0,1.3,24.0,496.0,435.69,322.76
2016,6,17,11,15,152.5,455.5,1.3,24.0,601.5,533.74,394.09
2016,6,17,11,30,240.0,476.0,1.3,24.0,707.0,635.96,465.43
2016,6,17,11,45,168.5,476.5,1.35,24.0,639.0,587.87,430.45
2016,6,17,12,0,97.0,477.0,1.4,24.0,571.0,527.43,387.51
2016,6,17,12,15,148.5,482.0,1.45,24.0,626.0,594.62,436.2
2016,6,17,12,30,200.0,487.0,1.5,24.0,681.0,656.12,479.43
2016,6,17,12,45,115.5,434.5,1.55,24.0,546.5,532.74,392.77
2016,6,17,13,0,31.0,382.0,1.6,24.0,412.0,392.33,291.85
2016,6,17,13,15,105.0,421.5,1.6,24.0,519.5,519.81,386.09
2016,6,17,13,30,179.0,461.0,1.6,24.0,627.0,636.49,468.27
2016,6,17,13,45,176.5,449.0,1.6,24.0,609.0,625.7,460.41
2016,6,17,14,0,174.0,437.0,1.6,24.0,591.0,613.8,452.88
2016,6,17,14,15,514.5,274.0,1.55,23.5,709.0,810.43,598.22
2016,6,17,14,30,855.0,111.0,1.5,23.0,827.0,955.7,695.8
2016,6,17,14,45,848.5,108.0,1.5,23.0,793.0,936.04,682.51
2016,6,17,15,0,842.0,105.0,1.5,23.0,759.0,913.2,669.18
2016,6,17,15,15,489.5,215.5,1.45,22.5,591.0,699.57,525.74
2016,6,17,15,30,137.0,326.0,1.4,22.0,423.0,462.07,351.19
2016,6,17,15,45,108.5,299.0,1.4,22.0,373.0,391.96,301.6
2016,6,17,16,0,80.0,272.0,1.4,22.0,323.0,337.78,261.48
2016,6,17,16,15,58.5,241.5,1.4,21.5,277.0,286.84,223.63
2016,6,17,16,30,37.0,211.0,1.4,21.0,231.0,237.18,185.85
2016,6,17,16,45,189.0,188.0,1.4,20.5,275.5,333.31,265.61
2016,6,17,17,0,341.0,165.0,1.4,20.0,320.0,414.88,331.19
2016,6,17,17,15,490.5,117.5,1.35,19.5,311.0,452.65,361.89
2016,6,17,17,30,640.0,70.0,1.3,19.0,302.0,467.19,373.65
2016,6,17,17,45,596.0,64.0,1.3,18.5,253.5,403.95,323.19
2016,6,17,18,0,552.0,58.0,1.3,18.0,205.0,344.03,273.96
2016,6,17,18,15,485.5,51.0,1.3,17.5,160.5,277.16,217.59
2016,6,17,18,30,419.0,44.0,1.3,17.0,116.0,216.87,165.23
2016,6,17,18,45,318.5,34.0,1.3,16.5,78.5,149.88,107.54
2016,6,17,19,0,218.0,24.0,1.3,16.0,41.0,92.78,50.62
2016,6,17,19,15,109.0,12.0,1.3,15.5,20.5,31.93,0.0
2016,6,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,45,47.0,5.0,0.85,11.5,6.0,0.0,0.0
2016,6,18,5,0,94.0,10.0,0.9,12.0,12.0,9.1,0.0
2016,6,18,5,15,226.0,20.5,0.95,12.5,42.5,16.5,4.38
2016,6,18,5,30,358.0,31.0,1.0,13.0,73.0,24.68,15.53
2016,6,18,5,45,444.0,38.5,1.05,13.5,115.5,29.89,20.78
2016,6,18,6,0,530.0,46.0,1.1,14.0,158.0,34.96,25.58
2016,6,18,6,15,585.5,51.5,1.05,14.5,206.0,38.17,28.57
2016,6,18,6,30,641.0,57.0,1.0,15.0,254.0,45.11,34.74
2016,6,18,6,45,680.0,61.5,1.0,16.0,304.5,47.53,36.69
2016,6,18,7,0,719.0,66.0,1.0,17.0,355.0,49.86,38.49
2016,6,18,7,15,748.0,69.5,0.95,17.5,405.5,51.27,39.51
2016,6,18,7,30,777.0,73.0,0.9,18.0,456.0,56.05,43.43
2016,6,18,7,45,798.0,76.0,0.9,18.5,505.5,108.58,56.43
2016,6,18,8,0,819.0,79.0,0.9,19.0,555.0,171.18,98.46
2016,6,18,8,15,836.0,81.0,0.9,19.5,602.0,226.47,142.23
2016,6,18,8,30,853.0,83.0,0.9,20.0,649.0,283.21,190.25
2016,6,18,8,45,866.0,85.5,0.9,20.5,692.5,340.36,239.23
2016,6,18,9,0,879.0,88.0,0.9,21.0,736.0,398.06,287.78
2016,6,18,9,15,739.5,168.5,0.9,21.5,733.5,446.57,329.17
2016,6,18,9,30,600.0,249.0,0.9,22.0,731.0,488.39,362.27
2016,6,18,9,45,501.0,302.0,0.95,22.5,716.0,515.17,382.61
2016,6,18,10,0,402.0,355.0,1.0,23.0,701.0,530.78,393.6
2016,6,18,10,15,275.5,401.0,1.0,23.5,642.0,515.63,381.43
2016,6,18,10,30,149.0,447.0,1.0,24.0,583.0,487.91,359.58
2016,6,18,10,45,270.0,425.5,1.0,24.5,677.5,569.45,418.04
2016,6,18,11,0,391.0,404.0,1.0,25.0,772.0,660.53,480.68
2016,6,18,11,15,418.5,402.5,1.0,25.0,801.5,704.24,509.58
2016,6,18,11,30,446.0,401.0,1.0,25.0,831.0,747.63,538.37
2016,6,18,11,45,694.0,251.0,1.05,25.5,924.0,847.79,609.18
2016,6,18,12,0,942.0,101.0,1.1,26.0,1017.0,941.56,667.74
2016,6,18,12,15,942.0,100.5,1.15,26.0,1015.5,965.83,682.41
2016,6,18,12,30,942.0,100.0,1.2,26.0,1014.0,986.78,695.99
2016,6,18,12,45,942.0,99.0,1.25,26.0,1005.5,1003.82,707.25
2016,6,18,13,0,942.0,98.0,1.3,26.0,997.0,1017.28,716.46
2016,6,18,13,15,939.5,97.0,1.35,26.0,981.0,1024.64,722.07
2016,6,18,13,30,937.0,96.0,1.4,26.0,965.0,1028.25,725.56
2016,6,18,13,45,931.0,96.5,1.45,26.0,941.5,1026.19,725.73
2016,6,18,14,0,925.0,97.0,1.5,26.0,918.0,1020.45,723.77
2016,6,18,14,15,919.0,96.0,1.5,25.5,889.0,1009.49,719.35
2016,6,18,14,30,913.0,95.0,1.5,25.0,860.0,994.97,712.82
2016,6,18,14,45,904.0,94.0,1.5,25.0,824.5,974.11,701.0
2016,6,18,15,0,895.0,93.0,1.5,25.0,789.0,950.02,687.2
2016,6,18,15,15,884.5,91.0,1.5,24.5,748.5,920.38,671.15
2016,6,18,15,30,874.0,89.0,1.5,24.0,708.0,887.92,653.13
2016,6,18,15,45,859.5,87.5,1.5,24.0,663.5,849.94,630.03
2016,6,18,16,0,845.0,86.0,1.5,24.0,619.0,809.82,605.27
2016,6,18,16,15,827.5,83.5,1.45,23.5,571.0,764.29,577.09
2016,6,18,16,30,810.0,81.0,1.4,23.0,523.0,723.26,551.57
2016,6,18,16,45,785.5,78.0,1.4,23.0,472.5,669.14,515.65
2016,6,18,17,0,761.0,75.0,1.4,23.0,422.0,614.75,478.02
2016,6,18,17,15,729.0,71.0,1.4,22.5,370.5,554.57,434.75
2016,6,18,17,30,697.0,67.0,1.4,22.0,319.0,495.52,390.62
2016,6,18,17,45,653.5,61.5,1.4,21.5,269.0,430.17,339.82
2016,6,18,18,0,610.0,56.0,1.4,21.0,219.0,369.74,290.72
2016,6,18,18,15,543.5,49.5,1.3,20.0,172.0,300.3,233.11
2016,6,18,18,30,477.0,43.0,1.2,19.0,125.0,237.35,179.11
2016,6,18,18,45,375.5,33.5,1.2,18.0,85.0,167.23,119.23
2016,6,18,19,0,274.0,24.0,1.2,17.0,45.0,107.23,59.1
2016,6,18,19,15,137.0,12.0,1.15,16.5,22.5,37.44,0.0
2016,6,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,49.5,5.0,0.65,13.5,6.0,0.0,0.0
2016,6,19,5,0,99.0,10.0,0.6,14.0,12.0,9.1,0.0
2016,6,19,5,15,236.5,21.0,0.6,14.5,43.5,16.99,4.43
2016,6,19,5,30,374.0,32.0,0.6,15.0,75.0,25.63,16.18
2016,6,19,5,45,460.0,40.0,0.65,16.0,119.0,31.24,21.73
2016,6,19,6,0,546.0,48.0,0.7,17.0,163.0,36.69,26.77
2016,6,19,6,15,601.5,54.0,0.7,17.5,212.0,40.23,30.02
2016,6,19,6,30,657.0,60.0,0.7,18.0,261.0,47.75,36.63
2016,6,19,6,45,695.5,64.5,0.7,19.0,312.0,50.08,38.46
2016,6,19,7,0,734.0,69.0,0.7,20.0,363.0,52.33,40.14
2016,6,19,7,15,762.0,72.5,0.7,20.5,414.0,53.64,41.06
2016,6,19,7,30,790.0,76.0,0.7,21.0,465.0,57.67,44.27
2016,6,19,7,45,810.5,79.0,0.7,22.0,515.0,110.96,57.28
2016,6,19,8,0,831.0,82.0,0.7,23.0,565.0,174.24,98.7
2016,6,19,8,15,847.0,84.5,0.7,23.5,612.0,230.47,142.33
2016,6,19,8,30,863.0,87.0,0.7,24.0,659.0,288.06,190.08
2016,6,19,8,45,876.0,88.5,0.7,24.5,702.5,345.06,237.99
2016,6,19,9,0,889.0,90.0,0.7,25.0,746.0,402.58,285.44
2016,6,19,9,15,898.5,92.0,0.7,25.5,784.5,459.31,330.89
2016,6,19,9,30,908.0,94.0,0.7,26.0,823.0,515.69,374.39
2016,6,19,9,45,921.5,91.5,0.7,26.5,858.0,569.86,414.72
2016,6,19,10,0,935.0,89.0,0.7,27.0,893.0,623.5,453.16
2016,6,19,10,15,940.5,90.0,0.75,27.0,920.0,674.32,489.79
2016,6,19,10,30,946.0,91.0,0.8,27.0,947.0,723.42,524.3
2016,6,19,10,45,948.5,92.5,0.85,27.5,967.5,768.85,553.64
2016,6,19,11,0,951.0,94.0,0.9,28.0,988.0,811.9,579.92
2016,6,19,11,15,953.5,94.5,0.95,28.0,1001.5,851.51,604.92
2016,6,19,11,30,956.0,95.0,1.0,28.0,1015.0,888.4,628.1
2016,6,19,11,45,953.0,97.5,1.05,28.5,1019.5,919.52,646.34
2016,6,19,12,0,950.0,100.0,1.1,29.0,1024.0,947.39,662.54
2016,6,19,12,15,950.0,100.0,1.15,29.0,1023.0,972.35,678.29
2016,6,19,12,30,950.0,100.0,1.2,29.0,1022.0,994.0,692.09
2016,6,19,12,45,942.5,104.0,1.3,29.0,1011.5,1008.9,702.74
2016,6,19,13,0,935.0,108.0,1.4,29.0,1001.0,1020.15,711.31
2016,6,19,13,15,932.0,107.0,1.45,29.0,984.5,1027.17,716.66
2016,6,19,13,30,929.0,106.0,1.5,29.0,968.0,1030.45,719.9
2016,6,19,13,45,607.0,262.5,1.55,29.0,820.0,892.83,634.26
2016,6,19,14,0,285.0,419.0,1.6,29.0,672.0,719.16,515.12
2016,6,19,14,15,597.5,259.5,1.6,28.5,767.5,880.97,633.17
2016,6,19,14,30,910.0,100.0,1.6,28.0,863.0,997.55,709.02
2016,6,19,14,45,902.5,98.0,1.65,28.0,827.5,977.2,696.75
2016,6,19,15,0,895.0,96.0,1.7,28.0,792.0,953.54,683.96
2016,6,19,15,15,884.5,94.0,1.7,27.5,751.5,923.98,668.07
2016,6,19,15,30,874.0,92.0,1.7,27.0,711.0,891.59,650.23
2016,6,19,15,45,858.5,90.0,1.75,26.5,665.5,852.25,628.12
2016,6,19,16,0,843.0,88.0,1.8,26.0,620.0,810.82,604.2
2016,6,19,16,15,824.5,85.5,1.8,25.5,571.5,771.0,580.42
2016,6,19,16,30,806.0,83.0,1.8,25.0,523.0,723.02,550.47
2016,6,19,16,45,779.0,80.5,1.8,25.0,472.0,667.85,513.74
2016,6,19,17,0,752.0,78.0,1.8,25.0,421.0,612.63,475.24
2016,6,19,17,15,719.5,74.0,1.75,24.0,370.0,552.52,432.54
2016,6,19,17,30,687.0,70.0,1.7,23.0,319.0,493.57,388.95
2016,6,19,17,45,640.5,64.5,1.7,22.5,268.5,429.01,338.62
2016,6,19,18,0,594.0,59.0,1.7,22.0,218.0,366.09,287.62
2016,6,19,18,15,527.0,52.0,1.65,21.0,171.0,296.63,230.17
2016,6,19,18,30,460.0,45.0,1.6,20.0,124.0,233.72,176.37
2016,6,19,18,45,356.0,35.0,1.55,19.5,84.5,163.13,116.08
2016,6,19,19,0,252.0,25.0,1.5,19.0,45.0,103.08,57.06
2016,6,19,19,15,126.0,12.5,1.45,18.5,22.5,35.86,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,20,5,0,99.0,11.0,1.2,13.0,13.0,10.01,0.0
2016,6,20,5,15,242.5,22.0,1.15,13.5,45.0,17.94,4.8
2016,6,20,5,30,386.0,33.0,1.1,14.0,77.0,26.59,17.03
2016,6,20,5,45,479.0,40.0,1.1,14.5,122.0,31.32,21.92
2016,6,20,6,0,572.0,47.0,1.1,15.0,167.0,35.99,26.36
2016,6,20,6,15,627.0,52.5,1.05,15.5,217.0,42.8,32.54
2016,6,20,6,30,682.0,58.0,1.0,16.0,267.0,46.22,35.57
2016,6,20,6,45,723.0,61.5,1.0,17.0,319.0,47.85,36.81
2016,6,20,7,0,764.0,65.0,1.0,18.0,371.0,49.46,37.97
2016,6,20,7,15,790.5,68.0,1.0,18.5,422.5,50.54,38.71
2016,6,20,7,30,817.0,71.0,1.0,19.0,474.0,53.67,41.2
2016,6,20,7,45,838.0,73.5,1.05,20.0,524.0,116.19,61.36
2016,6,20,8,0,859.0,76.0,1.1,21.0,574.0,172.76,97.35
2016,6,20,8,15,873.5,78.0,1.1,21.5,621.0,229.88,142.32
2016,6,20,8,30,888.0,80.0,1.1,22.0,668.0,288.15,191.5
2016,6,20,8,45,899.5,81.5,1.15,22.5,711.0,346.05,241.19
2016,6,20,9,0,911.0,83.0,1.2,23.0,754.0,404.27,290.4
2016,6,20,9,15,919.5,84.5,1.2,23.5,792.0,461.33,337.2
2016,6,20,9,30,928.0,86.0,1.2,24.0,830.0,517.9,381.94
2016,6,20,9,45,915.5,97.5,1.25,24.5,858.0,570.98,422.7
2016,6,20,10,0,903.0,109.0,1.3,25.0,886.0,621.03,459.77
2016,6,20,10,15,908.0,110.5,1.35,25.5,912.5,670.63,495.42
2016,6,20,10,30,913.0,112.0,1.4,26.0,939.0,718.53,528.83
2016,6,20,10,45,917.0,112.5,1.45,26.5,959.0,762.97,558.82
2016,6,20,11,0,921.0,113.0,1.5,27.0,979.0,805.22,585.19
2016,6,20,11,15,923.5,113.5,1.5,27.0,992.0,843.92,609.61
2016,6,20,11,30,926.0,114.0,1.5,27.0,1005.0,880.0,632.17
2016,6,20,11,45,929.5,113.0,1.55,27.0,1011.5,912.86,653.15
2016,6,20,12,0,933.0,112.0,1.6,27.0,1018.0,942.88,672.33
2016,6,20,12,15,668.0,263.5,1.65,27.0,912.5,881.76,632.63
2016,6,20,12,30,403.0,415.0,1.7,27.0,807.0,793.93,569.55
2016,6,20,12,45,436.5,405.0,1.75,27.5,825.5,829.87,594.19
2016,6,20,13,0,470.0,395.0,1.8,28.0,844.0,864.43,616.56
2016,6,20,13,15,411.0,407.0,1.8,27.5,795.0,827.51,592.61
2016,6,20,13,30,352.0,419.0,1.8,27.0,746.0,777.79,560.76
2016,6,20,13,45,408.0,383.5,1.85,27.0,753.0,813.47,587.29
2016,6,20,14,0,464.0,348.0,1.9,27.0,760.0,836.24,604.78
2016,6,20,14,15,689.5,224.0,1.9,26.5,813.5,935.65,677.08
2016,6,20,14,30,915.0,100.0,1.9,26.0,867.0,1002.55,721.12
2016,6,20,14,45,907.0,98.5,1.9,26.0,832.0,982.24,708.63
2016,6,20,15,0,899.0,97.0,1.9,26.0,797.0,958.64,695.03
2016,6,20,15,15,888.0,95.0,1.9,25.5,756.0,928.59,678.6
2016,6,20,15,30,877.0,93.0,1.9,25.0,715.0,895.72,660.21
2016,6,20,15,45,863.5,90.5,1.9,25.0,670.0,857.51,636.79
2016,6,20,16,0,850.0,88.0,1.9,25.0,625.0,817.06,611.64
2016,6,20,16,15,832.0,85.5,1.85,24.5,576.5,771.03,583.05
2016,6,20,16,30,814.0,83.0,1.8,24.0,528.0,729.57,557.18
2016,6,20,16,45,789.5,79.5,1.8,23.5,477.5,674.73,521.57
2016,6,20,17,0,765.0,76.0,1.8,23.0,427.0,619.61,484.1
2016,6,20,17,15,732.5,72.0,1.75,22.0,375.0,558.93,440.72
2016,6,20,17,30,700.0,68.0,1.7,21.0,323.0,499.41,396.42
2016,6,20,17,45,653.5,63.0,1.65,20.5,272.5,434.62,345.41
2016,6,20,18,0,607.0,58.0,1.6,20.0,222.0,371.61,293.9
2016,6,20,18,15,540.5,51.5,1.5,19.0,174.5,302.22,236.04
2016,6,20,18,30,474.0,45.0,1.4,18.0,127.0,239.27,181.77
2016,6,20,18,45,368.5,35.0,1.3,17.5,86.5,167.33,119.99
2016,6,20,19,0,263.0,25.0,1.2,17.0,46.0,106.24,59.84
2016,6,20,19,15,131.5,12.5,1.2,16.5,23.0,37.04,0.0
2016,6,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.0,0.6,13.5,6.0,0.0,0.0
2016,6,21,5,0,94.0,10.0,0.6,14.0,12.0,9.1,0.0
2016,6,21,5,15,232.0,21.0,0.6,14.5,43.0,17.03,4.0
2016,6,21,5,30,370.0,32.0,0.6,15.0,74.0,25.68,16.18
2016,6,21,5,45,463.5,39.5,0.6,15.5,118.5,30.87,21.44
2016,6,21,6,0,557.0,47.0,0.6,16.0,163.0,35.95,26.24
2016,6,21,6,15,613.0,52.5,0.6,16.5,212.5,39.15,29.2
2016,6,21,6,30,669.0,58.0,0.6,17.0,262.0,46.18,35.4
2016,6,21,6,45,712.0,61.0,0.65,18.0,314.0,47.4,36.28
2016,6,21,7,0,755.0,64.0,0.7,19.0,366.0,48.64,37.11
2016,6,21,7,15,782.0,67.5,0.75,19.5,417.5,50.13,38.19
2016,6,21,7,30,809.0,71.0,0.8,20.0,469.0,52.83,40.31
2016,6,21,7,45,830.5,73.5,0.85,21.0,519.0,114.89,60.51
2016,6,21,8,0,852.0,76.0,0.9,22.0,569.0,171.07,95.87
2016,6,21,8,15,866.5,78.0,0.9,22.5,616.0,227.77,140.17
2016,6,21,8,30,881.0,80.0,0.9,23.0,663.0,285.63,188.65
2016,6,21,8,45,892.5,82.0,0.95,23.5,706.0,343.52,237.96
2016,6,21,9,0,904.0,84.0,1.0,24.0,749.0,401.76,286.79
2016,6,21,9,15,912.5,85.5,1.0,24.5,787.5,458.46,332.93
2016,6,21,9,30,921.0,87.0,1.0,25.0,826.0,514.68,377.03
2016,6,21,9,45,920.5,92.0,1.05,25.5,856.5,568.36,417.96
2016,6,21,10,0,920.0,97.0,1.1,26.0,887.0,620.22,456.13
2016,6,21,10,15,924.5,98.0,1.15,26.5,913.5,669.83,491.54
2016,6,21,10,30,929.0,99.0,1.2,27.0,940.0,717.65,524.67
2016,6,21,10,45,930.5,101.0,1.25,27.5,959.0,762.2,554.13
2016,6,21,11,0,932.0,103.0,1.3,28.0,978.0,804.34,580.19
2016,6,21,11,15,934.0,103.0,1.3,28.0,991.0,842.56,604.03
2016,6,21,11,30,936.0,103.0,1.3,28.0,1004.0,878.08,625.98
2016,6,21,11,45,935.0,104.5,1.35,28.5,1009.0,909.54,644.64
2016,6,21,12,0,934.0,106.0,1.4,29.0,1014.0,937.93,661.32
2016,6,21,12,15,934.0,105.5,1.4,29.0,1012.5,962.21,676.04
2016,6,21,12,30,934.0,105.0,1.4,29.0,1011.0,983.23,688.8
