Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,45,930.5,106.0,1.45,29.5,1001.5,998.94,697.74
2016,6,21,13,0,927.0,107.0,1.5,30.0,992.0,1011.1,704.63
2016,6,21,13,15,924.0,106.5,1.55,30.0,976.5,1018.63,710.23
2016,6,21,13,30,921.0,106.0,1.6,30.0,961.0,1022.47,713.75
2016,6,21,13,45,916.5,105.0,1.65,30.0,938.0,1020.63,713.94
2016,6,21,14,0,912.0,104.0,1.7,30.0,915.0,1015.1,712.04
2016,6,21,14,15,906.0,103.0,1.7,29.5,886.0,1004.47,707.85
2016,6,21,14,30,900.0,102.0,1.7,29.0,857.0,990.31,701.6
2016,6,21,14,45,892.0,100.5,1.75,28.5,822.0,970.28,692.37
2016,6,21,15,0,884.0,99.0,1.8,28.0,787.0,947.0,681.07
2016,6,21,15,15,873.5,97.0,1.8,27.5,747.0,917.8,665.29
2016,6,21,15,30,863.0,95.0,1.8,27.0,707.0,885.79,647.58
2016,6,21,15,45,850.0,92.5,1.8,26.5,663.0,848.46,626.14
2016,6,21,16,0,837.0,90.0,1.8,26.0,619.0,808.91,602.9
2016,6,21,16,15,819.5,87.0,1.8,25.5,571.5,769.65,579.47
2016,6,21,16,30,802.0,84.0,1.8,25.0,524.0,722.09,549.78
2016,6,21,16,45,780.5,80.0,1.8,24.5,474.0,669.33,515.75
2016,6,21,17,0,759.0,76.0,1.8,24.0,424.0,616.06,479.69
2016,6,21,17,15,727.5,72.0,1.75,23.0,373.5,556.3,437.11
2016,6,21,17,30,696.0,68.0,1.7,22.0,323.0,497.6,393.59
2016,6,21,17,45,654.5,62.5,1.65,21.0,273.0,435.05,345.16
2016,6,21,18,0,613.0,57.0,1.6,20.0,223.0,373.8,295.65
2016,6,21,18,15,547.5,50.5,1.5,19.0,175.5,304.49,237.85
2016,6,21,18,30,482.0,44.0,1.4,18.0,128.0,241.52,183.53
2016,6,21,18,45,380.0,34.5,1.3,17.5,87.5,170.71,122.49
2016,6,21,19,0,278.0,25.0,1.2,17.0,47.0,110.42,62.71
2016,6,21,19,15,139.0,12.5,1.1,16.5,23.5,38.61,0.0
2016,6,21,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,52.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,22,5,0,104.0,11.0,1.2,13.0,13.0,10.01,0.0
2016,6,22,5,15,251.5,21.5,1.2,13.0,45.0,17.54,4.04
2016,6,22,5,30,399.0,32.0,1.2,13.0,77.0,25.77,16.36
2016,6,22,5,45,487.0,39.5,1.3,13.5,122.0,30.97,21.68
2016,6,22,6,0,575.0,47.0,1.4,14.0,167.0,36.05,26.51
2016,6,22,6,15,630.5,52.0,1.4,14.5,216.5,42.43,32.34
2016,6,22,6,30,686.0,57.0,1.4,15.0,266.0,45.45,35.03
2016,6,22,6,45,346.5,95.5,1.4,15.5,201.5,67.17,54.13
2016,6,22,7,0,7.0,134.0,1.4,16.0,137.0,111.46,92.5
2016,6,22,7,15,46.0,168.5,1.35,16.5,191.0,130.51,108.31
2016,6,22,7,30,85.0,203.0,1.3,17.0,245.0,153.3,127.04
2016,6,22,7,45,72.5,221.0,1.3,17.5,259.5,174.17,135.04
2016,6,22,8,0,60.0,239.0,1.3,18.0,274.0,193.62,149.58
2016,6,22,8,15,106.0,269.5,1.3,18.5,337.5,231.06,176.37
2016,6,22,8,30,152.0,300.0,1.3,19.0,401.0,267.84,202.97
2016,6,22,8,45,256.5,303.0,1.35,19.5,486.5,310.19,232.96
2016,6,22,9,0,361.0,306.0,1.4,20.0,572.0,370.75,277.87
2016,6,22,9,15,275.5,344.0,1.4,20.0,553.5,388.84,293.91
2016,6,22,9,30,190.0,382.0,1.4,20.0,535.0,402.39,305.2
2016,6,22,9,45,195.0,399.0,1.4,20.5,561.5,433.86,328.15
2016,6,22,10,0,200.0,416.0,1.4,21.0,588.0,465.78,350.87
2016,6,22,10,15,304.5,396.0,1.4,21.0,667.0,528.7,397.51
2016,6,22,10,30,409.0,376.0,1.4,21.0,746.0,602.24,451.0
2016,6,22,10,45,688.5,233.5,1.4,21.5,873.0,706.03,527.46
2016,6,22,11,0,968.0,91.0,1.4,22.0,1000.0,820.56,606.48
2016,6,22,11,15,970.5,91.0,1.4,22.0,1013.5,860.46,631.14
2016,6,22,11,30,973.0,91.0,1.4,22.0,1027.0,897.58,654.59
2016,6,22,11,45,974.0,91.5,1.45,22.5,1033.5,930.95,674.86
2016,6,22,12,0,975.0,92.0,1.5,23.0,1040.0,961.2,693.05
2016,6,22,12,15,975.0,92.0,1.5,22.5,1038.5,986.82,710.27
2016,6,22,12,30,975.0,92.0,1.5,22.0,1037.0,1009.03,725.44
2016,6,22,12,45,964.5,97.5,1.55,22.0,1025.5,1023.04,734.95
2016,6,22,13,0,954.0,103.0,1.6,22.0,1014.0,1033.24,742.27
2016,6,22,13,15,951.0,102.5,1.6,21.5,998.0,1041.03,748.9
2016,6,22,13,30,948.0,102.0,1.6,21.0,982.0,1045.02,753.31
2016,6,22,13,45,943.5,101.5,1.6,21.0,958.5,1043.74,753.13
2016,6,22,14,0,939.0,101.0,1.6,21.0,935.0,1038.69,750.77
2016,6,22,14,15,933.0,99.5,1.6,20.5,905.5,1027.38,746.04
2016,6,22,14,30,927.0,98.0,1.6,20.0,876.0,1012.43,739.12
2016,6,22,14,45,918.5,96.5,1.6,20.0,840.5,991.56,727.09
2016,6,22,15,0,910.0,95.0,1.6,20.0,805.0,967.35,712.98
2016,6,22,15,15,899.5,93.5,1.55,19.5,764.0,938.15,696.26
2016,6,22,15,30,889.0,92.0,1.5,19.0,723.0,906.07,677.57
2016,6,22,15,45,875.0,90.0,1.5,19.0,677.5,867.71,653.91
2016,6,22,16,0,861.0,88.0,1.5,19.0,632.0,827.11,628.52
2016,6,22,16,15,843.0,85.0,1.5,18.5,583.0,780.18,599.52
2016,6,22,16,30,825.0,82.0,1.5,18.0,534.0,737.77,573.15
2016,6,22,16,45,801.0,79.0,1.55,18.0,483.0,683.46,536.93
2016,6,22,17,0,777.0,76.0,1.6,18.0,432.0,628.79,498.89
2016,6,22,17,15,745.0,72.0,1.6,17.5,380.5,567.88,454.24
2016,6,22,17,30,713.0,68.0,1.6,17.0,329.0,508.04,408.64
2016,6,22,17,45,667.5,63.0,1.6,16.5,277.5,441.31,355.77
2016,6,22,18,0,622.0,58.0,1.6,16.0,226.0,379.79,304.84
2016,6,22,18,15,555.0,51.5,1.55,15.5,178.0,309.29,244.89
2016,6,22,18,30,488.0,45.0,1.5,15.0,130.0,245.26,188.69
2016,6,22,18,45,377.5,35.5,1.45,14.5,88.5,171.33,124.63
2016,6,22,19,0,267.0,26.0,1.4,14.0,47.0,108.98,63.2
2016,6,22,19,15,133.5,13.0,1.35,13.5,23.5,38.1,0.0
2016,6,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,51.0,5.0,1.2,11.5,6.0,0.0,0.0
2016,6,23,5,0,102.0,10.0,1.2,12.0,12.0,9.1,0.0
2016,6,23,5,15,247.5,20.5,1.2,12.5,43.5,16.64,3.23
2016,6,23,5,30,393.0,31.0,1.2,13.0,75.0,24.88,15.58
2016,6,23,5,45,484.5,38.0,1.3,13.5,120.0,29.7,20.56
2016,6,23,6,0,576.0,45.0,1.4,14.0,165.0,37.57,27.86
2016,6,23,6,15,631.5,50.5,1.4,14.5,214.5,41.15,31.2
2016,6,23,6,30,687.0,56.0,1.4,15.0,264.0,44.65,34.31
2016,6,23,6,45,475.5,102.5,1.4,15.5,259.0,72.91,59.19
2016,6,23,7,0,264.0,149.0,1.4,16.0,254.0,107.03,88.65
2016,6,23,7,15,261.0,172.5,1.35,16.5,288.0,121.05,100.21
2016,6,23,7,30,258.0,196.0,1.3,17.0,322.0,134.37,110.99
2016,6,23,7,45,345.0,199.5,1.3,17.5,387.5,163.42,117.4
2016,6,23,8,0,432.0,203.0,1.3,18.0,453.0,195.19,134.85
2016,6,23,8,15,392.0,235.0,1.3,18.5,476.5,247.13,177.15
2016,6,23,8,30,352.0,267.0,1.3,19.0,500.0,287.67,211.33
2016,6,23,8,45,365.5,283.5,1.3,20.0,539.5,329.35,244.05
2016,6,23,9,0,379.0,300.0,1.3,21.0,579.0,372.53,277.45
2016,6,23,9,15,422.5,298.0,1.3,21.5,624.5,411.71,307.58
2016,6,23,9,30,466.0,296.0,1.3,22.0,670.0,459.55,343.75
2016,6,23,9,45,706.0,193.5,1.3,22.5,786.5,533.1,398.8
2016,6,23,10,0,946.0,91.0,1.3,23.0,903.0,628.9,469.41
2016,6,23,10,15,693.5,227.0,1.3,23.0,832.5,631.84,469.88
2016,6,23,10,30,441.0,363.0,1.3,23.0,762.0,612.93,453.88
2016,6,23,10,45,702.0,228.5,1.35,23.5,880.0,711.01,526.45
2016,6,23,11,0,963.0,94.0,1.4,24.0,998.0,818.94,600.7
2016,6,23,11,15,964.0,94.5,1.45,24.0,1011.0,857.98,625.3
2016,6,23,11,30,965.0,95.0,1.5,24.0,1024.0,894.17,648.66
2016,6,23,11,45,965.0,95.5,1.55,24.0,1029.0,926.52,669.49
2016,6,23,12,0,965.0,96.0,1.6,24.0,1034.0,955.72,688.31
2016,6,23,12,15,963.5,96.0,1.65,24.0,1031.0,979.83,703.93
2016,6,23,12,30,962.0,96.0,1.7,24.0,1028.0,1000.49,717.48
2016,6,23,12,45,957.5,96.5,1.75,24.5,1017.5,1015.23,725.99
2016,6,23,13,0,953.0,97.0,1.8,25.0,1007.0,1026.26,732.31
2016,6,23,13,15,949.0,96.5,1.8,24.5,990.0,1033.01,738.27
2016,6,23,13,30,945.0,96.0,1.8,24.0,973.0,1035.97,742.03
2016,6,23,13,45,940.5,94.5,1.85,24.0,949.5,1033.61,741.87
2016,6,23,14,0,936.0,93.0,1.9,24.0,926.0,1027.45,739.48
2016,6,23,14,15,929.5,92.0,1.9,23.5,896.0,1016.14,734.73
2016,6,23,14,30,923.0,91.0,1.9,23.0,866.0,1001.22,727.8
2016,6,23,14,45,916.0,89.0,1.95,23.0,831.0,981.24,716.91
2016,6,23,15,0,909.0,87.0,2.0,23.0,796.0,957.89,703.85
2016,6,23,15,15,899.5,85.0,2.0,22.5,755.5,929.02,687.91
2016,6,23,15,30,890.0,83.0,2.0,22.0,715.0,897.22,669.91
2016,6,23,15,45,881.0,79.5,2.0,22.0,671.5,861.39,647.76
2016,6,23,16,0,872.0,76.0,2.0,22.0,628.0,822.97,623.65
2016,6,23,16,15,855.5,74.0,1.95,21.5,580.0,777.94,595.38
2016,6,23,16,30,839.0,72.0,1.9,21.0,532.0,731.35,565.56
2016,6,23,16,45,820.5,68.0,1.9,20.5,482.0,679.69,531.8
2016,6,23,17,0,802.0,64.0,1.9,20.0,432.0,627.2,496.56
2016,6,23,17,15,772.0,60.5,1.85,19.5,380.5,571.92,455.71
2016,6,23,17,30,742.0,57.0,1.8,19.0,329.0,512.7,410.39
2016,6,23,17,45,700.0,53.0,1.75,18.5,278.0,447.71,358.82
2016,6,23,18,0,658.0,49.0,1.7,18.0,227.0,385.56,307.42
2016,6,23,18,15,595.5,43.5,1.6,17.0,179.0,316.16,248.87
2016,6,23,18,30,533.0,38.0,1.5,16.0,131.0,252.62,193.29
2016,6,23,18,45,424.0,31.0,1.45,15.5,90.0,181.21,131.01
2016,6,23,19,0,315.0,24.0,1.4,15.0,49.0,119.55,69.24
2016,6,23,19,15,157.5,12.0,1.3,14.5,24.5,42.03,0.0
2016,6,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,4,45,54.0,4.5,1.05,12.5,5.5,0.0,0.0
2016,6,24,5,0,108.0,9.0,1.1,13.0,11.0,8.19,0.0
2016,6,24,5,15,256.5,19.5,1.15,13.5,43.0,15.77,2.38
2016,6,24,5,30,405.0,30.0,1.2,14.0,75.0,24.05,14.76
2016,6,24,5,45,490.5,37.5,1.3,14.5,119.5,29.32,20.12
2016,6,24,6,0,576.0,45.0,1.4,15.0,164.0,37.6,27.76
2016,6,24,6,15,632.5,50.0,1.4,15.5,214.0,40.75,30.7
2016,6,24,6,30,689.0,55.0,1.4,16.0,264.0,43.85,33.46
2016,6,24,6,45,726.0,59.5,1.4,16.5,316.0,46.36,35.57
2016,6,24,7,0,763.0,64.0,1.4,17.0,368.0,48.78,37.54
2016,6,24,7,15,440.5,134.5,1.35,17.0,315.5,90.88,74.12
2016,6,24,7,30,118.0,205.0,1.3,17.0,263.0,146.67,121.55
2016,6,24,7,45,175.0,225.5,1.3,17.5,321.5,175.82,133.05
2016,6,24,8,0,232.0,246.0,1.3,18.0,380.0,212.35,157.04
2016,6,24,8,15,236.5,268.5,1.3,18.5,415.0,247.43,183.68
2016,6,24,8,30,241.0,291.0,1.3,19.0,450.0,276.51,206.5
2016,6,24,8,45,228.5,314.5,1.35,19.5,473.5,315.49,237.58
2016,6,24,9,0,216.0,338.0,1.4,20.0,497.0,346.43,261.93
2016,6,24,9,15,577.5,214.5,1.4,20.5,669.5,411.4,307.98
2016,6,24,9,30,939.0,91.0,1.4,21.0,842.0,524.38,392.03
2016,6,24,9,45,945.5,92.5,1.4,21.5,876.5,579.92,434.61
2016,6,24,10,0,952.0,94.0,1.4,22.0,911.0,634.26,475.14
2016,6,24,10,15,957.5,95.0,1.4,22.0,938.5,686.13,513.48
2016,6,24,10,30,963.0,96.0,1.4,22.0,966.0,736.25,549.48
2016,6,24,10,45,966.5,97.0,1.45,22.5,987.0,782.95,580.9
2016,6,24,11,0,970.0,98.0,1.5,23.0,1008.0,827.32,608.9
2016,6,24,11,15,972.0,98.5,1.5,23.0,1022.0,867.51,634.47
2016,6,24,11,30,974.0,99.0,1.5,23.0,1036.0,904.91,658.04
2016,6,24,11,45,974.5,99.5,1.55,23.5,1041.5,938.07,678.08
2016,6,24,12,0,975.0,100.0,1.6,24.0,1047.0,968.09,696.04
2016,6,24,12,15,974.5,100.0,1.6,24.0,1045.5,993.48,711.71
2016,6,24,12,30,974.0,100.0,1.6,24.0,1044.0,1015.43,725.28
2016,6,24,12,45,966.0,103.5,1.65,24.5,1033.0,1030.06,733.67
2016,6,24,13,0,958.0,107.0,1.7,25.0,1022.0,1040.92,739.85
2016,6,24,13,15,954.5,106.5,1.7,25.0,1005.5,1048.43,744.81
2016,6,24,13,30,951.0,106.0,1.7,25.0,989.0,1052.12,747.56
2016,6,24,13,45,946.0,105.0,1.75,25.0,965.0,1050.01,747.62
2016,6,24,14,0,941.0,104.0,1.8,25.0,941.0,1044.09,745.47
2016,6,24,14,15,934.5,103.0,1.8,25.0,911.0,1032.95,739.5
2016,6,24,14,30,928.0,102.0,1.8,25.0,881.0,1018.18,731.39
2016,6,24,14,45,918.5,100.5,1.8,25.0,844.5,996.48,718.99
2016,6,24,15,0,909.0,99.0,1.8,25.0,808.0,971.47,704.57
2016,6,24,15,15,898.0,97.0,1.8,24.5,767.0,941.4,688.23
2016,6,24,15,30,887.0,95.0,1.8,24.0,726.0,908.46,669.88
2016,6,24,15,45,871.5,93.5,1.8,24.0,680.0,869.51,646.07
2016,6,24,16,0,856.0,92.0,1.8,24.0,634.0,828.42,620.59
2016,6,24,16,15,838.0,89.0,1.75,23.5,585.5,788.28,596.13
2016,6,24,16,30,820.0,86.0,1.7,23.0,537.0,739.69,565.36
2016,6,24,16,45,794.0,83.0,1.7,22.5,485.5,684.14,529.42
2016,6,24,17,0,768.0,80.0,1.7,22.0,434.0,628.38,491.58
2016,6,24,17,15,735.5,76.0,1.65,21.0,382.0,567.51,448.16
2016,6,24,17,30,703.0,72.0,1.6,20.0,330.0,507.74,403.76
2016,6,24,17,45,655.5,67.0,1.55,19.5,278.5,442.46,352.44
2016,6,24,18,0,608.0,62.0,1.5,19.0,227.0,378.68,300.38
2016,6,24,18,15,539.5,54.5,1.4,18.0,178.5,306.98,240.74
2016,6,24,18,30,471.0,47.0,1.3,17.0,130.0,241.95,184.82
2016,6,24,18,45,362.5,37.0,1.2,16.5,89.0,168.85,122.1
2016,6,24,19,0,254.0,27.0,1.1,16.0,48.0,107.24,62.35
2016,6,24,19,15,127.0,13.5,1.05,15.5,24.0,37.46,0.0
2016,6,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,167.0,17.5,0.55,12.5,35.5,13.89,1.11
2016,6,25,5,30,334.0,35.0,0.5,13.0,71.0,28.51,18.62
2016,6,25,5,45,435.5,43.0,0.5,14.0,116.0,33.98,24.28
2016,6,25,6,0,537.0,51.0,0.5,15.0,161.0,39.35,29.34
2016,6,25,6,15,596.0,57.0,0.5,15.5,211.0,42.78,32.54
2016,6,25,6,30,655.0,63.0,0.5,16.0,261.0,46.12,35.51
2016,6,25,6,45,701.0,66.5,0.55,17.0,313.5,51.93,40.44
2016,6,25,7,0,747.0,70.0,0.6,18.0,366.0,53.38,41.42
2016,6,25,7,15,776.0,73.5,0.65,19.0,418.5,54.68,42.24
2016,6,25,7,30,805.0,77.0,0.7,20.0,471.0,55.92,42.97
2016,6,25,7,45,828.5,79.5,0.8,21.0,522.0,107.95,55.89
2016,6,25,8,0,852.0,82.0,0.9,22.0,573.0,172.29,97.04
2016,6,25,8,15,868.5,84.5,0.9,22.5,621.5,229.88,141.5
2016,6,25,8,30,885.0,87.0,0.9,23.0,670.0,288.88,190.57
2016,6,25,8,45,898.5,88.5,0.95,23.5,714.5,347.38,240.21
2016,6,25,9,0,912.0,90.0,1.0,24.0,759.0,406.45,289.61
2016,6,25,9,15,921.5,92.0,1.05,24.5,799.0,464.59,337.02
2016,6,25,9,30,931.0,94.0,1.1,25.0,839.0,522.36,382.54
2016,6,25,9,45,933.0,98.0,1.15,26.0,871.5,577.25,423.57
2016,6,25,10,0,935.0,102.0,1.2,27.0,904.0,630.54,461.82
2016,6,25,10,15,940.5,103.5,1.2,27.5,932.0,682.13,498.0
2016,6,25,10,30,946.0,105.0,1.2,28.0,960.0,732.0,531.8
2016,6,25,10,45,950.0,105.5,1.25,28.5,981.0,778.02,562.18
2016,6,25,11,0,954.0,106.0,1.3,29.0,1002.0,821.78,589.01
2016,6,25,11,15,956.5,107.0,1.3,29.0,1015.5,862.33,614.08
2016,6,25,11,30,959.0,108.0,1.3,29.0,1029.0,900.19,637.23
2016,6,25,11,45,959.5,108.5,1.35,29.5,1035.5,933.03,656.5
2016,6,25,12,0,960.0,109.0,1.4,30.0,1042.0,962.78,673.79
2016,6,25,12,15,959.5,109.0,1.4,30.0,1040.5,987.97,688.87
2016,6,25,12,30,959.0,109.0,1.4,30.0,1039.0,1009.79,701.95
2016,6,25,12,45,958.0,108.0,1.45,30.0,1030.0,1026.68,712.9
2016,6,25,13,0,957.0,107.0,1.5,30.0,1021.0,1039.93,721.8
2016,6,25,13,15,953.5,106.5,1.55,29.5,1005.0,1047.48,728.86
2016,6,25,13,30,950.0,106.0,1.6,29.0,989.0,1051.22,733.81
2016,6,25,13,45,945.5,105.0,1.65,29.0,965.0,1049.65,734.22
2016,6,25,14,0,941.0,104.0,1.7,29.0,941.0,1044.28,732.48
2016,6,25,14,15,934.0,103.0,1.7,28.5,911.0,1032.7,727.79
2016,6,25,14,30,927.0,102.0,1.7,28.0,881.0,1017.5,720.99
2016,6,25,14,45,919.0,100.5,1.7,28.0,845.0,997.29,709.73
2016,6,25,15,0,911.0,99.0,1.7,28.0,809.0,973.72,696.43
2016,6,25,15,15,899.5,97.0,1.7,27.5,767.5,943.19,680.07
2016,6,25,15,30,888.0,95.0,1.7,27.0,726.0,909.8,661.75
2016,6,25,15,45,874.5,92.0,1.7,26.5,680.5,870.9,639.61
2016,6,25,16,0,861.0,89.0,1.7,26.0,635.0,829.7,615.61
2016,6,25,16,15,843.0,86.5,1.65,25.5,586.0,783.42,587.25
2016,6,25,16,30,825.0,84.0,1.6,25.0,537.0,741.72,561.57
2016,6,25,16,45,802.0,80.5,1.6,24.5,486.0,687.58,526.98
2016,6,25,17,0,779.0,77.0,1.6,24.0,435.0,632.97,490.59
2016,6,25,17,15,747.0,73.0,1.5,23.0,383.0,571.95,447.25
2016,6,25,17,30,715.0,69.0,1.4,22.0,331.0,511.97,402.98
2016,6,25,17,45,671.5,63.5,1.35,21.5,279.5,445.58,351.49
2016,6,25,18,0,628.0,58.0,1.3,21.0,228.0,384.18,301.78
2016,6,25,18,15,561.5,51.5,1.2,20.0,179.5,313.44,243.42
2016,6,25,18,30,495.0,45.0,1.1,19.0,131.0,249.1,188.46
2016,6,25,18,45,391.5,35.5,1.0,18.0,90.0,176.73,126.83
2016,6,25,19,0,288.0,26.0,0.9,17.0,49.0,115.32,66.85
2016,6,25,19,15,144.0,13.0,0.85,16.5,24.5,40.48,0.0
2016,6,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,19.0,18.0,0.5,13.5,20.0,15.46,1.38
2016,6,26,5,30,38.0,36.0,0.5,14.0,40.0,29.78,19.56
2016,6,26,5,45,56.5,55.5,0.5,14.5,65.0,44.76,33.61
2016,6,26,6,0,75.0,75.0,0.5,15.0,90.0,59.39,46.95
2016,6,26,6,15,86.0,95.5,0.5,15.5,118.0,74.3,60.27
2016,6,26,6,30,97.0,116.0,0.5,16.0,146.0,88.83,72.94
2016,6,26,6,45,107.0,137.0,0.55,17.0,175.5,103.26,85.06
2016,6,26,7,0,117.0,158.0,0.6,18.0,205.0,117.28,96.51
2016,6,26,7,15,126.5,181.5,0.6,18.5,238.5,132.3,108.72
2016,6,26,7,30,136.0,205.0,0.6,19.0,272.0,146.79,120.25
2016,6,26,7,45,123.5,227.5,0.65,20.0,293.0,173.09,130.92
2016,6,26,8,0,111.0,250.0,0.7,21.0,314.0,199.03,149.41
2016,6,26,8,15,127.5,274.0,0.7,21.5,353.5,230.18,171.99
2016,6,26,8,30,144.0,298.0,0.7,22.0,393.0,263.69,196.71
2016,6,26,8,45,155.5,320.0,0.75,23.0,429.0,296.61,220.88
2016,6,26,9,0,167.0,342.0,0.8,24.0,465.0,331.11,245.97
2016,6,26,9,15,191.5,360.0,0.8,24.5,508.0,369.62,273.82
2016,6,26,9,30,216.0,378.0,0.8,25.0,551.0,410.84,303.26
2016,6,26,9,45,240.0,391.0,0.85,25.5,590.5,446.85,328.9
2016,6,26,10,0,264.0,404.0,0.9,26.0,630.0,489.57,358.91
2016,6,26,10,15,351.5,383.5,0.95,26.5,695.0,546.99,399.5
2016,6,26,10,30,439.0,363.0,1.0,27.0,760.0,610.71,443.83
2016,6,26,10,45,694.5,230.0,1.05,27.5,874.0,705.78,511.9
2016,6,26,11,0,950.0,97.0,1.1,28.0,988.0,810.42,582.44
2016,6,26,11,15,951.5,97.5,1.15,28.0,1001.5,849.55,606.56
2016,6,26,11,30,953.0,98.0,1.2,28.0,1015.0,885.9,629.54
2016,6,26,11,45,953.5,98.5,1.25,28.5,1020.5,918.49,648.8
2016,6,26,12,0,954.0,99.0,1.3,29.0,1026.0,948.0,666.06
2016,6,26,12,15,953.0,99.0,1.35,29.0,1024.0,972.49,681.55
2016,6,26,12,30,952.0,99.0,1.4,29.0,1022.0,993.61,695.06
2016,6,26,12,45,937.5,107.0,1.45,29.5,1009.0,1006.09,701.99
2016,6,26,13,0,923.0,115.0,1.5,30.0,996.0,1014.77,706.77
2016,6,26,13,15,919.0,114.0,1.55,30.0,979.5,1021.17,711.73
2016,6,26,13,30,915.0,113.0,1.6,30.0,963.0,1023.88,714.56
2016,6,26,13,45,909.0,112.5,1.65,30.0,939.0,1021.41,714.38
2016,6,26,14,0,903.0,112.0,1.7,30.0,915.0,1015.29,712.12
2016,6,26,14,15,895.5,110.5,1.7,29.5,885.0,1003.07,706.95
2016,6,26,14,30,888.0,109.0,1.7,29.0,855.0,987.35,699.73
2016,6,26,14,45,878.0,107.5,1.75,29.0,819.0,965.87,688.21
2016,6,26,15,0,868.0,106.0,1.8,29.0,783.0,941.24,674.7
2016,6,26,15,15,856.0,104.0,1.8,28.5,742.5,911.26,658.45
2016,6,26,15,30,844.0,102.0,1.8,28.0,702.0,878.58,640.32
2016,6,26,15,45,828.5,99.5,1.8,28.0,657.5,839.83,616.74
2016,6,26,16,0,813.0,97.0,1.8,28.0,613.0,806.23,596.39
2016,6,26,16,15,794.0,94.0,1.75,27.5,565.0,759.83,567.78
2016,6,26,16,30,775.0,91.0,1.7,27.0,517.0,712.15,537.85
2016,6,26,16,45,751.0,87.0,1.7,26.5,467.5,658.71,503.57
2016,6,26,17,0,727.0,83.0,1.7,26.0,418.0,605.01,467.2
2016,6,26,17,15,694.0,78.5,1.65,25.0,367.5,547.11,426.32
2016,6,26,17,30,661.0,74.0,1.6,24.0,317.0,488.57,383.35
2016,6,26,17,45,616.5,68.0,1.55,23.0,267.5,423.8,333.79
2016,6,26,18,0,572.0,62.0,1.5,22.0,218.0,362.3,284.68
2016,6,26,18,15,506.0,54.5,1.4,21.0,171.5,293.53,228.0
2016,6,26,18,30,440.0,47.0,1.3,20.0,125.0,231.2,174.92
2016,6,26,18,45,340.5,36.5,1.2,19.5,85.5,162.03,116.0
2016,6,26,19,0,241.0,26.0,1.1,19.0,46.0,103.48,59.66
2016,6,26,19,15,120.5,13.0,1.05,18.0,23.0,35.89,0.0
2016,6,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,5,15,184.5,15.5,0.45,13.5,35.0,12.2,0.0
2016,6,27,5,30,369.0,31.0,0.4,14.0,70.0,24.99,15.48
2016,6,27,5,45,458.0,38.5,0.4,14.5,114.0,30.19,20.9
2016,6,27,6,0,547.0,46.0,0.4,15.0,158.0,35.28,25.74
2016,6,27,6,15,603.5,52.0,0.4,15.5,206.5,38.89,29.1
2016,6,27,6,30,660.0,58.0,0.4,16.0,255.0,46.32,35.7
2016,6,27,6,45,467.5,102.0,0.4,17.0,254.5,72.64,58.6
2016,6,27,7,0,275.0,146.0,0.4,18.0,254.0,105.25,86.26
2016,6,27,7,15,231.0,174.0,0.45,19.0,274.0,121.8,99.61
2016,6,27,7,30,187.0,202.0,0.5,20.0,294.0,145.53,118.7
2016,6,27,7,45,171.0,226.5,0.6,21.0,317.5,175.34,130.7
2016,6,27,8,0,155.0,251.0,0.7,22.0,341.0,204.93,151.56
2016,6,27,8,15,155.0,274.0,0.75,23.0,370.5,235.05,173.63
2016,6,27,8,30,155.0,297.0,0.8,24.0,400.0,265.5,196.33
2016,6,27,8,45,184.5,317.0,0.9,25.0,447.0,303.11,223.58
2016,6,27,9,0,214.0,337.0,1.0,26.0,494.0,344.28,253.39
2016,6,27,9,15,259.5,348.0,1.0,26.5,548.0,383.78,281.91
2016,6,27,9,30,305.0,359.0,1.0,27.0,602.0,433.77,317.77
2016,6,27,9,45,320.0,371.0,1.0,27.5,636.5,473.1,345.59
2016,6,27,10,0,335.0,383.0,1.0,28.0,671.0,513.61,373.7
2016,6,27,10,15,362.0,383.5,1.05,28.5,703.5,553.31,401.21
2016,6,27,10,30,389.0,384.0,1.1,29.0,736.0,594.64,429.4
2016,6,27,10,45,650.5,250.5,1.15,29.5,854.0,691.41,498.74
2016,6,27,11,0,912.0,117.0,1.2,30.0,972.0,798.73,571.68
2016,6,27,11,15,914.5,117.5,1.2,30.5,985.5,837.45,593.69
2016,6,27,11,30,917.0,118.0,1.2,31.0,999.0,873.6,614.51
2016,6,27,11,45,916.5,119.5,1.25,31.5,1004.5,905.34,633.08
2016,6,27,12,0,916.0,121.0,1.3,32.0,1010.0,934.12,649.74
2016,6,27,12,15,916.0,121.0,1.35,32.0,1009.0,958.93,665.29
2016,6,27,12,30,916.0,121.0,1.4,32.0,1008.0,980.57,678.98
2016,6,27,12,45,915.5,119.5,1.45,32.0,1000.0,997.0,689.62
2016,6,27,13,0,915.0,118.0,1.5,32.0,992.0,1009.95,698.3
2016,6,27,13,15,912.5,117.5,1.55,32.0,977.0,1018.34,704.36
2016,6,27,13,30,910.0,117.0,1.6,32.0,962.0,1023.09,708.38
2016,6,27,13,45,905.5,116.0,1.65,32.0,939.5,1021.69,708.82
2016,6,27,14,0,901.0,115.0,1.7,32.0,917.0,1016.64,707.22
2016,6,27,14,15,894.5,113.5,1.75,31.5,888.0,1005.5,703.43
2016,6,27,14,30,888.0,112.0,1.8,31.0,859.0,990.85,697.56
2016,6,27,14,45,881.0,110.0,1.85,31.0,824.5,971.79,687.59
2016,6,27,15,0,874.0,108.0,1.9,31.0,790.0,949.46,675.58
2016,6,27,15,15,863.0,105.5,1.9,30.5,750.0,919.78,659.65
2016,6,27,15,30,852.0,103.0,1.9,30.0,710.0,887.32,641.84
2016,6,27,15,45,840.0,99.5,1.9,29.5,666.0,850.31,620.83
2016,6,27,16,0,828.0,96.0,1.9,29.0,622.0,818.16,602.78
2016,6,27,16,15,809.5,93.0,1.85,28.5,573.5,771.66,574.28
2016,6,27,16,30,791.0,90.0,1.8,28.0,525.0,723.79,544.42
2016,6,27,16,45,769.0,85.5,1.8,27.5,475.5,670.59,510.52
2016,6,27,17,0,747.0,81.0,1.8,27.0,426.0,616.91,474.57
2016,6,27,17,15,714.0,76.5,1.7,26.0,374.5,556.1,431.6
2016,6,27,17,30,681.0,72.0,1.6,25.0,323.0,498.46,389.28
2016,6,27,17,45,638.5,66.0,1.55,24.5,272.5,433.75,339.4
2016,6,27,18,0,596.0,60.0,1.5,24.0,222.0,372.07,289.91
2016,6,27,18,15,529.5,53.0,1.35,23.0,174.5,302.35,232.81
2016,6,27,18,30,463.0,46.0,1.2,22.0,127.0,239.08,179.27
2016,6,27,18,45,363.5,36.0,1.1,21.0,87.0,169.08,120.25
2016,6,27,19,0,264.0,26.0,1.0,20.0,47.0,109.67,63.05
2016,6,27,19,15,132.0,13.0,0.95,19.5,23.5,38.28,0.0
2016,6,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,5,15,138.5,17.0,0.5,14.5,32.0,13.34,0.0
2016,6,28,5,30,277.0,34.0,0.5,15.0,64.0,27.62,17.55
2016,6,28,5,45,370.0,44.0,0.5,15.5,106.0,34.84,24.82
2016,6,28,6,0,463.0,54.0,0.5,16.0,148.0,41.79,31.33
2016,6,28,6,15,523.0,61.5,0.5,16.5,195.5,46.27,35.46
2016,6,28,6,30,583.0,69.0,0.5,17.0,243.0,50.57,39.27
2016,6,28,6,45,629.0,73.5,0.55,18.0,293.5,52.32,40.6
2016,6,28,7,0,675.0,78.0,0.6,19.0,344.0,54.03,41.82
2016,6,28,7,15,705.5,82.5,0.6,19.5,394.5,55.55,42.91
2016,6,28,7,30,736.0,87.0,0.6,20.0,445.0,62.83,48.93
2016,6,28,7,45,760.5,90.0,0.6,21.0,494.5,108.97,59.64
2016,6,28,8,0,785.0,93.0,0.6,22.0,544.0,162.24,91.9
2016,6,28,8,15,802.5,96.0,0.6,22.5,591.0,217.0,133.78
2016,6,28,8,30,820.0,99.0,0.6,23.0,638.0,273.46,180.33
2016,6,28,8,45,834.0,101.5,0.65,24.0,681.5,335.68,231.64
2016,6,28,9,0,848.0,104.0,0.7,25.0,725.0,392.26,277.91
2016,6,28,9,15,858.5,106.0,0.75,25.5,763.5,447.48,322.51
2016,6,28,9,30,869.0,108.0,0.8,26.0,802.0,502.53,365.52
2016,6,28,9,45,880.5,108.0,0.85,26.5,836.5,556.08,406.02
2016,6,28,10,0,892.0,108.0,0.9,27.0,871.0,609.06,444.75
2016,6,28,10,15,898.0,109.0,0.95,27.5,898.0,658.62,479.88
2016,6,28,10,30,904.0,110.0,1.0,28.0,925.0,706.61,512.91
2016,6,28,10,45,908.0,111.0,1.1,28.5,946.0,751.41,543.44
2016,6,28,11,0,912.0,112.0,1.2,29.0,967.0,794.06,570.3
2016,6,28,11,15,914.5,112.5,1.2,29.0,980.5,832.79,594.34
2016,6,28,11,30,917.0,113.0,1.2,29.0,994.0,868.93,616.57
2016,6,28,11,45,917.5,113.5,1.25,29.0,1000.0,900.64,636.57
2016,6,28,12,0,918.0,114.0,1.3,29.0,1006.0,929.42,654.75
2016,6,28,12,15,918.0,114.0,1.35,29.0,1005.0,954.23,670.51
2016,6,28,12,30,918.0,114.0,1.4,29.0,1004.0,975.86,684.38
2016,6,28,12,45,908.0,119.5,1.45,29.0,993.5,989.86,693.66
2016,6,28,13,0,898.0,125.0,1.5,29.0,983.0,1000.27,700.92
2016,6,28,13,15,895.0,124.0,1.5,29.0,967.5,1007.67,705.74
2016,6,28,13,30,892.0,123.0,1.5,29.0,952.0,1011.47,708.49
2016,6,28,13,45,887.5,122.0,1.55,29.0,929.5,1010.17,709.03
2016,6,28,14,0,883.0,121.0,1.6,29.0,907.0,1005.27,707.5
2016,6,28,14,15,876.5,119.5,1.6,28.5,878.0,994.35,703.08
2016,6,28,14,30,870.0,118.0,1.6,28.0,849.0,979.99,696.64
2016,6,28,14,45,862.0,115.5,1.6,28.0,814.5,959.79,685.23
2016,6,28,15,0,854.0,113.0,1.6,28.0,780.0,936.41,671.89
2016,6,28,15,15,842.5,110.5,1.6,27.5,740.0,906.76,655.86
2016,6,28,15,30,831.0,108.0,1.6,27.0,700.0,882.72,643.36
2016,6,28,15,45,818.0,104.5,1.6,27.0,656.0,845.05,620.5
2016,6,28,16,0,805.0,101.0,1.6,27.0,612.0,805.17,596.04
2016,6,28,16,15,785.5,98.0,1.55,26.5,564.0,758.66,567.42
2016,6,28,16,30,766.0,95.0,1.5,26.0,516.0,710.91,537.45
2016,6,28,16,45,743.5,90.0,1.45,25.5,467.0,657.77,503.05
2016,6,28,17,0,721.0,85.0,1.4,25.0,418.0,604.26,466.53
2016,6,28,17,15,687.5,80.5,1.3,24.0,367.0,546.44,425.5
2016,6,28,17,30,654.0,76.0,1.2,23.0,316.0,487.86,382.4
2016,6,28,17,45,611.0,69.5,1.2,22.0,267.0,423.6,333.68
2016,6,28,18,0,568.0,63.0,1.2,21.0,218.0,362.45,285.16
2016,6,28,18,15,501.5,55.5,1.15,20.0,171.0,293.56,228.54
2016,6,28,18,30,435.0,48.0,1.1,19.0,124.0,231.15,175.47
2016,6,28,18,45,337.0,37.5,1.05,18.5,85.0,162.55,116.94
2016,6,28,19,0,239.0,27.0,1.0,18.0,46.0,104.38,60.64
2016,6,28,19,15,119.5,13.5,0.95,17.5,23.0,36.31,0.0
2016,6,28,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,15,185.5,15.0,0.8,12.5,34.5,11.81,0.0
2016,6,29,5,30,371.0,30.0,0.8,13.0,69.0,24.17,14.74
2016,6,29,5,45,463.0,38.0,0.8,13.5,113.0,29.86,20.64
2016,6,29,6,0,555.0,46.0,0.8,14.0,157.0,35.38,25.9
2016,6,29,6,15,612.5,51.5,0.8,14.5,206.5,42.16,32.1
2016,6,29,6,30,670.0,57.0,0.8,15.0,256.0,45.6,35.18
2016,6,29,6,45,335.0,82.0,0.85,15.5,181.5,57.89,45.96
2016,6,29,7,0,0.0,107.0,0.9,16.0,107.0,91.41,75.09
2016,6,29,7,15,0.0,119.0,0.9,16.5,119.0,101.45,83.32
2016,6,29,7,30,0.0,131.0,0.9,17.0,131.0,111.41,91.39
2016,6,29,7,45,2.5,154.0,0.95,17.5,155.5,130.46,102.22
2016,6,29,8,0,5.0,177.0,1.0,18.0,180.0,150.1,117.32
2016,6,29,8,15,17.0,213.0,1.0,18.5,224.0,181.92,141.43
2016,6,29,8,30,29.0,249.0,1.0,19.0,268.0,208.01,160.73
2016,6,29,8,45,22.0,247.5,1.05,19.5,263.0,216.29,166.82
2016,6,29,9,0,15.0,246.0,1.1,20.0,258.0,215.7,165.98
2016,6,29,9,15,28.5,288.5,1.1,20.0,311.0,252.41,193.76
2016,6,29,9,30,42.0,331.0,1.1,20.0,364.0,296.68,226.88
2016,6,29,9,45,125.5,372.0,1.15,20.5,478.0,375.46,285.09
2016,6,29,10,0,209.0,413.0,1.2,21.0,592.0,467.37,351.69
2016,6,29,10,15,149.0,421.0,1.2,21.0,550.5,452.42,339.9
2016,6,29,10,30,89.0,429.0,1.2,21.0,509.0,431.82,324.25
2016,6,29,10,45,82.5,435.5,1.25,21.5,511.5,440.94,330.31
2016,6,29,11,0,76.0,442.0,1.3,22.0,514.0,449.3,335.55
2016,6,29,11,15,134.5,461.5,1.3,22.0,590.5,523.32,389.25
2016,6,29,11,30,193.0,481.0,1.3,22.0,667.0,599.72,443.1
2016,6,29,11,45,578.5,291.0,1.35,22.0,852.0,781.01,576.52
2016,6,29,12,0,964.0,101.0,1.4,22.0,1037.0,958.33,694.37
2016,6,29,12,15,964.5,101.0,1.45,22.0,1036.5,984.64,709.59
2016,6,29,12,30,965.0,101.0,1.5,22.0,1036.0,1007.61,724.6
2016,6,29,12,45,956.0,106.0,1.55,22.0,1025.5,1022.86,734.88
2016,6,29,13,0,947.0,111.0,1.6,22.0,1015.0,1034.37,742.99
2016,6,29,13,15,944.5,110.5,1.6,21.5,999.5,1043.08,750.17
2016,6,29,13,30,942.0,110.0,1.6,21.0,984.0,1048.02,755.16
2016,6,29,13,45,938.0,108.5,1.6,21.0,961.5,1046.68,754.93
2016,6,29,14,0,934.0,107.0,1.6,21.0,939.0,1041.54,752.5
2016,6,29,14,15,928.0,106.0,1.6,20.5,909.5,1031.21,748.39
2016,6,29,14,30,922.0,105.0,1.6,20.0,880.0,1017.25,742.11
2016,6,29,14,45,915.0,103.0,1.6,20.0,845.0,997.72,730.95
2016,6,29,15,0,908.0,101.0,1.6,20.0,810.0,974.8,717.69
2016,6,29,15,15,897.0,99.0,1.55,19.5,769.0,944.95,700.57
2016,6,29,15,30,886.0,97.0,1.5,19.0,728.0,912.21,681.49
2016,6,29,15,45,873.0,94.5,1.5,19.0,683.0,874.48,658.33
2016,6,29,16,0,860.0,92.0,1.5,19.0,638.0,834.42,633.36
2016,6,29,16,15,842.0,89.0,1.45,18.5,589.0,794.28,608.62
2016,6,29,16,30,824.0,86.0,1.4,18.0,540.0,745.61,577.46
2016,6,29,16,45,801.0,82.5,1.4,17.5,489.0,691.51,542.3
2016,6,29,17,0,778.0,79.0,1.4,17.0,438.0,636.93,505.24
2016,6,29,17,15,746.0,75.0,1.3,16.5,385.5,575.89,460.06
2016,6,29,17,30,714.0,71.0,1.2,16.0,333.0,515.87,414.1
2016,6,29,17,45,669.5,65.5,1.2,15.5,281.5,450.86,363.02
2016,6,29,18,0,625.0,60.0,1.2,15.0,230.0,387.12,310.81
2016,6,29,18,15,557.5,53.0,1.15,14.5,181.5,315.29,250.11
2016,6,29,18,30,490.0,46.0,1.1,14.0,133.0,249.99,193.06
2016,6,29,18,45,381.5,36.5,1.05,13.5,91.0,175.96,128.88
2016,6,29,19,0,273.0,27.0,1.0,13.0,49.0,113.44,67.24
2016,6,29,19,15,136.5,13.5,0.95,12.5,24.5,39.83,0.0
2016,6,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,161.5,16.5,0.9,12.5,33.5,13.14,0.0
2016,6,30,5,30,323.0,33.0,0.9,13.0,67.0,26.89,16.95
2016,6,30,5,45,419.5,42.0,0.95,13.5,110.5,33.3,23.63
2016,6,30,6,0,516.0,51.0,1.0,14.0,154.0,39.51,29.54
2016,6,30,6,15,577.5,57.5,1.0,14.5,203.5,43.32,33.11
2016,6,30,6,30,639.0,64.0,1.0,15.0,253.0,47.02,36.43
2016,6,30,6,45,319.5,73.5,1.0,15.5,168.0,51.92,40.67
2016,6,30,7,0,0.0,83.0,1.0,16.0,83.0,72.72,58.77
2016,6,30,7,15,0.0,92.5,0.95,16.5,92.5,80.85,65.52
2016,6,30,7,30,0.0,102.0,0.9,17.0,102.0,88.93,72.13
2016,6,30,7,45,0.0,123.0,0.9,17.5,123.0,106.34,82.72
2016,6,30,8,0,0.0,144.0,0.9,18.0,144.0,123.89,96.46
2016,6,30,8,15,0.0,149.0,0.9,18.5,149.0,128.8,99.87
2016,6,30,8,30,0.0,154.0,0.9,19.0,154.0,133.62,103.21
2016,6,30,8,45,1.5,166.0,0.9,20.0,167.5,144.62,111.18
2016,6,30,9,0,3.0,178.0,0.9,21.0,181.0,155.86,119.23
2016,6,30,9,15,8.0,213.5,0.9,21.5,220.0,188.37,143.88
2016,6,30,9,30,13.0,249.0,0.9,22.0,259.0,221.66,168.69
2016,6,30,9,45,22.0,294.0,0.9,22.5,312.5,265.78,201.26
2016,6,30,10,0,31.0,339.0,0.9,23.0,366.0,308.0,231.77
2016,6,30,10,15,44.0,372.0,0.9,23.5,411.0,348.15,260.36
2016,6,30,10,30,57.0,405.0,0.9,24.0,456.0,390.21,289.87
2016,6,30,10,45,161.5,429.0,0.95,24.5,579.5,492.63,363.47
2016,6,30,11,0,266.0,453.0,1.0,25.0,703.0,605.48,441.58
2016,6,30,11,15,221.5,468.0,1.0,25.0,677.5,598.05,434.6
2016,6,30,11,30,177.0,483.0,1.0,25.0,652.0,588.2,426.94
2016,6,30,11,45,182.0,481.0,1.05,25.5,656.5,602.38,436.39
2016,6,30,12,0,187.0,479.0,1.1,26.0,661.0,616.01,445.21
2016,6,30,12,15,229.0,476.0,1.1,26.0,698.5,661.91,476.99
2016,6,30,12,30,271.0,473.0,1.1,26.0,736.0,717.58,514.39
2016,6,30,12,45,262.0,471.0,1.15,26.0,723.0,718.0,514.63
2016,6,30,13,0,253.0,469.0,1.2,26.0,710.0,716.68,514.32
2016,6,30,13,15,202.5,465.5,1.2,26.0,657.0,659.12,475.44
2016,6,30,13,30,152.0,462.0,1.2,26.0,604.0,610.97,442.6
2016,6,30,13,45,238.5,435.0,1.25,26.0,651.0,687.11,497.6
2016,6,30,14,0,325.0,408.0,1.3,26.0,698.0,748.23,540.92
2016,6,30,14,15,234.5,407.5,1.3,26.0,613.5,660.27,480.14
2016,6,30,14,30,144.0,407.0,1.3,26.0,529.0,557.17,408.88
2016,6,30,14,45,166.0,388.5,1.35,26.0,523.0,559.52,413.15
2016,6,30,15,0,188.0,370.0,1.4,26.0,517.0,560.25,415.47
2016,6,30,15,15,156.5,349.0,1.4,25.5,467.0,507.09,379.02
2016,6,30,15,30,125.0,328.0,1.4,25.0,417.0,454.5,342.58
2016,6,30,15,45,115.5,304.5,1.4,24.5,383.0,419.3,318.72
2016,6,30,16,0,106.0,281.0,1.4,24.0,349.0,370.08,284.03
2016,6,30,16,15,435.0,192.5,1.35,23.5,437.0,578.27,445.86
2016,6,30,16,30,764.0,104.0,1.3,23.0,525.0,720.53,550.51
2016,6,30,16,45,408.5,142.5,1.3,23.0,365.5,470.01,366.59
2016,6,30,17,0,53.0,181.0,1.3,23.0,206.0,216.89,169.22
2016,6,30,17,15,27.5,150.5,1.25,22.0,163.5,166.71,130.85
2016,6,30,17,30,2.0,120.0,1.2,21.0,121.0,112.35,87.3
2016,6,30,17,45,268.5,96.0,1.2,20.5,169.5,254.2,204.68
2016,6,30,18,0,535.0,72.0,1.2,20.0,218.0,357.26,283.34
2016,6,30,18,15,463.5,63.0,1.1,19.0,170.5,286.02,223.71
2016,6,30,18,30,392.0,54.0,1.0,18.0,123.0,221.78,169.29
2016,6,30,18,45,285.5,41.5,0.95,17.0,83.5,149.17,108.19
2016,6,30,19,0,179.0,29.0,0.9,16.0,44.0,90.31,52.84
2016,6,30,19,15,89.5,14.5,0.85,15.5,22.0,31.31,0.0
2016,6,30,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,5,15,126.0,17.5,0.8,12.5,30.5,13.75,0.0
2016,7,1,5,30,252.0,35.0,0.8,13.0,61.0,27.32,17.23
2016,7,1,5,45,350.0,45.5,0.8,13.5,103.0,36.33,26.27
2016,7,1,6,0,448.0,56.0,0.8,14.0,145.0,43.68,33.22
2016,7,1,6,15,512.0,64.0,0.8,14.5,193.5,48.48,37.7
2016,7,1,6,30,576.0,72.0,0.8,15.0,242.0,53.12,41.84
2016,7,1,6,45,288.0,79.5,0.8,15.5,164.5,55.92,44.21
2016,7,1,7,0,0.0,87.0,0.8,16.0,87.0,75.89,61.54
2016,7,1,7,15,0.0,115.5,0.8,16.5,115.5,98.75,81.02
2016,7,1,7,30,0.0,144.0,0.8,17.0,144.0,121.02,99.6
2016,7,1,7,45,5.5,166.5,0.85,17.5,169.5,139.88,109.71
2016,7,1,8,0,11.0,189.0,0.9,18.0,195.0,159.78,124.74
2016,7,1,8,15,11.5,201.5,0.9,18.5,208.5,172.08,133.78
2016,7,1,8,30,12.0,214.0,0.9,19.0,222.0,184.42,142.85
