Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,45,13.5,228.5,0.9,20.0,238.0,198.7,153.05
2016,7,1,9,0,15.0,243.0,0.9,21.0,254.0,213.23,163.3
2016,7,1,9,15,28.5,287.0,0.9,21.5,309.0,251.16,191.41
2016,7,1,9,30,42.0,331.0,0.9,22.0,364.0,296.57,224.66
2016,7,1,9,45,74.5,369.5,0.9,22.5,432.0,349.87,263.17
2016,7,1,10,0,107.0,408.0,0.9,23.0,500.0,407.29,304.02
2016,7,1,10,15,289.5,381.0,0.9,23.5,640.0,505.38,375.02
2016,7,1,10,30,472.0,354.0,0.9,24.0,780.0,624.39,458.41
2016,7,1,10,45,516.0,350.0,0.95,24.5,825.0,679.83,495.38
2016,7,1,11,0,560.0,346.0,1.0,25.0,870.0,737.5,533.77
2016,7,1,11,15,740.0,234.5,1.05,25.0,937.5,809.58,585.75
2016,7,1,11,30,920.0,123.0,1.1,25.0,1005.0,879.68,632.15
2016,7,1,11,45,921.0,123.5,1.15,25.0,1012.0,912.2,652.45
2016,7,1,12,0,922.0,124.0,1.2,25.0,1019.0,941.81,671.34
2016,7,1,12,15,922.0,124.0,1.2,25.0,1018.0,967.03,686.71
2016,7,1,12,30,922.0,124.0,1.2,25.0,1017.0,989.05,700.14
2016,7,1,12,45,917.5,125.0,1.25,25.0,1007.5,1004.38,710.37
2016,7,1,13,0,913.0,126.0,1.3,25.0,998.0,1016.17,718.59
2016,7,1,13,15,909.5,125.5,1.3,25.0,982.0,1023.89,723.59
2016,7,1,13,30,906.0,125.0,1.3,25.0,966.0,1027.94,726.52
2016,7,1,13,45,901.0,123.5,1.35,25.0,943.0,1025.85,726.67
2016,7,1,14,0,896.0,122.0,1.4,25.0,920.0,1020.09,724.73
2016,7,1,14,15,889.0,120.5,1.4,24.5,890.5,1008.74,720.05
2016,7,1,14,30,882.0,119.0,1.4,24.0,861.0,993.9,713.3
2016,7,1,14,45,873.5,117.0,1.45,24.0,825.5,973.71,702.64
2016,7,1,15,0,865.0,115.0,1.5,24.0,790.0,950.31,689.94
2016,7,1,15,15,852.5,113.0,1.45,23.5,749.5,920.16,672.79
2016,7,1,15,30,840.0,111.0,1.4,23.0,709.0,895.78,659.37
2016,7,1,15,45,825.5,107.5,1.4,22.5,664.0,856.62,636.67
2016,7,1,16,0,811.0,104.0,1.4,22.0,619.0,815.29,612.28
2016,7,1,16,15,791.0,101.0,1.35,21.5,570.5,768.18,582.94
2016,7,1,16,30,771.0,98.0,1.3,21.0,522.0,719.83,552.21
2016,7,1,16,45,745.0,93.5,1.3,20.5,471.5,664.48,516.28
2016,7,1,17,0,719.0,89.0,1.3,20.0,421.0,611.46,479.89
2016,7,1,17,15,684.0,84.5,1.25,19.5,369.5,550.57,435.53
2016,7,1,17,30,649.0,80.0,1.2,19.0,318.0,491.15,390.71
2016,7,1,17,45,601.0,73.5,1.15,18.5,267.5,424.29,338.47
2016,7,1,18,0,553.0,67.0,1.1,18.0,217.0,361.04,287.11
2016,7,1,18,15,483.5,59.0,1.0,17.0,170.0,290.85,228.92
2016,7,1,18,30,414.0,51.0,0.9,16.0,123.0,227.43,174.65
2016,7,1,18,45,309.0,39.5,0.85,15.5,83.5,156.47,114.02
2016,7,1,19,0,204.0,28.0,0.8,15.0,44.0,95.72,55.97
2016,7,1,19,15,102.0,14.0,0.75,14.5,22.0,33.44,0.0
2016,7,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,5,15,113.0,17.0,0.7,13.5,28.5,13.35,0.0
2016,7,2,5,30,226.0,34.0,0.7,14.0,57.0,26.5,16.39
2016,7,2,5,45,315.0,46.0,0.75,14.5,97.5,35.39,25.32
2016,7,2,6,0,404.0,58.0,0.8,15.0,138.0,45.37,34.55
2016,7,2,6,15,466.0,67.5,0.8,15.5,185.0,51.33,40.05
2016,7,2,6,30,528.0,77.0,0.8,16.0,232.0,57.03,45.11
2016,7,2,6,45,264.0,97.5,0.85,16.5,175.0,73.61,59.56
2016,7,2,7,0,0.0,118.0,0.9,17.0,118.0,99.52,81.79
2016,7,2,7,15,5.0,140.0,0.9,17.5,142.5,116.88,96.22
2016,7,2,7,30,10.0,162.0,0.9,18.0,167.0,134.03,110.23
2016,7,2,7,45,12.5,179.5,0.9,18.5,186.5,149.72,116.97
2016,7,2,8,0,15.0,197.0,0.9,19.0,206.0,166.14,129.12
2016,7,2,8,15,27.5,229.0,0.9,19.5,246.5,187.93,145.03
2016,7,2,8,30,40.0,261.0,0.9,20.0,287.0,218.89,168.04
2016,7,2,8,45,23.5,233.0,0.95,20.5,249.0,199.37,152.9
2016,7,2,9,0,7.0,205.0,1.0,21.0,211.0,179.53,137.51
2016,7,2,9,15,14.0,246.0,1.0,21.5,258.0,217.55,166.28
2016,7,2,9,30,21.0,287.0,1.0,22.0,305.0,256.67,195.2
2016,7,2,9,45,19.5,289.5,1.05,22.5,306.5,260.69,197.52
2016,7,2,10,0,18.0,292.0,1.1,23.0,308.0,264.38,199.74
2016,7,2,10,15,38.0,348.5,1.1,23.0,382.5,324.87,244.62
2016,7,2,10,30,58.0,405.0,1.1,23.0,457.0,390.83,292.37
2016,7,2,10,45,66.0,422.5,1.15,23.5,483.5,417.97,311.01
2016,7,2,11,0,74.0,440.0,1.2,24.0,510.0,446.0,330.37
2016,7,2,11,15,60.5,431.0,1.2,24.0,489.0,434.28,321.5
2016,7,2,11,30,47.0,422.0,1.2,24.0,468.0,420.96,311.72
2016,7,2,11,45,64.0,444.0,1.25,24.5,506.5,460.94,340.05
2016,7,2,12,0,81.0,466.0,1.3,25.0,545.0,502.28,368.64
2016,7,2,12,15,92.5,471.5,1.35,24.5,562.0,524.05,384.83
2016,7,2,12,30,104.0,477.0,1.4,24.0,579.0,546.01,401.35
2016,7,2,12,45,123.5,477.5,1.45,24.0,597.0,581.85,426.9
2016,7,2,13,0,143.0,478.0,1.5,24.0,615.0,607.64,445.42
2016,7,2,13,15,125.5,466.0,1.5,24.0,585.0,584.34,429.07
2016,7,2,13,30,108.0,454.0,1.5,24.0,555.0,545.77,402.54
2016,7,2,13,45,152.5,445.0,1.5,24.0,583.5,598.44,441.11
2016,7,2,14,0,197.0,436.0,1.5,24.0,612.0,636.29,468.58
2016,7,2,14,15,240.5,412.5,1.5,23.5,620.0,671.78,495.34
2016,7,2,14,30,284.0,389.0,1.5,23.0,628.0,690.38,510.84
2016,7,2,14,45,215.0,379.5,1.5,23.0,556.5,597.44,445.88
2016,7,2,15,0,146.0,370.0,1.5,23.0,485.0,520.97,391.56
2016,7,2,15,15,198.5,344.5,1.45,22.5,491.5,541.42,409.8
2016,7,2,15,30,251.0,319.0,1.4,22.0,498.0,573.58,435.37
2016,7,2,15,45,257.5,296.0,1.4,21.5,469.0,548.94,419.71
2016,7,2,16,0,264.0,273.0,1.4,21.0,440.0,522.69,403.1
2016,7,2,16,15,305.0,242.0,1.3,20.5,420.5,513.83,399.3
2016,7,2,16,30,346.0,211.0,1.2,20.0,401.0,500.68,391.97
2016,7,2,16,45,322.0,193.0,1.2,20.0,356.5,450.17,354.97
2016,7,2,17,0,298.0,175.0,1.2,20.0,312.0,400.65,318.15
2016,7,2,17,15,474.0,127.0,1.15,19.5,315.0,458.53,365.49
2016,7,2,17,30,650.0,79.0,1.1,19.0,318.0,491.11,390.99
2016,7,2,17,45,604.0,72.5,1.1,18.5,268.0,425.26,339.06
2016,7,2,18,0,558.0,66.0,1.1,18.0,218.0,362.81,288.53
2016,7,2,18,15,490.5,57.5,1.0,17.5,171.0,292.65,229.9
2016,7,2,18,30,423.0,49.0,0.9,17.0,124.0,229.11,175.23
2016,7,2,18,45,321.5,38.0,0.8,16.5,84.5,159.25,115.46
2016,7,2,19,0,220.0,27.0,0.7,16.0,45.0,100.05,58.05
2016,7,2,19,15,110.0,13.5,0.65,15.5,22.5,34.68,0.0
2016,7,2,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,5,15,121.0,16.5,0.6,12.5,29.0,12.97,0.0
2016,7,3,5,30,242.0,33.0,0.6,13.0,58.0,25.77,15.77
2016,7,3,5,45,334.0,44.5,0.65,14.0,99.0,35.52,25.47
2016,7,3,6,0,426.0,56.0,0.7,15.0,140.0,43.74,33.12
2016,7,3,6,15,213.0,73.0,0.7,15.5,115.0,56.62,44.71
2016,7,3,6,30,0.0,90.0,0.7,16.0,90.0,76.22,61.98
2016,7,3,6,45,1.5,108.5,0.75,16.5,109.0,91.19,74.85
2016,7,3,7,0,3.0,127.0,0.8,17.0,128.0,106.04,87.36
2016,7,3,7,15,4.5,141.5,0.8,17.5,143.5,117.91,97.07
2016,7,3,7,30,6.0,156.0,0.8,18.0,159.0,129.69,106.52
2016,7,3,7,45,19.0,186.5,0.8,18.5,197.0,155.05,121.02
2016,7,3,8,0,32.0,217.0,0.8,19.0,235.0,174.47,134.9
2016,7,3,8,15,59.0,251.5,0.8,19.5,288.5,208.78,159.89
2016,7,3,8,30,86.0,286.0,0.8,20.0,342.0,247.05,187.87
2016,7,3,8,45,190.5,302.5,0.85,20.5,437.5,293.62,220.19
2016,7,3,9,0,295.0,319.0,0.9,21.0,533.0,353.14,263.29
2016,7,3,9,15,303.0,336.5,0.9,21.5,567.0,391.89,292.51
2016,7,3,9,30,311.0,354.0,0.9,22.0,601.0,431.44,321.79
2016,7,3,9,45,349.0,356.5,0.95,22.5,645.0,475.66,354.12
2016,7,3,10,0,387.0,359.0,1.0,23.0,689.0,523.08,388.25
2016,7,3,10,15,652.5,232.0,1.05,23.5,810.0,606.73,450.33
2016,7,3,10,30,918.0,105.0,1.1,24.0,931.0,709.8,524.9
2016,7,3,10,45,921.5,106.5,1.15,24.5,952.0,755.52,555.39
2016,7,3,11,0,925.0,108.0,1.2,25.0,973.0,799.03,582.64
2016,7,3,11,15,927.5,108.5,1.2,25.0,987.0,838.5,607.5
2016,7,3,11,30,930.0,109.0,1.2,25.0,1001.0,875.35,630.47
2016,7,3,11,45,682.5,258.5,1.25,25.0,915.5,841.69,607.31
2016,7,3,12,0,435.0,408.0,1.3,25.0,830.0,783.13,563.64
2016,7,3,12,15,426.5,409.0,1.3,25.0,822.0,794.26,571.57
2016,7,3,12,30,418.0,410.0,1.3,25.0,814.0,803.14,577.28
2016,7,3,12,45,355.5,433.5,1.35,25.0,775.5,771.42,555.72
2016,7,3,13,0,293.0,457.0,1.4,25.0,737.0,744.14,537.05
2016,7,3,13,15,241.5,459.0,1.4,25.0,687.5,703.76,509.55
2016,7,3,13,30,190.0,461.0,1.4,25.0,638.0,647.89,471.56
2016,7,3,13,45,163.5,448.5,1.45,25.0,598.5,613.07,448.55
2016,7,3,14,0,137.0,436.0,1.5,25.0,559.0,577.13,424.25
2016,7,3,14,15,201.0,415.0,1.5,24.5,587.5,620.64,458.1
2016,7,3,14,30,265.0,394.0,1.5,24.0,616.0,677.37,499.92
2016,7,3,14,45,275.0,373.5,1.5,24.0,596.0,664.56,491.99
2016,7,3,15,0,285.0,353.0,1.5,24.0,576.0,649.91,483.41
2016,7,3,15,15,296.5,330.0,1.45,23.5,551.0,632.06,473.29
2016,7,3,15,30,308.0,307.0,1.4,23.0,526.0,612.19,461.67
2016,7,3,15,45,239.0,295.5,1.4,23.0,459.0,532.54,404.84
2016,7,3,16,0,170.0,284.0,1.4,23.0,392.0,441.67,338.98
2016,7,3,16,15,145.0,260.5,1.35,22.5,348.0,391.74,303.43
2016,7,3,16,30,120.0,237.0,1.3,22.0,304.0,342.98,267.7
2016,7,3,16,45,96.0,211.5,1.3,22.0,261.5,282.24,221.73
2016,7,3,17,0,72.0,186.0,1.3,22.0,219.0,235.81,185.89
2016,7,3,17,15,38.0,154.0,1.25,21.0,171.5,177.54,140.2
2016,7,3,17,30,4.0,122.0,1.2,20.0,124.0,115.67,90.38
2016,7,3,17,45,278.5,94.0,1.2,19.5,170.0,268.85,217.19
2016,7,3,18,0,553.0,66.0,1.2,19.0,216.0,360.82,287.29
2016,7,3,18,15,485.5,57.5,1.1,18.0,169.0,290.88,228.38
2016,7,3,18,30,418.0,49.0,1.0,17.0,122.0,227.56,174.25
2016,7,3,18,45,318.5,38.0,0.95,16.5,83.0,158.55,115.08
2016,7,3,19,0,219.0,27.0,0.9,16.0,44.0,99.87,57.7
2016,7,3,19,15,109.5,13.5,0.85,15.5,22.0,34.64,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,141.0,15.5,0.7,13.5,29.5,12.37,0.0
2016,7,4,5,30,282.0,31.0,0.7,14.0,59.0,25.21,15.13
2016,7,4,5,45,378.0,40.5,0.75,14.5,100.5,32.09,22.4
2016,7,4,6,0,474.0,50.0,0.8,15.0,142.0,38.74,28.69
2016,7,4,6,15,535.5,57.0,0.75,15.5,189.5,42.94,32.63
2016,7,4,6,30,597.0,64.0,0.7,16.0,237.0,47.01,36.27
2016,7,4,6,45,298.5,90.5,0.7,16.5,177.0,63.8,50.97
2016,7,4,7,0,0.0,117.0,0.7,17.0,117.0,98.72,81.1
2016,7,4,7,15,36.5,156.0,0.7,17.5,173.5,122.21,100.74
2016,7,4,7,30,73.0,195.0,0.7,18.0,230.0,147.91,121.85
2016,7,4,7,45,88.5,220.0,0.75,18.5,267.0,172.42,132.73
2016,7,4,8,0,104.0,245.0,0.8,19.0,304.0,200.88,152.62
2016,7,4,8,15,72.5,253.0,0.8,19.5,296.0,212.07,161.77
2016,7,4,8,30,41.0,261.0,0.8,20.0,288.0,218.95,167.83
2016,7,4,8,45,28.0,251.5,0.85,20.5,270.5,214.39,164.29
2016,7,4,9,0,15.0,242.0,0.9,21.0,253.0,212.33,162.57
2016,7,4,9,15,28.5,285.5,0.95,21.5,308.0,249.88,190.56
2016,7,4,9,30,42.0,329.0,1.0,22.0,363.0,294.89,223.65
2016,7,4,9,45,38.0,336.5,1.05,22.5,368.0,304.57,230.12
2016,7,4,10,0,34.0,344.0,1.1,23.0,373.0,313.71,236.29
2016,7,4,10,15,65.0,387.0,1.15,23.0,445.0,373.51,280.35
2016,7,4,10,30,96.0,430.0,1.2,23.0,517.0,437.17,326.3
2016,7,4,10,45,248.0,413.0,1.25,23.5,643.5,540.81,401.63
2016,7,4,11,0,400.0,396.0,1.3,24.0,770.0,658.63,484.36
2016,7,4,11,15,655.0,259.5,1.3,24.0,882.5,763.77,560.3
2016,7,4,11,30,910.0,123.0,1.3,24.0,995.0,871.11,632.44
2016,7,4,11,45,910.5,124.0,1.35,24.0,1001.0,903.49,652.47
2016,7,4,12,0,911.0,125.0,1.4,24.0,1007.0,932.97,671.48
2016,7,4,12,15,910.5,125.0,1.4,24.0,1006.5,957.63,686.73
2016,7,4,12,30,910.0,125.0,1.4,24.0,1006.0,979.1,700.02
2016,7,4,12,45,503.0,294.5,1.45,24.0,781.0,788.32,573.93
2016,7,4,13,0,96.0,464.0,1.5,24.0,556.0,536.21,393.32
2016,7,4,13,15,85.0,449.5,1.45,23.5,530.0,515.16,381.0
2016,7,4,13,30,74.0,435.0,1.4,23.0,504.0,493.17,366.19
2016,7,4,13,45,84.0,429.5,1.4,23.0,506.0,500.42,372.22
2016,7,4,14,0,94.0,424.0,1.4,23.0,508.0,507.25,377.78
2016,7,4,14,15,120.5,415.0,1.35,23.0,519.0,541.61,402.97
2016,7,4,14,30,147.0,406.0,1.3,23.0,530.0,559.75,416.59
2016,7,4,14,45,119.5,383.0,1.3,23.0,481.0,509.7,381.23
2016,7,4,15,0,92.0,360.0,1.3,23.0,432.0,444.02,334.74
2016,7,4,15,15,99.0,342.0,1.25,22.5,416.0,431.78,327.78
2016,7,4,15,30,106.0,324.0,1.2,22.0,400.0,418.74,319.83
2016,7,4,15,45,82.0,294.5,1.2,22.0,351.0,365.24,280.58
2016,7,4,16,0,58.0,265.0,1.2,22.0,302.0,312.69,241.55
2016,7,4,16,15,65.5,247.5,1.15,21.5,286.0,299.96,233.47
2016,7,4,16,30,73.0,230.0,1.1,21.0,270.0,286.48,224.46
2016,7,4,16,45,54.0,202.0,1.1,20.5,230.0,241.13,189.92
2016,7,4,17,0,35.0,174.0,1.1,20.0,190.0,197.13,155.81
2016,7,4,17,15,17.5,141.5,1.05,19.5,149.5,142.88,112.65
2016,7,4,17,30,0.0,109.0,1.0,19.0,109.0,100.02,77.85
2016,7,4,17,45,297.5,84.5,1.0,18.5,165.0,268.46,217.79
2016,7,4,18,0,595.0,60.0,1.0,18.0,221.0,374.94,298.81
2016,7,4,18,15,528.5,53.0,0.9,17.0,173.5,304.92,239.48
2016,7,4,18,30,462.0,46.0,0.8,16.0,126.0,241.33,184.85
2016,7,4,18,45,356.5,36.0,0.75,15.5,86.0,168.95,122.7
2016,7,4,19,0,251.0,26.0,0.7,15.0,46.0,107.41,61.81
2016,7,4,19,15,125.5,13.0,0.7,14.5,23.0,37.52,0.0
2016,7,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,5,5,15,132.5,15.5,0.8,13.0,28.5,12.4,0.0
2016,7,5,5,30,265.0,31.0,0.8,13.0,57.0,25.25,15.11
2016,7,5,5,45,364.5,41.0,0.85,13.5,98.5,32.57,22.89
2016,7,5,6,0,464.0,51.0,0.9,14.0,140.0,39.63,29.59
2016,7,5,6,15,526.5,58.0,0.85,14.5,188.0,43.79,33.51
2016,7,5,6,30,589.0,65.0,0.8,15.0,236.0,47.82,37.14
2016,7,5,6,45,302.0,99.5,0.8,15.5,188.0,70.21,56.83
2016,7,5,7,0,15.0,134.0,0.8,16.0,140.0,111.0,92.07
2016,7,5,7,15,24.5,157.5,0.8,16.5,168.5,129.21,107.13
2016,7,5,7,30,34.0,181.0,0.8,17.0,197.0,139.2,115.0
2016,7,5,7,45,100.5,213.5,0.8,17.5,269.0,168.98,130.26
2016,7,5,8,0,167.0,246.0,0.8,18.0,341.0,201.33,150.94
2016,7,5,8,15,164.5,269.5,0.8,18.5,369.5,232.08,174.13
2016,7,5,8,30,162.0,293.0,0.8,19.0,398.0,262.88,197.93
2016,7,5,8,45,181.0,314.0,0.85,19.5,439.0,298.36,224.75
2016,7,5,9,0,200.0,335.0,0.9,20.0,480.0,336.23,253.31
2016,7,5,9,15,273.5,338.5,0.9,20.5,549.0,380.86,285.95
2016,7,5,9,30,347.0,342.0,0.9,21.0,618.0,438.72,328.31
2016,7,5,9,45,631.0,219.0,0.95,21.5,746.0,509.52,381.11
2016,7,5,10,0,915.0,96.0,1.0,22.0,874.0,608.93,454.8
2016,7,5,10,15,921.0,97.0,1.05,22.0,902.0,659.86,492.3
2016,7,5,10,30,927.0,98.0,1.1,22.0,930.0,709.2,528.17
2016,7,5,10,45,570.0,280.0,1.15,22.5,795.5,657.23,486.88
2016,7,5,11,0,213.0,462.0,1.2,23.0,661.0,571.86,420.84
2016,7,5,11,15,282.5,448.5,1.2,23.0,716.5,631.87,464.45
2016,7,5,11,30,352.0,435.0,1.2,23.0,772.0,694.36,507.88
2016,7,5,11,45,347.5,441.0,1.25,23.0,775.5,713.91,520.82
2016,7,5,12,0,343.0,447.0,1.3,23.0,779.0,732.07,533.21
2016,7,5,12,15,379.0,428.5,1.3,23.0,795.5,762.81,554.7
2016,7,5,12,30,415.0,410.0,1.3,23.0,812.0,800.66,580.46
2016,7,5,12,45,671.0,261.0,1.35,23.0,904.0,918.4,664.94
2016,7,5,13,0,927.0,112.0,1.4,23.0,996.0,1017.19,727.64
2016,7,5,13,15,924.0,111.5,1.4,22.5,980.5,1025.5,733.37
2016,7,5,13,30,921.0,111.0,1.4,22.0,965.0,1030.11,738.09
2016,7,5,13,45,702.5,227.5,1.45,22.0,870.0,955.29,692.14
2016,7,5,14,0,484.0,344.0,1.5,22.0,775.0,854.87,623.79
2016,7,5,14,15,692.0,225.0,1.5,21.5,818.5,943.23,690.15
2016,7,5,14,30,900.0,106.0,1.5,21.0,862.0,999.65,727.69
2016,7,5,14,45,892.0,103.5,1.55,21.0,827.0,979.12,715.73
2016,7,5,15,0,884.0,101.0,1.6,21.0,792.0,955.27,702.55
2016,7,5,15,15,873.0,99.5,1.6,20.5,751.5,926.6,686.81
2016,7,5,15,30,862.0,98.0,1.6,20.0,711.0,895.11,669.1
2016,7,5,15,45,848.0,95.0,1.6,20.0,666.0,856.71,645.31
2016,7,5,16,0,834.0,92.0,1.6,20.0,621.0,816.09,619.79
2016,7,5,16,15,549.0,159.0,1.55,19.5,496.5,642.66,499.08
2016,7,5,16,30,264.0,226.0,1.5,19.0,372.0,455.23,358.28
2016,7,5,16,45,176.5,207.0,1.5,18.5,300.5,348.2,277.72
2016,7,5,17,0,89.0,188.0,1.5,18.0,229.0,250.01,200.43
2016,7,5,17,15,147.0,164.0,1.5,17.5,222.5,269.09,217.93
2016,7,5,17,30,205.0,140.0,1.5,17.0,216.0,281.01,228.56
2016,7,5,17,45,404.0,99.5,1.5,16.5,219.0,343.6,279.6
2016,7,5,18,0,603.0,59.0,1.5,16.0,222.0,378.14,304.6
2016,7,5,18,15,537.0,52.0,1.45,15.5,174.5,307.87,244.41
2016,7,5,18,30,471.0,45.0,1.4,15.0,127.0,243.99,188.45
2016,7,5,18,45,364.0,35.5,1.4,14.5,86.5,171.11,125.14
2016,7,5,19,0,257.0,26.0,1.4,14.0,46.0,109.05,62.68
2016,7,5,19,15,128.5,13.0,1.35,13.5,23.0,38.2,0.0
2016,7,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,5,15,120.0,16.5,1.2,13.0,28.0,13.0,0.0
2016,7,6,5,30,240.0,33.0,1.2,13.0,56.0,25.82,15.43
2016,7,6,5,45,335.0,44.0,1.25,13.5,96.5,35.3,25.22
2016,7,6,6,0,430.0,55.0,1.3,14.0,137.0,43.11,32.63
2016,7,6,6,15,215.0,75.0,1.25,14.5,116.0,58.03,46.11
2016,7,6,6,30,0.0,95.0,1.2,15.0,95.0,79.73,65.32
2016,7,6,6,45,5.5,113.5,1.2,15.5,115.5,94.67,78.24
2016,7,6,7,0,11.0,132.0,1.2,16.0,136.0,109.51,90.8
2016,7,6,7,15,21.5,155.5,1.15,16.0,165.0,127.75,106.21
2016,7,6,7,30,32.0,179.0,1.1,16.0,194.0,137.92,114.49
2016,7,6,7,45,29.0,194.5,1.1,16.5,209.5,152.96,120.14
2016,7,6,8,0,26.0,210.0,1.1,17.0,225.0,176.64,138.23
2016,7,6,8,15,41.5,241.0,1.1,17.5,267.0,198.27,153.91
2016,7,6,8,30,57.0,272.0,1.1,18.0,309.0,230.2,177.78
2016,7,6,8,45,74.5,300.0,1.1,18.5,352.0,263.06,202.21
2016,7,6,9,0,92.0,328.0,1.1,19.0,395.0,298.46,228.47
2016,7,6,9,15,96.0,348.5,1.1,19.0,422.0,325.23,248.67
2016,7,6,9,30,100.0,369.0,1.1,19.0,449.0,352.62,269.16
2016,7,6,9,45,285.0,345.5,1.15,19.5,585.0,433.39,329.12
2016,7,6,10,0,470.0,322.0,1.2,20.0,721.0,538.7,406.29
2016,7,6,10,15,683.5,217.5,1.2,20.0,819.0,613.26,462.4
2016,7,6,10,30,897.0,113.0,1.2,20.0,917.0,701.74,528.15
2016,7,6,10,45,904.5,111.5,1.25,20.5,939.0,747.05,559.37
2016,7,6,11,0,912.0,110.0,1.3,21.0,961.0,790.49,587.31
2016,7,6,11,15,914.5,110.5,1.35,21.0,974.5,829.65,613.12
2016,7,6,11,30,917.0,111.0,1.4,21.0,988.0,866.24,637.13
2016,7,6,11,45,921.0,109.0,1.45,21.5,995.5,899.14,657.39
2016,7,6,12,0,925.0,107.0,1.5,22.0,1003.0,929.22,675.73
2016,7,6,12,15,924.5,107.0,1.5,21.5,1002.0,954.09,692.64
2016,7,6,12,30,924.0,107.0,1.5,21.0,1001.0,975.71,707.58
2016,7,6,12,45,922.5,106.5,1.55,21.0,992.5,992.51,718.94
2016,7,6,13,0,921.0,106.0,1.6,21.0,984.0,1005.79,728.21
2016,7,6,13,15,918.0,105.0,1.6,21.0,968.5,1013.49,733.34
2016,7,6,13,30,915.0,104.0,1.6,21.0,953.0,1017.49,736.32
2016,7,6,13,45,910.5,103.0,1.65,21.0,930.0,1016.3,736.91
2016,7,6,14,0,906.0,102.0,1.7,21.0,907.0,1011.42,735.32
2016,7,6,14,15,899.0,101.0,1.7,20.5,878.0,1000.45,730.65
2016,7,6,14,30,892.0,100.0,1.7,20.0,849.0,985.95,723.86
2016,7,6,14,45,883.0,98.5,1.75,20.0,814.0,965.58,712.62
2016,7,6,15,0,874.0,97.0,1.8,20.0,779.0,941.99,699.29
2016,7,6,15,15,863.0,95.0,1.8,19.5,739.0,912.94,683.0
2016,7,6,15,30,852.0,93.0,1.8,19.0,699.0,881.1,664.73
2016,7,6,15,45,837.0,91.0,1.8,19.0,654.5,843.19,640.9
2016,7,6,16,0,822.0,89.0,1.8,19.0,610.0,803.17,615.39
2016,7,6,16,15,803.5,86.5,1.75,18.5,562.5,764.52,591.2
2016,7,6,16,30,785.0,84.0,1.7,18.0,515.0,717.49,560.61
2016,7,6,16,45,760.5,80.5,1.7,18.0,465.5,663.83,524.0
2016,7,6,17,0,736.0,77.0,1.7,18.0,416.0,609.91,485.94
2016,7,6,17,15,704.0,73.0,1.65,17.5,365.5,550.67,442.02
2016,7,6,17,30,672.0,69.0,1.6,17.0,315.0,492.55,397.37
2016,7,6,17,45,626.5,63.5,1.55,16.5,265.5,428.84,346.6
2016,7,6,18,0,581.0,58.0,1.5,16.0,216.0,366.65,295.15
2016,7,6,18,15,515.5,51.0,1.45,15.5,169.5,297.76,236.63
2016,7,6,18,30,450.0,44.0,1.4,15.0,123.0,235.27,181.83
2016,7,6,18,45,346.5,34.5,1.35,14.5,83.5,164.68,120.37
2016,7,6,19,0,243.0,25.0,1.3,14.0,44.0,104.41,59.32
2016,7,6,19,15,121.5,12.5,1.25,13.5,22.0,36.36,0.0
2016,7,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,0.9,13.0,28.0,11.15,0.0
2016,7,7,5,30,297.0,28.0,0.9,13.0,56.0,22.66,12.73
2016,7,7,5,45,394.5,36.0,0.95,13.5,97.0,28.34,19.14
2016,7,7,6,0,492.0,44.0,1.0,14.0,138.0,33.88,24.47
2016,7,7,6,15,552.5,50.5,0.95,14.5,185.0,37.9,28.26
2016,7,7,6,30,613.0,57.0,0.9,15.0,232.0,41.79,31.77
2016,7,7,6,45,307.5,90.5,0.9,15.5,178.5,63.99,51.36
2016,7,7,7,0,2.0,124.0,0.9,16.0,125.0,103.7,85.79
2016,7,7,7,15,8.0,144.0,0.9,16.5,148.0,119.54,98.92
2016,7,7,7,30,14.0,164.0,0.9,17.0,171.0,135.25,111.74
2016,7,7,7,45,12.5,176.0,0.95,17.5,182.5,146.85,115.21
2016,7,7,8,0,11.0,188.0,1.0,18.0,194.0,158.7,123.99
2016,7,7,8,15,26.0,223.5,1.0,18.5,240.0,190.9,148.19
2016,7,7,8,30,41.0,259.0,1.0,19.0,286.0,217.3,167.57
2016,7,7,8,45,189.5,282.0,1.05,19.5,418.0,278.25,209.96
2016,7,7,9,0,338.0,305.0,1.1,20.0,550.0,357.28,267.27
2016,7,7,9,15,614.0,196.0,1.15,20.0,670.5,406.44,303.21
2016,7,7,9,30,890.0,87.0,1.2,20.0,791.0,490.34,367.68
2016,7,7,9,45,894.0,90.5,1.25,20.5,823.5,544.22,409.93
2016,7,7,10,0,898.0,94.0,1.3,21.0,856.0,596.8,449.96
2016,7,7,10,15,904.0,95.0,1.3,21.0,884.0,647.0,487.56
2016,7,7,10,30,910.0,96.0,1.3,21.0,912.0,695.63,522.98
2016,7,7,10,45,913.5,97.5,1.35,21.0,933.0,741.15,555.51
2016,7,7,11,0,917.0,99.0,1.4,21.0,954.0,784.49,584.45
2016,7,7,11,15,920.0,99.5,1.4,21.0,968.0,824.19,610.17
2016,7,7,11,30,923.0,100.0,1.4,21.0,982.0,861.33,633.98
2016,7,7,11,45,923.5,101.0,1.45,21.0,989.0,894.07,655.42
2016,7,7,12,0,924.0,102.0,1.5,21.0,996.0,923.84,674.91
2016,7,7,12,15,924.0,102.0,1.55,21.0,995.5,949.12,691.54
2016,7,7,12,30,924.0,102.0,1.6,21.0,995.0,971.17,706.18
2016,7,7,12,45,912.5,108.5,1.65,21.0,984.0,985.16,715.75
2016,7,7,13,0,901.0,115.0,1.7,21.0,973.0,995.5,723.18
2016,7,7,13,15,898.0,114.5,1.7,21.0,958.0,1003.67,728.68
2016,7,7,13,30,895.0,114.0,1.7,21.0,943.0,1008.23,732.02
2016,7,7,13,45,891.5,112.5,1.7,21.0,921.5,1007.66,732.25
2016,7,7,14,0,888.0,111.0,1.7,21.0,900.0,1003.45,730.34
2016,7,7,14,15,881.5,109.5,1.7,20.5,871.5,992.69,725.77
2016,7,7,14,30,875.0,108.0,1.7,20.0,843.0,978.44,719.09
2016,7,7,14,45,868.5,105.5,1.7,20.0,809.0,959.74,708.25
2016,7,7,15,0,862.0,103.0,1.7,20.0,775.0,937.77,695.34
2016,7,7,15,15,851.0,101.0,1.7,19.5,735.5,909.05,679.28
2016,7,7,15,30,840.0,99.0,1.7,19.0,696.0,877.57,661.28
2016,7,7,15,45,828.5,95.0,1.7,19.0,652.5,840.86,638.31
2016,7,7,16,0,817.0,91.0,1.7,19.0,609.0,801.82,613.52
2016,7,7,16,15,799.0,88.5,1.7,18.5,561.5,763.84,590.3
2016,7,7,16,30,781.0,86.0,1.7,18.0,514.0,717.35,560.53
2016,7,7,16,45,759.5,81.5,1.7,17.5,465.0,664.84,525.75
2016,7,7,17,0,738.0,77.0,1.7,17.0,416.0,611.84,489.24
2016,7,7,17,15,706.0,73.0,1.7,16.5,365.5,552.48,445.34
2016,7,7,17,30,674.0,69.0,1.7,16.0,315.0,494.23,400.63
2016,7,7,17,45,632.5,63.0,1.7,16.0,266.0,431.96,350.24
2016,7,7,18,0,591.0,57.0,1.7,16.0,217.0,370.79,298.92
2016,7,7,18,15,525.0,50.5,1.65,15.5,170.0,301.7,240.03
2016,7,7,18,30,459.0,44.0,1.6,15.0,123.0,239.01,184.88
2016,7,7,18,45,359.0,34.0,1.55,14.5,83.5,168.42,123.1
2016,7,7,19,0,259.0,24.0,1.5,14.0,44.0,107.64,60.41
2016,7,7,19,15,129.5,12.0,1.45,13.5,22.0,37.61,0.0
2016,7,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,5,15,151.0,13.5,1.0,13.0,27.5,10.75,0.0
2016,7,8,5,30,302.0,27.0,1.0,13.0,55.0,21.81,11.9
2016,7,8,5,45,396.0,35.5,1.05,13.5,95.5,27.96,18.79
2016,7,8,6,0,490.0,44.0,1.1,14.0,136.0,33.92,24.49
2016,7,8,6,15,550.0,50.0,1.1,14.0,183.0,37.54,27.99
2016,7,8,6,30,610.0,56.0,1.1,14.0,230.0,41.05,31.24
2016,7,8,6,45,305.0,80.5,1.1,14.5,167.5,56.99,45.36
2016,7,8,7,0,0.0,105.0,1.1,15.0,105.0,89.64,73.89
2016,7,8,7,15,0.0,114.0,1.05,15.5,114.0,97.43,80.25
2016,7,8,7,30,0.0,123.0,1.0,16.0,123.0,105.14,86.46
2016,7,8,7,45,7.5,158.5,1.0,16.5,163.0,133.71,105.26
2016,7,8,8,0,15.0,194.0,1.0,17.0,203.0,163.55,128.25
2016,7,8,8,15,169.0,230.0,1.0,17.5,339.0,206.33,154.85
2016,7,8,8,30,323.0,266.0,1.0,18.0,475.0,275.05,202.81
2016,7,8,8,45,591.5,175.5,1.0,18.5,590.5,305.12,220.09
2016,7,8,9,0,860.0,85.0,1.0,19.0,706.0,375.34,272.36
2016,7,8,9,15,870.0,86.5,1.0,19.5,744.5,430.81,318.72
2016,7,8,9,30,880.0,88.0,1.0,20.0,783.0,486.08,363.39
2016,7,8,9,45,890.0,88.0,1.05,20.5,817.0,539.66,405.51
2016,7,8,10,0,900.0,88.0,1.1,21.0,851.0,592.52,445.67
2016,7,8,10,15,905.5,89.0,1.15,21.5,878.5,642.49,482.46
2016,7,8,10,30,911.0,90.0,1.2,22.0,906.0,690.86,517.01
2016,7,8,10,45,917.0,89.5,1.25,22.5,927.0,736.45,548.22
2016,7,8,11,0,923.0,89.0,1.3,23.0,948.0,780.02,575.99
2016,7,8,11,15,925.5,89.0,1.35,23.0,962.0,819.06,601.61
2016,7,8,11,30,928.0,89.0,1.4,23.0,976.0,855.47,625.38
2016,7,8,11,45,929.5,89.0,1.45,23.5,983.0,888.24,645.46
2016,7,8,12,0,931.0,89.0,1.5,24.0,990.0,918.05,663.53
2016,7,8,12,15,931.0,89.0,1.55,24.0,989.5,943.39,680.02
2016,7,8,12,30,931.0,89.0,1.6,24.0,989.0,965.45,694.51
2016,7,8,12,45,923.5,93.0,1.65,24.0,979.5,980.89,704.89
2016,7,8,13,0,916.0,97.0,1.7,24.0,970.0,992.71,713.16
2016,7,8,13,15,913.0,96.5,1.7,24.0,955.0,1000.79,718.53
2016,7,8,13,30,910.0,96.0,1.7,24.0,940.0,1005.21,721.74
2016,7,8,13,45,906.0,95.0,1.75,24.0,918.0,1004.45,722.54
2016,7,8,14,0,902.0,94.0,1.8,24.0,896.0,1000.02,721.17
2016,7,8,14,15,896.0,93.0,1.8,23.5,867.5,989.99,717.12
2016,7,8,14,30,890.0,92.0,1.8,23.0,839.0,976.44,710.94
2016,7,8,14,45,882.5,90.5,1.85,23.0,805.0,957.47,700.61
2016,7,8,15,0,875.0,89.0,1.9,23.0,771.0,935.25,688.19
2016,7,8,15,15,864.5,87.0,1.9,22.5,731.5,906.56,672.23
2016,7,8,15,30,854.0,85.0,1.9,22.0,692.0,875.06,654.29
2016,7,8,15,45,841.0,83.0,1.9,22.0,648.5,838.77,631.7
2016,7,8,16,0,828.0,81.0,1.9,22.0,605.0,800.24,607.37
2016,7,8,16,15,810.5,78.5,1.85,21.5,558.0,755.49,579.11
2016,7,8,16,30,793.0,76.0,1.8,21.0,511.0,715.33,553.66
2016,7,8,16,45,771.5,72.5,1.8,21.0,462.0,663.52,518.61
2016,7,8,17,0,750.0,69.0,1.8,21.0,413.0,611.2,482.45
2016,7,8,17,15,719.0,65.5,1.7,20.5,363.0,552.58,439.11
2016,7,8,17,30,688.0,62.0,1.6,20.0,313.0,494.98,395.06
2016,7,8,17,45,647.0,57.0,1.55,19.5,264.0,431.57,345.07
2016,7,8,18,0,606.0,52.0,1.5,19.0,215.0,370.95,295.3
2016,7,8,18,15,542.0,46.0,1.4,18.0,168.5,304.13,239.21
2016,7,8,18,30,478.0,40.0,1.3,17.0,122.0,241.97,185.25
2016,7,8,18,45,379.0,31.5,1.2,16.5,83.0,172.33,124.55
2016,7,8,19,0,280.0,23.0,1.1,16.0,44.0,112.13,61.44
2016,7,8,19,15,140.0,11.5,1.05,15.5,22.0,39.37,0.0
2016,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,0.45,14.5,27.5,9.48,0.0
2016,7,9,5,30,347.0,24.0,0.4,15.0,55.0,19.24,9.6
2016,7,9,5,45,438.5,31.0,0.4,15.5,96.0,24.25,15.41
2016,7,9,6,0,530.0,38.0,0.4,16.0,137.0,31.73,22.38
2016,7,9,6,15,587.5,43.0,0.45,16.5,184.0,35.06,25.52
2016,7,9,6,30,645.0,48.0,0.5,17.0,231.0,38.34,28.47
2016,7,9,6,45,684.0,52.0,0.55,18.0,280.5,40.63,30.37
2016,7,9,7,0,723.0,56.0,0.6,19.0,330.0,42.86,32.12
2016,7,9,7,15,750.5,58.5,0.65,19.5,379.5,43.82,32.78
2016,7,9,7,30,778.0,61.0,0.7,20.0,429.0,52.73,40.29
2016,7,9,7,45,799.0,63.5,0.75,20.5,478.0,91.36,47.56
2016,7,9,8,0,820.0,66.0,0.8,21.0,527.0,145.6,78.47
2016,7,9,8,15,836.0,68.0,0.85,21.5,573.5,200.85,120.3
2016,7,9,8,30,852.0,70.0,0.9,22.0,620.0,257.53,167.63
2016,7,9,8,45,864.5,71.5,1.0,22.5,663.0,314.01,216.26
2016,7,9,9,0,877.0,73.0,1.1,23.0,706.0,371.04,264.96
2016,7,9,9,15,887.0,74.5,1.15,23.0,745.0,427.38,312.45
2016,7,9,9,30,897.0,76.0,1.2,23.0,784.0,483.51,358.43
2016,7,9,9,45,897.5,81.5,1.3,23.5,816.0,537.68,401.03
2016,7,9,10,0,898.0,87.0,1.4,24.0,848.0,590.22,441.01
2016,7,9,10,15,904.0,88.0,1.45,24.0,876.0,640.46,478.78
2016,7,9,10,30,910.0,89.0,1.5,24.0,904.0,689.14,514.47
2016,7,9,10,45,915.0,89.5,1.55,24.5,925.5,734.91,545.79
2016,7,9,11,0,920.0,90.0,1.6,25.0,947.0,778.6,573.64
2016,7,9,11,15,923.0,90.5,1.6,25.0,961.5,818.45,599.28
2016,7,9,11,30,926.0,91.0,1.6,25.0,976.0,855.72,623.03
2016,7,9,11,45,928.5,90.5,1.65,25.0,983.0,888.91,644.55
2016,7,9,12,0,931.0,90.0,1.7,25.0,990.0,919.18,664.16
2016,7,9,12,15,931.5,90.0,1.7,24.5,990.0,945.04,681.69
2016,7,9,12,30,932.0,90.0,1.7,24.0,990.0,967.65,697.23
2016,7,9,12,45,930.0,90.5,1.75,24.0,982.0,984.98,708.81
2016,7,9,13,0,928.0,91.0,1.8,24.0,974.0,998.75,718.29
2016,7,9,13,15,925.0,90.5,1.8,24.0,959.0,1006.91,723.7
2016,7,9,13,30,922.0,90.0,1.8,24.0,944.0,1011.35,726.93
2016,7,9,13,45,920.0,88.0,1.85,24.0,923.0,1011.49,728.28
2016,7,9,14,0,918.0,86.0,1.9,24.0,902.0,1007.88,727.41
2016,7,9,14,15,912.5,85.0,1.9,23.5,873.5,998.17,723.57
2016,7,9,14,30,907.0,84.0,1.9,23.0,845.0,984.87,717.56
2016,7,9,14,45,902.0,81.0,1.9,23.0,811.0,966.34,706.89
2016,7,9,15,0,897.0,78.0,1.9,23.0,777.0,944.35,694.06
2016,7,9,15,15,887.0,76.5,1.9,22.5,737.5,916.12,678.47
2016,7,9,15,30,877.0,75.0,1.9,22.0,698.0,884.99,660.87
2016,7,9,15,45,866.0,72.5,1.95,22.0,654.5,849.11,639.12
2016,7,9,16,0,855.0,70.0,2.0,22.0,611.0,810.79,615.44
2016,7,9,16,15,838.5,68.0,1.95,21.5,564.0,766.39,587.48
2016,7,9,16,30,822.0,66.0,1.9,21.0,517.0,720.45,557.97
2016,7,9,16,45,800.5,63.5,1.9,20.5,467.5,668.98,524.2
2016,7,9,17,0,779.0,61.0,1.9,20.0,418.0,616.98,489.16
2016,7,9,17,15,750.0,58.0,1.85,19.5,368.0,563.92,450.43
2016,7,9,17,30,721.0,55.0,1.8,19.0,318.0,506.68,406.59
2016,7,9,17,45,678.5,51.0,1.8,18.5,268.0,442.03,355.44
2016,7,9,18,0,636.0,47.0,1.8,18.0,218.0,380.28,304.47
2016,7,9,18,15,575.5,42.0,1.8,17.0,171.5,312.8,247.47
2016,7,9,18,30,515.0,37.0,1.8,16.0,125.0,250.96,193.13
2016,7,9,18,45,411.5,29.5,1.8,15.5,85.0,180.74,131.19
2016,7,9,19,0,308.0,22.0,1.8,15.0,45.0,118.46,64.19
2016,7,9,19,15,154.0,11.0,1.75,14.5,22.5,41.87,0.0
2016,7,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.5,13.0,1.25,13.5,27.5,10.39,0.0
2016,7,10,5,30,329.0,26.0,1.3,14.0,55.0,21.07,10.89
2016,7,10,5,45,427.5,34.5,1.4,14.5,97.5,27.29,18.04
2016,7,10,6,0,526.0,43.0,1.5,15.0,140.0,33.32,23.81
2016,7,10,6,15,587.5,48.5,1.5,15.5,188.5,36.6,26.94
2016,7,10,6,30,649.0,54.0,1.5,16.0,237.0,43.46,33.09
2016,7,10,6,45,691.0,58.5,1.55,16.5,288.0,45.96,35.24
2016,7,10,7,0,733.0,63.0,1.6,17.0,339.0,48.4,37.25
2016,7,10,7,15,762.5,66.5,1.6,17.0,391.0,49.9,38.45
2016,7,10,7,30,792.0,70.0,1.6,17.0,443.0,51.33,39.57
2016,7,10,7,45,813.5,73.0,1.6,17.5,493.5,98.19,53.76
2016,7,10,8,0,835.0,76.0,1.6,18.0,544.0,153.99,85.85
2016,7,10,8,15,852.5,78.0,1.6,18.5,592.0,210.65,129.22
2016,7,10,8,30,870.0,80.0,1.6,19.0,640.0,268.9,178.47
2016,7,10,8,45,883.0,82.0,1.65,19.5,684.5,327.2,229.32
2016,7,10,9,0,896.0,84.0,1.7,20.0,729.0,386.1,280.23
2016,7,10,9,15,906.5,86.0,1.7,20.5,769.5,444.34,329.3
2016,7,10,9,30,917.0,88.0,1.7,21.0,810.0,502.4,376.56
2016,7,10,9,45,924.5,89.5,1.7,21.5,844.5,558.05,420.37
2016,7,10,10,0,932.0,91.0,1.7,22.0,879.0,612.7,461.82
2016,7,10,10,15,938.0,92.0,1.7,22.0,908.0,664.74,500.92
2016,7,10,10,30,944.0,93.0,1.7,22.0,937.0,715.14,537.74
2016,7,10,10,45,948.5,94.0,1.7,22.5,959.0,762.62,569.99
2016,7,10,11,0,953.0,95.0,1.7,23.0,981.0,807.91,598.49
2016,7,10,11,15,956.0,95.5,1.7,23.0,996.0,849.17,625.09
2016,7,10,11,30,959.0,96.0,1.7,23.0,1011.0,887.75,649.71
2016,7,10,11,45,961.0,96.0,1.75,23.5,1018.5,922.17,670.75
2016,7,10,12,0,963.0,96.0,1.8,24.0,1026.0,953.56,689.72
2016,7,10,12,15,963.0,96.0,1.85,24.0,1026.0,979.93,706.81
2016,7,10,12,30,963.0,96.0,1.9,24.0,1026.0,1002.91,721.82
2016,7,10,12,45,956.5,99.5,1.95,24.0,1016.5,1019.58,732.94
2016,7,10,13,0,950.0,103.0,2.0,24.0,1007.0,1032.52,741.87
2016,7,10,13,15,947.5,102.5,2.0,24.0,992.0,1041.64,747.89
2016,7,10,13,30,945.0,102.0,2.0,24.0,977.0,1046.96,751.68
2016,7,10,13,45,943.0,100.0,2.0,24.0,955.0,1047.41,752.56
2016,7,10,14,0,941.0,98.0,2.0,24.0,933.0,1044.01,751.21
2016,7,10,14,15,935.0,96.5,2.0,24.0,904.0,1033.36,745.43
2016,7,10,14,30,929.0,95.0,2.0,24.0,875.0,1019.01,737.49
2016,7,10,14,45,923.0,93.0,2.0,24.0,840.0,1000.52,727.01
2016,7,10,15,0,917.0,91.0,2.0,24.0,805.0,978.55,714.38
2016,7,10,15,15,907.0,89.5,1.95,23.5,764.5,950.07,698.34
2016,7,10,15,30,897.0,88.0,1.9,23.0,724.0,918.6,680.3
2016,7,10,15,45,885.5,85.0,1.9,23.0,679.0,881.31,657.51
2016,7,10,16,0,874.0,82.0,1.9,23.0,634.0,841.52,632.83
2016,7,10,16,15,856.5,79.5,1.85,22.5,585.5,795.17,604.06
2016,7,10,16,30,839.0,77.0,1.8,22.0,537.0,747.25,573.71
2016,7,10,16,45,817.5,73.5,1.8,22.0,486.0,699.6,542.25
2016,7,10,17,0,796.0,70.0,1.8,22.0,435.0,645.22,505.22
2016,7,10,17,15,765.5,66.5,1.75,21.0,382.5,584.72,462.37
2016,7,10,17,30,735.0,63.0,1.7,20.0,330.0,525.06,418.18
2016,7,10,17,45,691.0,58.5,1.65,19.5,278.5,458.1,365.64
2016,7,10,18,0,647.0,54.0,1.6,19.0,227.0,394.09,313.29
2016,7,10,18,15,581.0,47.5,1.5,18.0,178.0,323.69,254.36
2016,7,10,18,30,515.0,41.0,1.4,17.0,129.0,257.84,197.27
2016,7,10,18,45,405.0,32.5,1.35,16.5,87.5,182.39,131.71
2016,7,10,19,0,295.0,24.0,1.3,16.0,46.0,117.05,62.02
2016,7,10,19,15,147.5,12.0,1.25,15.5,23.0,41.48,0.0
2016,7,10,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,159.5,13.0,0.65,12.5,26.5,11.82,0.0
2016,7,11,5,30,319.0,26.0,0.6,13.0,53.0,21.12,10.81
2016,7,11,5,45,419.0,34.5,0.6,14.0,95.5,27.33,18.13
2016,7,11,6,0,519.0,43.0,0.6,15.0,138.0,33.35,23.87
2016,7,11,6,15,581.0,48.5,0.55,15.5,186.5,36.62,27.0
2016,7,11,6,30,643.0,54.0,0.5,16.0,235.0,43.49,33.16
2016,7,11,6,45,685.5,58.5,0.5,17.0,286.0,45.98,35.23
2016,7,11,7,0,728.0,63.0,0.5,18.0,337.0,48.42,37.14
2016,7,11,7,15,757.5,66.5,0.5,18.5,388.5,49.91,38.25
2016,7,11,7,30,787.0,70.0,0.5,19.0,440.0,51.33,39.26
2016,7,11,7,45,809.5,73.0,0.55,20.0,490.5,89.28,46.28
2016,7,11,8,0,832.0,76.0,0.6,21.0,541.0,152.93,83.91
2016,7,11,8,15,848.5,78.0,0.65,21.5,588.5,209.29,126.1
2016,7,11,8,30,865.0,80.0,0.7,22.0,636.0,267.11,173.97
