Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,45,878.0,82.0,0.75,23.0,680.5,325.17,222.96
2016,7,11,9,0,891.0,84.0,0.8,24.0,725.0,383.84,271.76
2016,7,11,9,15,901.0,85.5,0.85,24.5,764.5,441.24,318.86
2016,7,11,9,30,911.0,87.0,0.9,25.0,804.0,498.4,364.2
2016,7,11,9,45,907.5,94.5,0.95,25.5,835.0,553.13,406.15
2016,7,11,10,0,904.0,102.0,1.0,26.0,866.0,605.81,445.08
2016,7,11,10,15,909.5,103.5,1.05,26.0,894.0,656.75,482.51
2016,7,11,10,30,915.0,105.0,1.1,26.0,922.0,706.08,517.84
2016,7,11,10,45,918.5,106.0,1.15,26.5,943.0,751.73,548.77
2016,7,11,11,0,922.0,107.0,1.2,27.0,964.0,795.19,575.8
2016,7,11,11,15,925.0,107.5,1.2,27.0,978.5,835.42,600.98
2016,7,11,11,30,928.0,108.0,1.2,27.0,993.0,873.08,624.29
2016,7,11,11,45,928.5,109.0,1.25,27.5,999.5,906.31,644.1
2016,7,11,12,0,929.0,110.0,1.3,28.0,1006.0,936.54,661.94
2016,7,11,12,15,929.0,110.0,1.35,28.0,1005.5,962.28,678.28
2016,7,11,12,30,929.0,110.0,1.4,28.0,1005.0,984.76,692.69
2016,7,11,12,45,930.5,107.5,1.45,28.0,998.0,1002.87,704.5
2016,7,11,13,0,932.0,105.0,1.5,28.0,991.0,1017.44,714.28
2016,7,11,13,15,929.5,104.5,1.55,27.5,976.0,1026.43,722.21
2016,7,11,13,30,927.0,104.0,1.6,27.0,961.0,1031.69,728.05
2016,7,11,13,45,923.5,102.5,1.65,27.0,939.5,1031.18,729.06
2016,7,11,14,0,920.0,101.0,1.7,27.0,918.0,1026.9,727.91
2016,7,11,14,15,914.5,100.0,1.7,26.5,889.0,1017.45,724.4
2016,7,11,14,30,909.0,99.0,1.7,26.0,860.0,1004.38,718.77
2016,7,11,14,45,902.0,97.0,1.75,26.0,825.5,985.25,708.67
2016,7,11,15,0,895.0,95.0,1.8,26.0,791.0,962.73,696.46
2016,7,11,15,15,885.0,93.0,1.8,25.5,751.5,934.19,681.08
2016,7,11,15,30,875.0,91.0,1.8,25.0,712.0,902.73,663.7
2016,7,11,15,45,864.0,88.5,1.8,25.0,668.0,867.08,642.12
2016,7,11,16,0,853.0,86.0,1.8,25.0,624.0,828.98,618.7
2016,7,11,16,15,836.0,83.0,1.75,24.5,576.0,783.2,590.46
2016,7,11,16,30,819.0,80.0,1.7,24.0,528.0,742.05,564.99
2016,7,11,16,45,799.5,76.0,1.7,23.5,478.5,689.97,531.63
2016,7,11,17,0,780.0,72.0,1.7,23.0,429.0,637.11,496.88
2016,7,11,17,15,749.5,68.5,1.65,22.0,377.5,577.29,454.56
2016,7,11,17,30,719.0,65.0,1.6,21.0,326.0,518.33,411.07
2016,7,11,17,45,679.0,59.5,1.55,20.5,275.5,453.13,360.14
2016,7,11,18,0,639.0,54.0,1.5,20.0,225.0,390.53,309.14
2016,7,11,18,15,573.0,47.5,1.4,19.0,176.0,320.55,250.8
2016,7,11,18,30,507.0,41.0,1.3,18.0,127.0,255.1,194.3
2016,7,11,18,45,401.5,32.0,1.25,17.0,86.0,180.94,130.21
2016,7,11,19,0,296.0,23.0,1.2,16.0,45.0,116.22,60.03
2016,7,11,19,15,148.0,11.5,1.2,15.5,22.5,41.17,0.0
2016,7,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.0,1.0,13.5,26.5,10.91,0.0
2016,7,12,5,30,342.0,24.0,1.0,14.0,53.0,19.4,9.17
2016,7,12,5,45,440.0,32.0,1.05,14.5,95.5,25.26,16.24
2016,7,12,6,0,538.0,40.0,1.1,15.0,138.0,33.75,24.17
2016,7,12,6,15,598.0,45.5,1.05,15.0,186.0,37.43,27.74
2016,7,12,6,30,658.0,51.0,1.0,15.0,234.0,41.06,31.11
2016,7,12,6,45,329.0,80.0,1.0,15.5,171.5,56.95,45.15
2016,7,12,7,0,0.0,109.0,1.0,16.0,109.0,92.48,76.1
2016,7,12,7,15,0.5,127.0,1.0,16.5,127.5,107.0,88.22
2016,7,12,7,30,1.0,145.0,1.0,17.0,146.0,121.37,100.04
2016,7,12,7,45,6.5,166.0,1.05,17.5,170.0,138.95,109.15
2016,7,12,8,0,12.0,187.0,1.1,18.0,194.0,157.78,123.35
2016,7,12,8,15,46.5,233.0,1.15,18.5,262.5,193.13,149.24
2016,7,12,8,30,81.0,279.0,1.2,19.0,331.0,239.97,184.01
2016,7,12,8,45,192.5,295.0,1.25,19.5,430.0,287.48,217.11
2016,7,12,9,0,304.0,311.0,1.3,20.0,529.0,348.85,261.98
2016,7,12,9,15,612.0,196.0,1.3,20.0,666.5,404.27,302.05
2016,7,12,9,30,920.0,81.0,1.3,20.0,804.0,497.19,372.86
2016,7,12,9,45,926.0,83.5,1.35,20.5,838.0,553.14,416.76
2016,7,12,10,0,932.0,86.0,1.4,21.0,872.0,607.93,458.54
2016,7,12,10,15,938.0,87.0,1.4,21.0,901.0,660.05,497.6
2016,7,12,10,30,944.0,88.0,1.4,21.0,930.0,710.54,534.37
2016,7,12,10,45,948.5,88.5,1.45,21.5,952.0,757.66,566.62
2016,7,12,11,0,953.0,89.0,1.5,22.0,974.0,802.58,595.33
2016,7,12,11,15,956.0,89.5,1.5,22.0,989.0,843.9,621.94
2016,7,12,11,30,959.0,90.0,1.5,22.0,1004.0,882.55,646.56
2016,7,12,11,45,961.0,90.0,1.55,22.0,1011.5,917.02,668.95
2016,7,12,12,0,963.0,90.0,1.6,22.0,1019.0,948.44,689.35
2016,7,12,12,15,963.5,90.0,1.6,22.0,1019.0,975.29,706.14
2016,7,12,12,30,964.0,90.0,1.6,22.0,1019.0,998.76,720.82
2016,7,12,12,45,954.5,96.0,1.65,22.0,1009.5,1015.06,731.76
2016,7,12,13,0,945.0,102.0,1.7,22.0,1000.0,1027.59,740.5
2016,7,12,13,15,942.5,101.5,1.7,22.0,985.0,1036.71,746.51
2016,7,12,13,30,940.0,101.0,1.7,22.0,970.0,1042.05,750.3
2016,7,12,13,45,938.0,99.0,1.7,22.0,948.5,1042.52,751.2
2016,7,12,14,0,936.0,97.0,1.7,22.0,927.0,1039.16,749.87
2016,7,12,14,15,931.0,96.0,1.7,22.0,898.5,1030.09,745.1
2016,7,12,14,30,926.0,95.0,1.7,22.0,870.0,1017.33,738.16
2016,7,12,14,45,920.0,93.0,1.75,22.0,835.5,998.9,728.43
2016,7,12,15,0,914.0,91.0,1.8,22.0,801.0,976.99,716.5
2016,7,12,15,15,904.0,89.0,1.8,21.5,761.0,948.02,700.67
2016,7,12,15,30,894.0,87.0,1.8,21.0,721.0,916.04,682.78
2016,7,12,15,45,882.5,84.5,1.8,21.0,676.5,879.39,660.29
2016,7,12,16,0,871.0,82.0,1.8,21.0,632.0,840.23,635.92
2016,7,12,16,15,854.0,79.5,1.75,20.5,583.5,794.36,607.29
2016,7,12,16,30,837.0,77.0,1.7,20.0,535.0,746.89,577.06
2016,7,12,16,45,815.5,74.0,1.7,19.5,484.0,699.9,546.96
2016,7,12,17,0,794.0,71.0,1.7,19.0,433.0,646.14,511.08
2016,7,12,17,15,763.0,67.0,1.65,18.5,381.0,584.73,466.27
2016,7,12,17,30,732.0,63.0,1.6,18.0,329.0,524.22,420.32
2016,7,12,17,45,689.0,58.5,1.55,18.0,277.0,457.85,367.23
2016,7,12,18,0,646.0,54.0,1.5,18.0,225.0,394.34,314.41
2016,7,12,18,15,579.0,47.5,1.35,17.0,176.5,323.52,254.85
2016,7,12,18,30,512.0,41.0,1.2,16.0,128.0,257.3,197.24
2016,7,12,18,45,401.5,32.0,1.1,15.5,86.0,181.18,130.87
2016,7,12,19,0,291.0,23.0,1.0,15.0,44.0,114.78,57.8
2016,7,12,19,15,145.5,11.5,0.95,14.5,22.0,40.69,0.0
2016,7,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,162.5,12.5,0.75,12.5,26.0,11.37,0.0
2016,7,13,5,30,325.0,25.0,0.7,13.0,52.0,20.35,9.69
2016,7,13,5,45,429.0,33.5,0.7,14.0,94.5,26.6,17.42
2016,7,13,6,0,533.0,42.0,0.7,15.0,137.0,32.67,23.23
2016,7,13,6,15,596.0,48.0,0.7,15.5,186.5,39.71,29.71
2016,7,13,6,30,659.0,54.0,0.7,16.0,236.0,43.68,33.31
2016,7,13,6,45,334.5,90.5,0.7,16.5,183.5,64.45,51.57
2016,7,13,7,0,10.0,127.0,0.7,17.0,131.0,105.57,87.09
2016,7,13,7,15,14.5,146.5,0.7,17.5,153.0,121.03,99.8
2016,7,13,7,30,19.0,166.0,0.7,18.0,175.0,136.36,112.22
2016,7,13,7,45,18.0,180.5,0.7,19.0,190.0,149.89,116.79
2016,7,13,8,0,17.0,195.0,0.7,20.0,205.0,164.17,126.98
2016,7,13,8,15,29.5,225.5,0.7,20.5,244.0,185.01,142.04
2016,7,13,8,30,42.0,256.0,0.7,21.0,283.0,214.98,164.17
2016,7,13,8,45,87.5,293.5,0.7,22.0,354.5,261.61,197.47
2016,7,13,9,0,133.0,331.0,0.7,23.0,426.0,308.94,231.11
2016,7,13,9,15,146.5,352.0,0.7,23.5,462.0,343.12,255.85
2016,7,13,9,30,160.0,373.0,0.7,24.0,498.0,379.0,281.55
2016,7,13,9,45,174.0,390.5,0.75,25.0,532.0,414.09,305.94
2016,7,13,10,0,188.0,408.0,0.8,26.0,566.0,450.66,330.92
2016,7,13,10,15,193.0,422.5,0.85,26.5,590.0,480.62,351.46
2016,7,13,10,30,198.0,437.0,0.9,27.0,614.0,510.9,371.94
2016,7,13,10,45,188.0,449.5,0.95,27.5,621.0,529.1,383.64
2016,7,13,11,0,178.0,462.0,1.0,28.0,628.0,546.17,394.47
2016,7,13,11,15,323.5,427.5,1.0,28.0,733.5,647.04,465.34
2016,7,13,11,30,469.0,393.0,1.0,28.0,839.0,758.75,540.57
2016,7,13,11,45,708.0,251.0,1.05,28.5,930.5,858.68,609.12
2016,7,13,12,0,947.0,109.0,1.1,29.0,1022.0,952.27,666.61
2016,7,13,12,15,947.0,108.5,1.15,29.0,1021.5,978.1,682.01
2016,7,13,12,30,947.0,108.0,1.2,29.0,1021.0,1000.58,696.26
2016,7,13,12,45,945.0,108.5,1.25,29.5,1012.5,1018.63,706.53
2016,7,13,13,0,943.0,109.0,1.3,30.0,1004.0,1033.06,714.71
2016,7,13,13,15,939.5,108.0,1.35,30.0,988.5,1040.82,720.44
2016,7,13,13,30,936.0,107.0,1.4,30.0,973.0,1044.77,724.08
2016,7,13,13,45,931.0,106.5,1.45,30.0,950.0,1043.93,724.98
2016,7,13,14,0,926.0,106.0,1.5,30.0,927.0,1039.31,723.76
2016,7,13,14,15,919.5,105.0,1.5,29.5,897.5,1028.94,719.84
2016,7,13,14,30,913.0,104.0,1.5,29.0,868.0,1014.94,713.85
2016,7,13,14,45,904.0,102.5,1.55,29.0,832.0,994.46,703.25
2016,7,13,15,0,895.0,101.0,1.6,29.0,796.0,970.63,690.6
2016,7,13,15,15,883.5,99.0,1.6,28.5,755.0,940.77,674.78
2016,7,13,15,30,872.0,97.0,1.6,28.0,714.0,908.03,657.01
2016,7,13,15,45,856.5,95.0,1.6,27.5,668.5,869.13,635.01
2016,7,13,16,0,841.0,93.0,1.6,27.0,623.0,828.05,611.27
2016,7,13,16,15,610.0,147.0,1.6,26.5,515.5,683.39,515.76
2016,7,13,16,30,379.0,201.0,1.6,26.0,408.0,519.15,398.13
2016,7,13,16,45,227.5,192.5,1.6,25.5,313.5,384.01,298.39
2016,7,13,17,0,76.0,184.0,1.6,25.0,219.0,237.94,185.53
2016,7,13,17,15,49.0,156.5,1.55,24.0,178.0,188.73,147.9
2016,7,13,17,30,22.0,129.0,1.5,23.0,137.0,134.35,104.79
2016,7,13,17,45,305.5,95.0,1.45,22.5,177.0,287.55,229.94
2016,7,13,18,0,589.0,61.0,1.4,22.0,217.0,376.82,296.95
2016,7,13,18,15,518.0,53.5,1.3,21.0,169.0,304.06,236.21
2016,7,13,18,30,447.0,46.0,1.2,20.0,121.0,238.26,180.25
2016,7,13,18,45,335.5,35.0,1.1,19.0,80.5,163.19,116.42
2016,7,13,19,0,224.0,24.0,1.0,18.0,40.0,97.74,46.73
2016,7,13,19,15,112.0,12.0,0.9,17.5,20.0,34.21,0.0
2016,7,13,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,5,15,131.5,13.5,0.65,13.5,24.0,12.28,0.0
2016,7,14,5,30,263.0,27.0,0.6,14.0,48.0,22.2,10.68
2016,7,14,5,45,376.5,36.0,0.6,15.0,90.5,28.77,19.17
2016,7,14,6,0,490.0,45.0,0.6,16.0,133.0,35.17,25.29
2016,7,14,6,15,557.0,52.0,0.6,16.5,181.5,39.55,29.43
2016,7,14,6,30,624.0,59.0,0.6,17.0,230.0,43.8,33.27
2016,7,14,6,45,314.0,91.0,0.6,18.0,177.0,64.74,51.51
2016,7,14,7,0,4.0,123.0,0.6,19.0,124.0,102.63,83.86
2016,7,14,7,15,13.0,145.5,0.6,19.5,151.0,120.26,98.34
2016,7,14,7,30,22.0,168.0,0.6,20.0,178.0,137.7,112.43
2016,7,14,7,45,29.0,191.0,0.6,21.0,206.0,149.82,115.45
2016,7,14,8,0,36.0,214.0,0.6,22.0,234.0,171.81,131.09
2016,7,14,8,15,35.0,231.0,0.6,22.5,251.5,189.63,144.14
2016,7,14,8,30,34.0,248.0,0.6,23.0,269.0,207.45,157.25
2016,7,14,8,45,46.5,277.0,0.65,24.0,309.0,237.87,179.16
2016,7,14,9,0,59.0,306.0,0.7,25.0,349.0,270.32,202.31
2016,7,14,9,15,64.0,328.0,0.75,25.5,376.5,296.45,221.07
2016,7,14,9,30,69.0,350.0,0.8,26.0,404.0,323.43,240.28
2016,7,14,9,45,137.5,377.5,0.85,26.5,491.5,385.29,284.49
2016,7,14,10,0,206.0,405.0,0.9,27.0,579.0,458.56,336.07
2016,7,14,10,15,152.0,416.0,0.95,27.5,546.5,450.12,328.94
2016,7,14,10,30,98.0,427.0,1.0,28.0,514.0,436.3,318.16
2016,7,14,10,45,107.0,441.0,1.05,28.5,538.5,463.47,336.81
2016,7,14,11,0,116.0,455.0,1.1,29.0,563.0,493.62,357.02
2016,7,14,11,15,288.0,424.0,1.1,29.0,697.0,616.04,443.65
2016,7,14,11,30,460.0,393.0,1.1,29.0,831.0,751.58,535.14
2016,7,14,11,45,475.0,382.0,1.15,29.0,837.0,777.08,551.36
2016,7,14,12,0,490.0,371.0,1.2,29.0,843.0,801.39,567.94
2016,7,14,12,15,363.5,424.0,1.2,29.0,774.0,746.59,529.53
2016,7,14,12,30,237.0,477.0,1.2,29.0,705.0,682.98,485.34
2016,7,14,12,45,280.0,460.5,1.3,29.0,728.0,728.33,517.83
2016,7,14,13,0,323.0,444.0,1.4,29.0,751.0,763.72,542.85
2016,7,14,13,15,221.5,449.0,1.4,29.0,658.0,664.36,475.43
2016,7,14,13,30,120.0,454.0,1.4,29.0,565.0,574.11,413.17
2016,7,14,13,45,123.0,443.0,1.4,29.0,554.5,569.87,411.6
2016,7,14,14,0,126.0,432.0,1.4,29.0,544.0,564.76,408.8
2016,7,14,14,15,97.0,405.0,1.35,28.5,490.0,494.52,361.05
2016,7,14,14,30,68.0,378.0,1.3,28.0,436.0,439.35,323.12
2016,7,14,14,45,56.5,351.5,1.3,28.0,398.0,401.68,297.04
2016,7,14,15,0,45.0,325.0,1.3,28.0,360.0,363.85,270.37
2016,7,14,15,15,35.5,295.0,1.3,27.5,322.0,324.18,242.57
2016,7,14,15,30,26.0,265.0,1.3,27.0,284.0,284.6,214.32
2016,7,14,15,45,18.5,235.5,1.3,26.5,249.0,235.03,178.04
2016,7,14,16,0,11.0,206.0,1.3,26.0,214.0,199.82,151.97
2016,7,14,16,15,9.5,191.5,1.25,25.5,198.0,184.87,141.23
2016,7,14,16,30,8.0,177.0,1.2,25.0,182.0,170.02,130.36
2016,7,14,16,45,53.5,181.5,1.2,24.5,206.5,219.5,171.06
2016,7,14,17,0,99.0,186.0,1.2,24.0,231.0,256.35,201.29
2016,7,14,17,15,49.5,141.0,1.15,23.0,163.5,171.75,134.76
2016,7,14,17,30,0.0,96.0,1.1,22.0,96.0,87.27,66.5
2016,7,14,17,45,296.5,77.5,1.1,21.5,156.0,262.48,211.03
2016,7,14,18,0,593.0,59.0,1.1,21.0,216.0,376.82,297.44
2016,7,14,18,15,521.5,52.0,1.0,20.0,168.0,304.18,236.5
2016,7,14,18,30,450.0,45.0,0.9,19.0,120.0,238.57,180.63
2016,7,14,18,45,337.5,34.5,0.85,18.0,80.0,163.5,116.7
2016,7,14,19,0,225.0,24.0,0.8,17.0,40.0,97.79,44.93
2016,7,14,19,15,112.5,12.0,0.75,16.5,20.0,34.34,0.0
2016,7,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,0.9,12.5,7.0,6.37,0.0
2016,7,15,5,30,0.0,14.0,0.9,13.0,14.0,12.31,3.22
2016,7,15,5,45,0.0,26.0,0.95,14.0,26.0,22.91,14.16
2016,7,15,6,0,0.0,38.0,1.0,15.0,38.0,33.52,23.93
2016,7,15,6,15,0.0,52.5,0.95,15.5,52.5,46.04,35.26
2016,7,15,6,30,0.0,67.0,0.9,16.0,67.0,58.3,46.2
2016,7,15,6,45,0.0,82.5,0.9,16.5,82.5,71.24,57.5
2016,7,15,7,0,0.0,98.0,0.9,17.0,98.0,84.08,68.48
2016,7,15,7,15,0.0,112.5,0.85,17.5,112.5,96.07,78.48
2016,7,15,7,30,0.0,127.0,0.8,18.0,127.0,107.96,88.22
2016,7,15,7,45,0.0,132.5,0.8,19.0,132.5,113.37,88.0
2016,7,15,8,0,0.0,138.0,0.8,20.0,138.0,118.82,91.72
2016,7,15,8,15,2.5,162.0,0.8,20.5,164.0,139.32,107.46
2016,7,15,8,30,5.0,186.0,0.8,21.0,190.0,160.32,123.33
2016,7,15,8,45,8.0,204.5,0.85,21.5,211.0,177.58,136.13
2016,7,15,9,0,11.0,223.0,0.9,22.0,232.0,195.36,149.25
2016,7,15,9,15,19.0,260.5,0.9,22.5,275.5,231.12,175.85
2016,7,15,9,30,27.0,298.0,0.9,23.0,319.0,263.54,199.47
2016,7,15,9,45,49.0,341.0,0.95,23.5,381.5,313.84,236.2
2016,7,15,10,0,71.0,384.0,1.0,24.0,444.0,367.34,274.6
2016,7,15,10,15,107.5,410.5,1.05,24.5,504.5,419.39,311.61
2016,7,15,10,30,144.0,437.0,1.1,25.0,565.0,475.18,350.77
2016,7,15,10,45,213.5,439.5,1.15,25.5,635.0,539.08,395.7
2016,7,15,11,0,283.0,442.0,1.2,26.0,705.0,610.11,444.68
2016,7,15,11,15,362.0,418.0,1.2,26.0,759.5,669.66,486.12
2016,7,15,11,30,441.0,394.0,1.2,26.0,814.0,737.02,532.15
2016,7,15,11,45,361.5,430.0,1.25,26.0,775.5,718.05,517.72
2016,7,15,12,0,282.0,466.0,1.3,26.0,737.0,697.68,502.82
2016,7,15,12,15,352.0,435.5,1.3,25.5,774.5,747.28,539.0
2016,7,15,12,30,422.0,405.0,1.3,25.0,812.0,805.83,579.91
2016,7,15,12,45,367.0,426.5,1.3,25.0,778.0,779.05,560.73
2016,7,15,13,0,312.0,448.0,1.3,25.0,744.0,757.36,545.47
2016,7,15,13,15,627.0,276.0,1.3,25.0,858.5,919.64,660.44
2016,7,15,13,30,942.0,104.0,1.3,25.0,973.0,1048.85,740.98
2016,7,15,13,45,520.0,264.0,1.3,25.0,742.0,815.14,589.6
2016,7,15,14,0,98.0,424.0,1.3,25.0,511.0,513.38,376.53
2016,7,15,14,15,100.5,408.0,1.25,24.5,494.5,501.39,371.6
2016,7,15,14,30,103.0,392.0,1.2,24.0,478.0,488.74,364.0
2016,7,15,14,45,103.5,375.5,1.2,24.0,459.0,472.98,353.65
2016,7,15,15,0,104.0,359.0,1.2,24.0,440.0,456.64,342.88
2016,7,15,15,15,497.5,224.5,1.15,23.5,579.5,726.5,544.11
2016,7,15,15,30,891.0,90.0,1.1,23.0,719.0,918.68,672.63
2016,7,15,15,45,876.5,88.0,1.1,23.0,673.5,880.03,646.68
2016,7,15,16,0,862.0,86.0,1.1,23.0,628.0,839.08,621.98
2016,7,15,16,15,844.0,83.5,1.1,22.5,579.0,792.66,594.4
2016,7,15,16,30,826.0,81.0,1.1,22.0,530.0,751.02,569.53
2016,7,15,16,45,800.5,78.0,1.1,22.0,478.5,695.3,533.13
2016,7,15,17,0,775.0,75.0,1.1,22.0,427.0,639.27,495.71
2016,7,15,17,15,742.0,71.0,1.05,21.0,374.5,577.27,452.28
2016,7,15,17,30,709.0,67.0,1.0,20.0,322.0,516.37,407.8
2016,7,15,17,45,659.0,62.5,0.95,19.5,270.0,449.2,355.74
2016,7,15,18,0,609.0,58.0,0.9,19.0,218.0,383.87,303.03
2016,7,15,18,15,537.5,51.0,0.85,18.0,169.5,310.33,242.5
2016,7,15,18,30,466.0,44.0,0.8,17.0,121.0,243.82,185.64
2016,7,15,18,45,345.5,34.0,0.75,16.5,80.5,165.75,118.63
2016,7,15,19,0,225.0,24.0,0.7,16.0,40.0,97.54,42.61
2016,7,15,19,15,112.5,12.0,0.7,15.5,20.0,34.36,0.0
2016,7,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.0,13.0,0.9,14.5,22.5,11.82,0.0
2016,7,16,5,30,240.0,26.0,0.9,15.0,45.0,21.4,9.18
2016,7,16,5,45,352.5,35.5,0.9,15.5,85.5,28.42,18.72
2016,7,16,6,0,465.0,45.0,0.9,16.0,126.0,35.24,25.3
2016,7,16,6,15,533.0,52.0,0.9,16.5,174.0,39.59,29.43
2016,7,16,6,30,601.0,59.0,0.9,17.0,222.0,43.82,33.27
2016,7,16,6,45,300.5,71.5,0.9,17.5,153.0,50.98,39.53
2016,7,16,7,0,0.0,84.0,0.9,18.0,84.0,73.19,58.78
2016,7,16,7,15,0.0,102.5,0.9,18.5,102.5,88.39,71.6
2016,7,16,7,30,0.0,121.0,0.9,19.0,121.0,103.39,84.03
2016,7,16,7,45,83.0,179.5,0.9,19.5,225.5,144.77,111.11
2016,7,16,8,0,166.0,238.0,0.9,20.0,330.0,193.83,144.46
2016,7,16,8,15,101.5,244.0,0.9,20.5,302.0,209.45,158.2
2016,7,16,8,30,37.0,250.0,0.9,21.0,274.0,209.44,160.25
2016,7,16,8,45,78.0,288.5,0.95,21.5,343.0,255.09,193.7
2016,7,16,9,0,119.0,327.0,1.0,22.0,412.0,301.09,227.25
2016,7,16,9,15,120.0,347.5,1.0,22.5,437.5,329.04,247.77
2016,7,16,9,30,121.0,368.0,1.0,23.0,463.0,357.29,268.24
2016,7,16,9,45,108.0,382.0,1.05,23.5,469.5,376.68,282.01
2016,7,16,10,0,95.0,396.0,1.1,24.0,476.0,390.67,291.59
2016,7,16,10,15,74.5,395.5,1.15,24.0,459.5,386.72,288.57
2016,7,16,10,30,54.0,395.0,1.2,24.0,443.0,380.24,283.65
2016,7,16,10,45,86.0,425.0,1.25,24.5,504.0,435.03,322.99
2016,7,16,11,0,118.0,455.0,1.3,25.0,565.0,495.47,365.28
2016,7,16,11,15,117.5,462.5,1.3,25.0,573.5,512.21,376.43
2016,7,16,11,30,117.0,470.0,1.3,25.0,582.0,528.67,387.65
2016,7,16,11,45,225.0,460.0,1.35,25.0,676.0,622.43,455.08
2016,7,16,12,0,333.0,450.0,1.4,25.0,770.0,728.7,528.62
2016,7,16,12,15,242.0,466.5,1.4,25.0,699.5,675.9,490.23
2016,7,16,12,30,151.0,483.0,1.4,25.0,629.0,608.42,442.76
2016,7,16,12,45,338.5,427.0,1.45,25.0,750.0,752.6,546.26
2016,7,16,13,0,526.0,371.0,1.5,25.0,871.0,901.46,647.11
2016,7,16,13,15,733.0,237.5,1.5,25.0,920.5,987.15,705.61
2016,7,16,13,30,940.0,104.0,1.5,25.0,970.0,1047.49,742.64
2016,7,16,13,45,682.5,231.0,1.5,25.0,852.0,944.7,678.17
2016,7,16,14,0,425.0,358.0,1.5,25.0,734.0,815.27,589.73
2016,7,16,14,15,672.5,229.0,1.45,24.5,801.0,934.21,676.44
2016,7,16,14,30,920.0,100.0,1.4,24.0,868.0,1019.49,730.59
2016,7,16,14,45,509.5,229.5,1.4,24.0,652.0,759.74,560.39
2016,7,16,15,0,99.0,359.0,1.4,24.0,436.0,452.15,338.4
2016,7,16,15,15,208.5,330.0,1.35,23.5,481.0,539.21,407.43
2016,7,16,15,30,318.0,301.0,1.3,23.0,526.0,619.83,467.8
2016,7,16,15,45,190.0,282.5,1.3,23.0,415.0,464.46,354.68
2016,7,16,16,0,62.0,264.0,1.3,23.0,304.0,317.06,243.89
2016,7,16,16,15,37.5,224.5,1.25,22.5,248.5,253.88,196.89
2016,7,16,16,30,13.0,185.0,1.2,22.0,193.0,182.13,141.43
2016,7,16,16,45,10.5,167.5,1.2,22.0,173.5,163.45,127.27
2016,7,16,17,0,8.0,150.0,1.2,22.0,154.0,144.95,112.9
2016,7,16,17,15,4.0,119.5,1.15,21.5,121.5,112.39,87.08
2016,7,16,17,30,0.0,89.0,1.1,21.0,89.0,80.38,61.23
2016,7,16,17,45,303.0,73.5,1.1,20.5,152.5,261.77,211.45
2016,7,16,18,0,606.0,58.0,1.1,20.0,216.0,382.7,303.11
2016,7,16,18,15,533.5,51.0,1.0,19.0,167.5,308.83,240.83
2016,7,16,18,30,461.0,44.0,0.9,18.0,119.0,242.1,183.76
2016,7,16,18,45,345.5,33.5,0.85,17.0,79.0,165.38,117.95
2016,7,16,19,0,230.0,23.0,0.8,16.0,39.0,97.68,39.81
2016,7,16,19,15,115.0,11.5,0.8,15.5,19.5,34.44,0.0
2016,7,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,15,155.5,11.5,0.85,13.5,23.0,10.46,0.0
2016,7,17,5,30,311.0,23.0,0.9,14.0,46.0,18.76,6.94
2016,7,17,5,45,421.5,31.0,0.95,14.5,88.0,24.64,15.52
2016,7,17,6,0,532.0,39.0,1.0,15.0,130.0,33.13,23.54
2016,7,17,6,15,595.5,45.0,0.95,15.0,179.0,37.27,27.55
2016,7,17,6,30,659.0,51.0,0.9,15.0,228.0,41.33,31.34
2016,7,17,6,45,329.5,59.0,0.9,15.5,147.5,40.73,30.77
2016,7,17,7,0,0.0,67.0,0.9,16.0,67.0,59.22,47.0
2016,7,17,7,15,0.0,93.5,0.9,16.5,93.5,81.33,66.07
2016,7,17,7,30,0.0,120.0,0.9,17.0,120.0,102.6,84.04
2016,7,17,7,45,0.0,125.5,0.9,17.5,125.5,107.89,84.11
2016,7,17,8,0,0.0,131.0,0.9,18.0,131.0,113.22,87.98
2016,7,17,8,15,0.0,145.5,0.95,18.5,146.0,125.7,97.59
2016,7,17,8,30,0.0,160.0,1.0,19.0,161.0,138.29,107.15
2016,7,17,8,45,2.5,175.0,1.05,20.0,177.0,152.1,117.27
2016,7,17,9,0,5.0,190.0,1.1,21.0,193.0,166.31,127.61
2016,7,17,9,15,11.0,227.5,1.1,21.0,236.0,200.92,154.13
2016,7,17,9,30,17.0,265.0,1.1,21.0,279.0,236.52,181.05
2016,7,17,9,45,25.0,300.0,1.15,21.5,320.5,268.64,204.72
2016,7,17,10,0,33.0,335.0,1.2,22.0,362.0,306.05,232.09
2016,7,17,10,15,38.5,357.0,1.2,22.0,390.5,332.63,251.45
2016,7,17,10,30,44.0,379.0,1.2,22.0,419.0,360.14,271.4
2016,7,17,10,45,44.0,389.0,1.3,22.5,429.5,374.28,281.14
2016,7,17,11,0,44.0,399.0,1.4,23.0,440.0,388.46,290.92
2016,7,17,11,15,99.0,437.5,1.4,23.0,531.0,471.77,351.82
2016,7,17,11,30,154.0,476.0,1.4,23.0,622.0,564.97,417.76
2016,7,17,11,45,239.5,465.5,1.45,23.0,694.5,645.89,475.26
2016,7,17,12,0,325.0,455.0,1.5,23.0,767.0,726.59,531.72
2016,7,17,12,15,412.0,423.5,1.5,23.0,819.0,798.16,580.99
2016,7,17,12,30,499.0,392.0,1.5,23.0,871.0,867.23,627.92
2016,7,17,12,45,379.5,427.0,1.55,23.0,789.5,792.42,576.17
2016,7,17,13,0,260.0,462.0,1.6,23.0,708.0,721.36,526.88
2016,7,17,13,15,594.0,285.5,1.6,22.5,836.0,897.29,656.01
2016,7,17,13,30,928.0,109.0,1.6,22.0,964.0,1041.3,750.21
2016,7,17,13,45,924.0,107.5,1.65,22.0,941.5,1040.51,749.33
2016,7,17,14,0,920.0,106.0,1.7,22.0,919.0,1035.92,748.0
2016,7,17,14,15,913.0,105.0,1.7,21.5,889.0,1025.14,743.58
2016,7,17,14,30,906.0,104.0,1.7,21.0,859.0,1010.73,737.0
2016,7,17,14,45,898.5,101.5,1.7,21.0,823.5,990.7,725.5
2016,7,17,15,0,891.0,99.0,1.7,21.0,788.0,967.27,711.88
2016,7,17,15,15,879.5,97.0,1.7,20.5,747.0,937.43,695.42
2016,7,17,15,30,868.0,95.0,1.7,20.0,706.0,904.72,676.95
2016,7,17,15,45,855.5,91.5,1.7,20.0,661.0,866.77,653.49
2016,7,17,16,0,843.0,88.0,1.7,20.0,616.0,826.43,628.19
2016,7,17,16,15,824.0,85.0,1.7,19.5,567.0,786.03,603.68
2016,7,17,16,30,805.0,82.0,1.7,19.0,518.0,736.99,572.54
2016,7,17,16,45,782.5,78.0,1.7,18.5,467.5,683.07,537.17
2016,7,17,17,0,760.0,74.0,1.7,18.0,417.0,628.65,500.45
2016,7,17,17,15,726.5,70.0,1.7,17.5,365.0,566.93,455.13
2016,7,17,17,30,693.0,66.0,1.7,17.0,313.0,506.41,408.94
2016,7,17,17,45,649.5,60.5,1.7,16.5,262.5,442.3,357.92
2016,7,17,18,0,606.0,55.0,1.7,16.0,212.0,379.44,305.77
2016,7,17,18,15,535.0,48.0,1.65,15.5,164.0,306.26,243.38
2016,7,17,18,30,464.0,41.0,1.6,15.0,116.0,240.14,185.13
2016,7,17,18,45,350.0,31.5,1.55,14.5,76.5,164.88,118.74
2016,7,17,19,0,236.0,22.0,1.5,14.0,37.0,98.05,36.98
2016,7,17,19,15,118.0,11.0,1.45,13.5,18.5,34.62,0.0
2016,7,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.5,12.0,1.1,13.0,21.5,10.91,0.0
2016,7,18,5,30,257.0,24.0,1.1,13.0,43.0,19.7,7.04
2016,7,18,5,45,374.5,32.5,1.15,13.5,84.0,25.93,16.65
2016,7,18,6,0,492.0,41.0,1.2,14.0,125.0,32.02,22.64
2016,7,18,6,15,557.5,47.5,1.15,14.5,173.0,36.12,26.57
2016,7,18,6,30,623.0,54.0,1.1,15.0,221.0,43.82,33.54
2016,7,18,6,45,311.5,86.0,1.1,15.5,169.5,61.4,49.08
2016,7,18,7,0,0.0,118.0,1.1,16.0,118.0,98.78,81.62
2016,7,18,7,15,2.0,133.0,1.05,16.0,134.0,111.08,91.97
2016,7,18,7,30,4.0,148.0,1.0,16.0,150.0,123.28,102.13
2016,7,18,7,45,31.0,185.5,1.0,16.5,202.5,145.97,114.73
2016,7,18,8,0,58.0,223.0,1.0,17.0,255.0,179.56,139.38
2016,7,18,8,15,75.5,250.0,1.0,17.5,296.0,208.83,160.86
2016,7,18,8,30,93.0,277.0,1.0,18.0,337.0,240.75,184.64
2016,7,18,8,45,492.5,177.5,1.0,18.5,524.0,276.3,200.67
2016,7,18,9,0,892.0,78.0,1.0,19.0,711.0,376.42,272.3
2016,7,18,9,15,901.5,79.5,1.0,19.5,751.0,434.06,320.44
2016,7,18,9,30,911.0,81.0,1.0,20.0,791.0,491.41,366.91
2016,7,18,9,45,913.0,85.5,1.05,20.5,824.0,546.93,410.58
2016,7,18,10,0,915.0,90.0,1.1,21.0,857.0,600.93,451.54
2016,7,18,10,15,920.5,91.0,1.15,21.0,885.0,652.35,490.27
2016,7,18,10,30,926.0,92.0,1.2,21.0,913.0,702.12,526.82
2016,7,18,10,45,930.5,93.0,1.25,21.5,934.5,749.32,559.2
2016,7,18,11,0,935.0,94.0,1.3,22.0,956.0,794.36,587.93
2016,7,18,11,15,937.5,94.5,1.35,22.0,970.5,835.02,614.58
2016,7,18,11,30,940.0,95.0,1.4,22.0,985.0,873.0,639.35
2016,7,18,11,45,941.5,95.0,1.45,22.5,992.5,906.83,660.05
2016,7,18,12,0,943.0,95.0,1.5,23.0,1000.0,937.61,678.7
2016,7,18,12,15,943.0,95.0,1.5,22.5,999.5,963.85,696.38
2016,7,18,12,30,943.0,95.0,1.5,22.0,999.0,986.72,712.02
2016,7,18,12,45,944.5,93.0,1.55,22.0,992.0,1005.58,724.6
2016,7,18,13,0,946.0,91.0,1.6,22.0,985.0,1020.83,735.04
2016,7,18,13,15,943.5,90.5,1.6,22.0,970.5,1029.96,741.01
2016,7,18,13,30,941.0,90.0,1.6,22.0,956.0,1035.28,744.78
2016,7,18,13,45,939.0,87.5,1.65,22.0,934.5,1035.17,746.07
2016,7,18,14,0,937.0,85.0,1.7,22.0,913.0,1031.17,745.09
2016,7,18,14,15,932.0,84.0,1.7,21.5,884.0,1021.99,741.67
2016,7,18,14,30,927.0,83.0,1.7,21.0,855.0,1009.1,736.03
2016,7,18,14,45,921.5,81.0,1.7,21.0,820.5,990.98,725.74
2016,7,18,15,0,916.0,79.0,1.7,21.0,786.0,969.35,713.27
2016,7,18,15,15,906.0,77.5,1.65,21.0,746.0,940.7,695.62
2016,7,18,15,30,896.0,76.0,1.6,21.0,706.0,909.05,676.02
2016,7,18,15,45,885.5,73.0,1.6,21.0,662.0,872.39,653.64
2016,7,18,16,0,875.0,70.0,1.6,21.0,618.0,833.15,629.31
2016,7,18,16,15,858.5,68.0,1.55,20.5,569.5,787.86,601.14
2016,7,18,16,30,842.0,66.0,1.5,20.0,521.0,740.92,571.36
2016,7,18,16,45,821.5,63.0,1.5,20.0,471.0,688.49,536.43
2016,7,18,17,0,801.0,60.0,1.5,20.0,421.0,635.35,500.2
2016,7,18,17,15,771.5,57.0,1.45,19.5,369.0,580.76,461.16
2016,7,18,17,30,742.0,54.0,1.4,19.0,317.0,521.81,416.49
2016,7,18,17,45,700.5,49.5,1.4,18.5,266.0,455.6,364.61
2016,7,18,18,0,659.0,45.0,1.4,18.0,215.0,392.19,312.58
2016,7,18,18,15,593.5,40.0,1.35,17.0,167.0,320.83,252.51
2016,7,18,18,30,528.0,35.0,1.3,16.0,119.0,255.67,195.4
2016,7,18,18,45,416.5,27.0,1.3,15.5,78.5,179.08,127.45
2016,7,18,19,0,305.0,19.0,1.3,15.0,38.0,111.07,37.2
2016,7,18,19,15,152.5,9.5,1.25,14.5,19.0,40.46,0.0
2016,7,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.5,10.0,1.0,12.5,22.0,9.1,0.0
2016,7,19,5,30,335.0,20.0,1.0,13.0,44.0,17.63,5.1
2016,7,19,5,45,444.5,27.5,1.0,13.5,86.0,23.68,14.68
2016,7,19,6,0,554.0,35.0,1.0,14.0,128.0,29.61,20.51
2016,7,19,6,15,616.5,40.0,0.95,14.5,176.5,33.04,23.84
2016,7,19,6,30,679.0,45.0,0.9,15.0,225.0,36.44,26.98
2016,7,19,6,45,721.0,48.5,0.9,15.5,276.5,38.46,28.76
2016,7,19,7,0,763.0,52.0,0.9,16.0,328.0,46.36,35.65
2016,7,19,7,15,503.5,116.0,0.9,16.5,310.0,80.39,65.29
2016,7,19,7,30,244.0,180.0,0.9,17.0,292.0,125.32,103.56
2016,7,19,7,45,297.0,194.0,0.9,17.5,345.5,147.99,109.49
2016,7,19,8,0,350.0,208.0,0.9,18.0,399.0,186.23,132.08
2016,7,19,8,15,621.5,137.0,0.9,18.5,514.5,199.1,129.19
2016,7,19,8,30,893.0,66.0,0.9,19.0,630.0,258.25,168.14
2016,7,19,8,45,904.5,67.5,0.95,19.5,674.5,317.42,219.59
2016,7,19,9,0,916.0,69.0,1.0,20.0,719.0,377.01,270.97
2016,7,19,9,15,925.0,70.5,1.05,20.5,759.0,435.78,320.46
2016,7,19,9,30,934.0,72.0,1.1,21.0,799.0,494.18,367.98
2016,7,19,9,45,932.5,79.0,1.15,21.5,832.0,551.3,412.8
2016,7,19,10,0,931.0,86.0,1.2,22.0,865.0,606.54,454.54
2016,7,19,10,15,936.5,87.0,1.2,22.0,893.5,658.79,493.37
2016,7,19,10,30,942.0,88.0,1.2,22.0,922.0,709.36,529.86
2016,7,19,10,45,944.5,89.5,1.3,22.5,943.0,756.33,562.27
2016,7,19,11,0,947.0,91.0,1.4,23.0,964.0,800.95,591.11
2016,7,19,11,15,949.5,91.5,1.4,23.0,978.5,842.12,617.43
2016,7,19,11,30,952.0,92.0,1.4,23.0,993.0,880.56,641.76
2016,7,19,11,45,953.0,92.5,1.45,23.0,1000.5,914.84,663.89
2016,7,19,12,0,954.0,93.0,1.5,23.0,1008.0,946.01,684.02
2016,7,19,12,15,954.0,93.0,1.55,23.0,1007.5,972.56,701.21
2016,7,19,12,30,954.0,93.0,1.6,23.0,1007.0,995.69,716.33
2016,7,19,12,45,947.5,96.0,1.65,23.5,998.0,1012.03,725.86
2016,7,19,13,0,941.0,99.0,1.7,24.0,989.0,1024.62,733.17
2016,7,19,13,15,938.5,98.5,1.7,23.5,973.5,1033.85,740.64
2016,7,19,13,30,936.0,98.0,1.7,23.0,958.0,1039.28,745.92
2016,7,19,13,45,933.0,96.5,1.7,23.0,936.0,1039.36,746.57
2016,7,19,14,0,930.0,95.0,1.7,23.0,914.0,1035.61,745.01
2016,7,19,14,15,924.0,93.5,1.7,22.5,885.0,1025.08,740.77
2016,7,19,14,30,918.0,92.0,1.7,22.0,856.0,1010.86,734.34
2016,7,19,14,45,912.0,89.5,1.7,22.0,821.5,991.94,723.6
2016,7,19,15,0,906.0,87.0,1.7,22.0,787.0,969.53,710.69
2016,7,19,15,15,896.0,85.5,1.65,22.0,746.5,941.17,693.31
2016,7,19,15,30,886.0,84.0,1.6,22.0,706.0,909.83,674.0
2016,7,19,15,45,875.5,80.5,1.6,22.0,661.5,872.95,651.55
2016,7,19,16,0,865.0,77.0,1.6,22.0,617.0,833.49,627.18
2016,7,19,16,15,847.5,74.5,1.6,21.5,568.5,787.17,598.94
2016,7,19,16,30,830.0,72.0,1.6,21.0,520.0,739.3,569.04
2016,7,19,16,45,810.0,68.5,1.6,20.5,469.5,687.13,535.34
2016,7,19,17,0,790.0,65.0,1.6,20.0,419.0,639.5,504.01
2016,7,19,17,15,759.0,61.5,1.55,19.5,367.5,578.6,459.99
2016,7,19,17,30,728.0,58.0,1.5,19.0,316.0,518.64,414.52
2016,7,19,17,45,686.5,53.0,1.5,18.5,265.0,452.44,362.53
2016,7,19,18,0,645.0,48.0,1.5,18.0,214.0,389.04,310.4
2016,7,19,18,15,577.5,42.5,1.4,17.0,166.0,316.81,249.49
2016,7,19,18,30,510.0,37.0,1.3,16.0,118.0,250.97,191.79
2016,7,19,18,45,399.0,28.0,1.25,15.5,77.5,177.16,125.85
2016,7,19,19,0,288.0,19.0,1.2,15.0,37.0,108.25,30.98
2016,7,19,19,15,144.0,9.5,1.15,14.5,18.5,38.69,0.0
2016,7,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,168.5,10.0,0.95,12.5,21.5,9.1,0.0
2016,7,20,5,30,337.0,20.0,1.0,13.0,43.0,17.71,4.42
2016,7,20,5,45,443.0,27.0,1.05,14.0,84.0,23.26,14.22
2016,7,20,6,0,549.0,34.0,1.1,15.0,125.0,28.74,19.62
2016,7,20,6,15,611.5,39.0,1.05,15.5,173.5,32.2,22.98
2016,7,20,6,30,674.0,44.0,1.0,16.0,222.0,35.63,26.13
2016,7,20,6,45,716.5,47.5,1.0,16.5,273.5,37.67,27.93
2016,7,20,7,0,759.0,51.0,1.0,17.0,325.0,45.58,34.82
2016,7,20,7,15,788.0,54.0,1.0,17.5,376.5,47.98,36.75
2016,7,20,7,30,817.0,57.0,1.0,18.0,428.0,50.27,38.54
2016,7,20,7,45,838.5,59.0,1.0,18.5,479.0,82.23,42.96
2016,7,20,8,0,860.0,61.0,1.0,19.0,530.0,138.97,73.11
2016,7,20,8,15,876.0,63.0,1.0,19.5,578.5,197.15,116.59
2016,7,20,8,30,892.0,65.0,1.0,20.0,627.0,256.78,166.5
2016,7,20,8,45,904.0,66.5,1.0,20.5,671.5,316.08,217.84
2016,7,20,9,0,916.0,68.0,1.0,21.0,716.0,375.88,269.08
2016,7,20,9,15,925.5,69.5,1.0,21.5,756.5,434.9,318.38
2016,7,20,9,30,935.0,71.0,1.0,22.0,797.0,493.62,365.65
2016,7,20,9,45,933.0,78.0,1.05,23.0,830.0,550.62,409.33
2016,7,20,10,0,931.0,85.0,1.1,24.0,863.0,605.67,449.75
2016,7,20,10,15,937.0,86.0,1.15,24.0,892.0,658.29,488.87
2016,7,20,10,30,943.0,87.0,1.2,24.0,921.0,709.27,525.8
2016,7,20,10,45,948.5,87.0,1.25,24.5,943.5,757.14,557.99
2016,7,20,11,0,954.0,87.0,1.3,25.0,966.0,802.87,586.73
2016,7,20,11,15,957.0,87.5,1.35,25.0,981.0,844.73,613.78
2016,7,20,11,30,960.0,88.0,1.4,25.0,996.0,883.88,638.94
2016,7,20,11,45,962.5,87.5,1.45,25.5,1003.5,918.79,659.98
2016,7,20,12,0,965.0,87.0,1.5,26.0,1011.0,950.61,678.97
2016,7,20,12,15,965.0,87.0,1.5,26.0,1011.0,977.41,695.38
2016,7,20,12,30,965.0,87.0,1.5,26.0,1011.0,1000.74,709.68
2016,7,20,12,45,962.5,88.0,1.55,26.0,1003.0,1019.09,721.71
2016,7,20,13,0,960.0,89.0,1.6,26.0,995.0,1033.72,731.59
2016,7,20,13,15,957.5,88.5,1.6,26.0,980.0,1043.02,737.57
2016,7,20,13,30,955.0,88.0,1.6,26.0,965.0,1048.45,741.34
2016,7,20,13,45,951.5,87.0,1.65,26.0,943.0,1048.47,742.71
2016,7,20,14,0,948.0,86.0,1.7,26.0,921.0,1044.59,741.86
2016,7,20,14,15,942.5,85.0,1.7,25.5,892.0,1034.88,738.24
2016,7,20,14,30,937.0,84.0,1.7,25.0,863.0,1021.42,732.42
2016,7,20,14,45,930.0,82.5,1.7,25.0,827.5,1002.28,721.71
2016,7,20,15,0,923.0,81.0,1.7,25.0,792.0,979.64,708.87
2016,7,20,15,15,913.0,79.5,1.7,24.5,751.5,950.84,693.46
2016,7,20,15,30,903.0,78.0,1.7,24.0,711.0,919.0,675.99
2016,7,20,15,45,890.5,76.0,1.7,24.0,666.0,881.52,653.34
2016,7,20,16,0,878.0,74.0,1.7,24.0,621.0,841.58,628.84
2016,7,20,16,15,861.0,71.5,1.7,23.5,572.0,795.15,600.76
2016,7,20,16,30,844.0,69.0,1.7,23.0,523.0,747.08,570.99
2016,7,20,16,45,822.0,66.0,1.7,22.5,472.0,693.4,536.48
2016,7,20,17,0,800.0,63.0,1.7,22.0,421.0,639.14,500.6
2016,7,20,17,15,769.0,60.0,1.65,21.0,369.0,583.61,461.82
2016,7,20,17,30,738.0,57.0,1.6,20.0,317.0,523.73,417.34
2016,7,20,17,45,694.0,52.5,1.6,19.5,265.5,456.21,364.42
2016,7,20,18,0,650.0,48.0,1.6,19.0,214.0,391.71,311.52
2016,7,20,18,15,582.0,42.0,1.55,18.0,165.5,318.37,249.94
2016,7,20,18,30,514.0,36.0,1.5,17.0,117.0,251.55,191.56
2016,7,20,18,45,400.0,27.5,1.45,16.5,76.5,177.05,124.88
2016,7,20,19,0,286.0,19.0,1.4,16.0,36.0,107.39,24.2
2016,7,20,19,15,143.0,9.5,1.35,15.5,18.0,38.48,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.0,1.2,13.0,20.5,9.1,0.0
