Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,30,312.0,20.0,1.2,13.0,41.0,16.28,2.81
2016,7,21,5,45,424.0,28.0,1.3,13.5,82.5,24.25,15.03
2016,7,21,6,0,536.0,36.0,1.4,14.0,124.0,30.61,21.32
2016,7,21,6,15,600.5,41.5,1.35,14.5,172.5,34.41,25.02
2016,7,21,6,30,665.0,47.0,1.3,15.0,221.0,38.16,28.49
2016,7,21,6,45,348.5,89.0,1.3,15.5,182.0,63.92,51.31
2016,7,21,7,0,32.0,131.0,1.3,16.0,143.0,103.62,85.87
2016,7,21,7,15,92.5,159.0,1.25,16.5,199.5,123.4,102.48
2016,7,21,7,30,153.0,187.0,1.2,17.0,256.0,135.92,112.6
2016,7,21,7,45,200.0,206.5,1.2,17.5,308.0,158.61,120.68
2016,7,21,8,0,247.0,226.0,1.2,18.0,360.0,186.71,136.93
2016,7,21,8,15,565.5,148.0,1.2,18.5,492.5,197.61,130.62
2016,7,21,8,30,884.0,70.0,1.2,19.0,625.0,258.51,168.99
2016,7,21,8,45,896.0,71.5,1.25,20.0,669.5,317.49,220.0
2016,7,21,9,0,908.0,73.0,1.3,21.0,714.0,376.97,270.86
2016,7,21,9,15,917.5,74.5,1.3,21.0,754.0,435.67,320.79
2016,7,21,9,30,927.0,76.0,1.3,21.0,794.0,494.08,368.92
2016,7,21,9,45,933.0,78.0,1.3,21.5,828.5,550.57,413.23
2016,7,21,10,0,939.0,80.0,1.3,22.0,863.0,605.89,454.98
2016,7,21,10,15,944.5,80.5,1.3,22.0,891.5,658.18,494.02
2016,7,21,10,30,950.0,81.0,1.3,22.0,920.0,708.76,530.69
2016,7,21,10,45,954.5,81.5,1.35,22.5,942.0,756.69,563.09
2016,7,21,11,0,959.0,82.0,1.4,23.0,964.0,802.38,592.12
2016,7,21,11,15,962.0,82.5,1.45,23.0,979.5,844.44,619.6
2016,7,21,11,30,965.0,83.0,1.5,23.0,995.0,883.78,645.14
2016,7,21,11,45,966.5,83.0,1.55,23.5,1002.5,918.45,666.26
2016,7,21,12,0,968.0,83.0,1.6,24.0,1010.0,949.97,685.26
2016,7,21,12,15,968.5,83.0,1.65,24.0,1010.0,977.29,702.89
2016,7,21,12,30,969.0,83.0,1.7,24.0,1010.0,1001.15,718.41
2016,7,21,12,45,959.5,89.0,1.75,24.0,1000.5,1017.84,729.52
2016,7,21,13,0,950.0,95.0,1.8,24.0,991.0,1030.69,738.38
2016,7,21,13,15,947.5,94.5,1.8,23.5,976.0,1039.99,745.93
2016,7,21,13,30,945.0,94.0,1.8,23.0,961.0,1045.45,751.25
2016,7,21,13,45,943.0,92.0,1.85,23.0,939.5,1045.98,752.91
2016,7,21,14,0,941.0,90.0,1.9,23.0,918.0,1042.62,752.28
2016,7,21,14,15,935.5,89.0,1.9,22.5,889.0,1033.0,748.61
2016,7,21,14,30,930.0,88.0,1.9,22.0,860.0,1019.65,742.72
2016,7,21,14,45,925.0,85.5,1.9,22.0,825.5,1001.46,732.4
2016,7,21,15,0,920.0,83.0,1.9,22.0,791.0,979.71,719.88
2016,7,21,15,15,910.5,81.0,1.85,21.5,750.5,950.87,703.51
2016,7,21,15,30,901.0,79.0,1.8,21.0,710.0,918.95,685.09
2016,7,21,15,45,891.5,76.0,1.8,21.0,665.5,882.99,663.11
2016,7,21,16,0,882.0,73.0,1.8,21.0,621.0,844.35,639.12
2016,7,21,16,15,865.5,70.5,1.75,20.5,572.0,798.14,610.31
2016,7,21,16,30,849.0,68.0,1.7,20.0,523.0,750.24,579.84
2016,7,21,16,45,830.5,64.0,1.7,20.0,472.5,697.67,544.72
2016,7,21,17,0,812.0,60.0,1.7,20.0,422.0,644.17,508.13
2016,7,21,17,15,781.5,57.0,1.65,19.5,369.5,583.54,464.72
2016,7,21,17,30,751.0,54.0,1.6,19.0,317.0,528.15,422.43
2016,7,21,17,45,710.5,49.5,1.55,18.5,266.0,461.86,370.01
2016,7,21,18,0,670.0,45.0,1.5,18.0,215.0,398.25,317.42
2016,7,21,18,15,603.5,39.5,1.4,17.0,166.0,325.1,255.62
2016,7,21,18,30,537.0,34.0,1.3,16.0,117.0,258.31,196.86
2016,7,21,18,45,424.5,26.0,1.25,15.5,76.5,180.83,127.06
2016,7,21,19,0,312.0,18.0,1.2,15.0,36.0,110.99,17.21
2016,7,21,19,15,156.0,9.0,1.15,14.5,18.0,40.73,0.0
2016,7,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,158.5,9.5,0.8,12.5,20.0,8.64,0.0
2016,7,22,5,30,317.0,19.0,0.8,13.0,40.0,16.82,2.12
2016,7,22,5,45,428.0,27.5,0.85,14.0,81.0,23.85,14.59
2016,7,22,6,0,539.0,36.0,0.9,15.0,122.0,30.68,21.29
2016,7,22,6,15,604.5,41.5,0.9,15.5,171.0,34.48,24.98
2016,7,22,6,30,670.0,47.0,0.9,16.0,220.0,38.24,28.44
2016,7,22,6,45,714.0,50.5,0.95,17.0,272.5,40.16,30.07
2016,7,22,7,0,758.0,54.0,1.0,18.0,325.0,42.08,31.59
2016,7,22,7,15,788.0,57.0,1.0,18.5,377.5,50.18,38.53
2016,7,22,7,30,818.0,60.0,1.0,19.0,430.0,52.45,40.27
2016,7,22,7,45,840.5,62.5,1.05,19.5,481.0,83.62,44.5
2016,7,22,8,0,863.0,65.0,1.1,20.0,532.0,141.19,74.67
2016,7,22,8,15,879.5,67.0,1.1,20.5,581.0,199.86,118.16
2016,7,22,8,30,896.0,69.0,1.1,21.0,630.0,260.03,168.26
2016,7,22,8,45,908.0,70.5,1.15,22.0,675.5,319.79,219.47
2016,7,22,9,0,920.0,72.0,1.2,23.0,721.0,380.03,270.5
2016,7,22,9,15,930.0,73.5,1.2,23.0,761.5,439.69,320.7
2016,7,22,9,30,940.0,75.0,1.2,23.0,802.0,499.1,369.11
2016,7,22,9,45,932.0,85.5,1.25,23.5,833.5,556.45,413.78
2016,7,22,10,0,924.0,96.0,1.3,24.0,865.0,611.23,454.86
2016,7,22,10,15,930.0,97.0,1.35,24.5,894.5,663.76,493.08
2016,7,22,10,30,936.0,98.0,1.4,25.0,924.0,714.66,528.97
2016,7,22,10,45,941.0,98.5,1.45,25.5,946.5,762.56,561.45
2016,7,22,11,0,946.0,99.0,1.5,26.0,969.0,808.31,590.18
2016,7,22,11,15,949.0,99.5,1.5,26.0,984.0,850.1,616.63
2016,7,22,11,30,952.0,100.0,1.5,26.0,999.0,889.21,641.12
2016,7,22,11,45,954.5,99.5,1.55,26.5,1006.5,924.11,662.08
2016,7,22,12,0,957.0,99.0,1.6,27.0,1014.0,955.96,681.01
2016,7,22,12,15,957.0,99.0,1.65,27.0,1014.0,982.8,698.1
2016,7,22,12,30,957.0,99.0,1.7,27.0,1014.0,1006.2,713.14
2016,7,22,12,45,956.5,98.0,1.75,27.5,1006.0,1024.57,723.72
2016,7,22,13,0,956.0,97.0,1.8,28.0,998.0,1039.25,732.11
2016,7,22,13,15,953.0,96.5,1.8,27.5,982.5,1048.17,739.32
2016,7,22,13,30,950.0,96.0,1.8,27.0,967.0,1053.22,744.34
2016,7,22,13,45,945.5,95.0,1.8,27.0,944.0,1052.37,744.42
2016,7,22,14,0,941.0,94.0,1.8,27.0,921.0,1047.63,742.3
2016,7,22,14,15,935.0,93.0,1.8,26.5,891.0,1037.56,738.5
2016,7,22,14,30,929.0,92.0,1.8,26.0,861.0,1023.77,732.5
2016,7,22,14,45,921.0,90.0,1.85,25.5,825.5,1003.28,723.03
2016,7,22,15,0,913.0,88.0,1.9,25.0,790.0,979.33,711.34
2016,7,22,15,15,902.0,86.5,1.85,24.5,748.5,949.84,694.8
2016,7,22,15,30,891.0,85.0,1.8,24.0,707.0,917.38,676.25
2016,7,22,15,45,857.0,90.5,1.8,24.0,657.0,869.9,646.85
2016,7,22,16,0,823.0,96.0,1.8,24.0,607.0,828.96,621.59
2016,7,22,16,15,803.0,93.0,1.75,23.5,558.0,781.01,591.78
2016,7,22,16,30,783.0,90.0,1.7,23.0,509.0,731.74,560.52
2016,7,22,16,45,740.5,90.5,1.7,22.5,455.0,668.79,519.15
2016,7,22,17,0,698.0,91.0,1.7,22.0,401.0,610.06,478.76
2016,7,22,17,15,660.5,85.5,1.65,21.5,349.0,546.5,432.36
2016,7,22,17,30,623.0,80.0,1.6,21.0,297.0,484.69,385.58
2016,7,22,17,45,570.5,73.0,1.55,20.5,246.5,415.1,330.95
2016,7,22,18,0,518.0,66.0,1.5,20.0,196.0,349.63,277.48
2016,7,22,18,15,442.5,56.5,1.4,19.0,149.5,275.93,216.17
2016,7,22,18,30,367.0,47.0,1.3,18.0,103.0,209.86,159.48
2016,7,22,18,45,252.0,33.5,1.25,17.5,65.5,134.15,93.49
2016,7,22,19,0,137.0,20.0,1.2,17.0,28.0,66.88,2.41
2016,7,22,19,15,68.5,10.0,1.15,16.5,14.0,23.38,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,15,52.5,11.5,0.65,13.5,14.5,10.46,0.0
2016,7,23,5,30,105.0,23.0,0.6,14.0,29.0,18.07,1.41
2016,7,23,5,45,206.5,39.0,0.6,15.0,66.5,30.3,19.87
2016,7,23,6,0,308.0,55.0,0.6,16.0,104.0,42.17,31.16
2016,7,23,6,15,381.0,67.0,0.6,16.5,150.0,50.54,38.95
2016,7,23,6,30,454.0,79.0,0.6,17.0,196.0,58.64,46.26
2016,7,23,6,45,285.5,109.0,0.6,18.0,188.5,81.69,66.23
2016,7,23,7,0,117.0,139.0,0.6,19.0,181.0,104.7,85.64
2016,7,23,7,15,165.0,160.0,0.6,19.5,229.0,118.97,97.33
2016,7,23,7,30,213.0,181.0,0.6,20.0,277.0,132.85,108.48
2016,7,23,7,45,279.0,193.5,0.6,21.0,334.5,145.95,107.04
2016,7,23,8,0,345.0,206.0,0.6,22.0,392.0,183.49,128.01
2016,7,23,8,15,552.0,165.5,0.65,22.5,496.0,208.67,137.28
2016,7,23,8,30,759.0,125.0,0.7,23.0,600.0,261.12,172.04
2016,7,23,8,45,772.0,130.5,0.75,24.0,644.0,322.97,222.85
2016,7,23,9,0,785.0,136.0,0.8,25.0,688.0,380.24,269.59
2016,7,23,9,15,578.5,230.0,0.85,25.5,649.5,416.93,303.04
2016,7,23,9,30,372.0,324.0,0.9,26.0,611.0,435.71,319.72
2016,7,23,9,45,603.5,234.0,0.95,27.0,725.0,506.49,370.89
2016,7,23,10,0,835.0,144.0,1.0,28.0,839.0,600.52,437.92
2016,7,23,10,15,842.0,146.0,1.05,28.5,867.0,651.69,473.7
2016,7,23,10,30,849.0,148.0,1.1,29.0,895.0,701.6,507.92
2016,7,23,10,45,801.5,181.5,1.2,30.0,901.0,738.83,531.27
2016,7,23,11,0,754.0,215.0,1.3,31.0,907.0,772.62,551.57
2016,7,23,11,15,758.0,216.5,1.3,31.0,921.5,811.99,577.22
2016,7,23,11,30,762.0,218.0,1.3,31.0,936.0,849.35,601.09
2016,7,23,11,45,737.5,235.0,1.35,31.5,934.5,874.26,615.5
2016,7,23,12,0,713.0,252.0,1.4,32.0,933.0,895.37,627.43
2016,7,23,12,15,713.0,252.0,1.45,32.0,933.0,919.45,643.1
2016,7,23,12,30,713.0,252.0,1.5,32.0,933.0,940.73,656.93
2016,7,23,12,45,733.0,236.5,1.55,32.0,932.0,963.28,671.41
2016,7,23,13,0,753.0,221.0,1.6,32.0,931.0,982.81,684.08
2016,7,23,13,15,749.0,219.5,1.65,31.5,916.0,989.62,690.49
2016,7,23,13,30,745.0,218.0,1.7,31.0,901.0,993.04,695.08
2016,7,23,13,45,726.0,223.5,1.75,31.0,875.0,985.28,691.53
2016,7,23,14,0,707.0,229.0,1.8,31.0,849.0,974.21,686.12
2016,7,23,14,15,697.5,225.5,1.8,30.5,820.5,960.23,679.75
2016,7,23,14,30,688.0,222.0,1.8,30.0,792.0,943.16,671.5
2016,7,23,14,45,705.0,203.0,1.8,30.0,765.0,932.76,666.21
2016,7,23,15,0,722.0,184.0,1.8,30.0,738.0,918.34,658.38
2016,7,23,15,15,707.0,180.0,1.8,29.5,698.5,886.23,640.55
2016,7,23,15,30,692.0,176.0,1.8,29.0,659.0,851.79,621.17
2016,7,23,15,45,708.5,156.5,1.8,29.0,622.0,826.29,606.27
2016,7,23,16,0,725.0,137.0,1.8,29.0,585.0,796.67,588.46
2016,7,23,16,15,702.0,132.0,1.75,28.0,537.0,747.14,558.81
2016,7,23,16,30,679.0,127.0,1.7,27.0,489.0,696.75,527.97
2016,7,23,16,45,671.5,114.5,1.7,26.5,442.5,648.91,496.94
2016,7,23,17,0,664.0,102.0,1.7,26.0,396.0,599.54,463.46
2016,7,23,17,15,625.5,95.5,1.6,25.0,344.5,535.55,417.9
2016,7,23,17,30,587.0,89.0,1.5,24.0,293.0,473.44,372.04
2016,7,23,17,45,546.5,79.0,1.45,23.5,244.0,408.73,321.88
2016,7,23,18,0,506.0,69.0,1.4,23.0,195.0,347.01,272.0
2016,7,23,18,15,429.5,58.5,1.3,22.0,148.5,272.34,210.69
2016,7,23,18,30,353.0,48.0,1.2,21.0,102.0,205.45,154.11
2016,7,23,18,45,235.5,34.0,1.1,20.0,64.0,129.75,88.93
2016,7,23,19,0,118.0,20.0,1.0,19.0,26.0,61.62,0.0
2016,7,23,19,15,59.0,10.0,0.95,18.0,13.0,21.39,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,33.5,11.0,0.65,13.5,13.0,10.01,0.0
2016,7,24,5,30,67.0,22.0,0.6,14.0,26.0,17.89,0.0
2016,7,24,5,45,154.5,41.0,0.6,15.0,62.0,32.6,21.67
2016,7,24,6,0,242.0,60.0,0.6,16.0,98.0,45.91,34.36
2016,7,24,6,15,313.5,75.0,0.6,16.5,143.0,56.4,44.05
2016,7,24,6,30,385.0,90.0,0.6,17.0,188.0,66.51,53.13
2016,7,24,6,45,198.5,106.0,0.65,17.5,157.0,79.2,64.18
2016,7,24,7,0,12.0,122.0,0.7,18.0,126.0,101.32,83.11
2016,7,24,7,15,13.5,139.0,0.7,18.5,144.5,115.05,94.44
2016,7,24,7,30,15.0,156.0,0.7,19.0,163.0,128.68,105.47
2016,7,24,7,45,17.5,174.5,0.75,20.0,183.5,144.66,112.45
2016,7,24,8,0,20.0,193.0,0.8,21.0,204.0,162.26,125.13
2016,7,24,8,15,32.5,222.5,0.8,21.5,242.5,182.75,139.87
2016,7,24,8,30,45.0,252.0,0.8,22.0,281.0,212.27,161.64
2016,7,24,8,45,58.0,280.0,0.85,23.0,319.5,242.98,183.89
2016,7,24,9,0,71.0,308.0,0.9,24.0,358.0,275.77,207.51
2016,7,24,9,15,94.5,335.0,0.9,24.5,405.5,314.05,235.13
2016,7,24,9,30,118.0,362.0,0.9,25.0,453.0,351.95,262.22
2016,7,24,9,45,116.0,379.5,0.9,26.0,472.5,376.64,278.95
2016,7,24,10,0,114.0,397.0,0.9,27.0,492.0,401.21,295.25
2016,7,24,10,15,139.0,414.5,0.9,27.5,534.0,442.36,323.75
2016,7,24,10,30,164.0,432.0,0.9,28.0,576.0,486.05,353.48
2016,7,24,10,45,246.0,430.5,0.95,28.5,653.0,557.7,403.17
2016,7,24,11,0,328.0,429.0,1.0,29.0,730.0,635.73,455.95
2016,7,24,11,15,499.5,355.5,1.05,29.0,822.0,730.65,522.06
2016,7,24,11,30,671.0,282.0,1.1,29.0,914.0,831.73,590.66
2016,7,24,11,45,638.5,305.5,1.15,29.5,910.5,852.6,601.61
2016,7,24,12,0,606.0,329.0,1.2,30.0,907.0,871.47,611.97
2016,7,24,12,15,606.0,329.0,1.2,30.0,907.0,893.41,625.72
2016,7,24,12,30,606.0,329.0,1.2,30.0,907.0,912.86,637.81
2016,7,24,12,45,636.0,307.0,1.25,30.0,909.0,937.34,654.72
2016,7,24,13,0,666.0,285.0,1.3,30.0,911.0,960.79,670.93
2016,7,24,13,15,661.0,283.0,1.3,30.0,895.5,965.81,674.16
2016,7,24,13,30,656.0,281.0,1.3,30.0,880.0,967.62,675.71
2016,7,24,13,45,618.5,295.0,1.35,30.0,849.0,948.99,664.67
2016,7,24,14,0,581.0,309.0,1.4,30.0,818.0,926.49,651.42
2016,7,24,14,15,570.0,303.5,1.4,29.5,789.0,909.78,643.23
2016,7,24,14,30,559.0,298.0,1.4,29.0,760.0,890.49,633.32
2016,7,24,14,45,558.5,284.0,1.45,29.0,729.0,870.14,622.48
2016,7,24,15,0,558.0,270.0,1.5,29.0,698.0,847.13,609.84
2016,7,24,15,15,540.5,262.0,1.45,28.5,658.0,811.98,588.85
2016,7,24,15,30,523.0,254.0,1.4,28.0,618.0,775.23,566.64
2016,7,24,15,45,540.5,228.5,1.4,27.5,582.5,749.43,552.96
2016,7,24,16,0,558.0,203.0,1.4,27.0,547.0,720.12,536.5
2016,7,24,16,15,531.5,193.5,1.35,26.5,499.5,668.82,503.07
2016,7,24,16,30,505.0,184.0,1.3,26.0,452.0,617.51,469.02
2016,7,24,16,45,513.0,161.0,1.3,25.5,410.0,577.23,443.08
2016,7,24,17,0,521.0,138.0,1.3,25.0,368.0,534.42,414.26
2016,7,24,17,15,479.5,127.0,1.25,24.0,317.5,470.66,368.53
2016,7,24,17,30,438.0,116.0,1.2,23.0,267.0,409.6,323.23
2016,7,24,17,45,411.5,99.0,1.15,22.0,222.0,353.12,279.8
2016,7,24,18,0,385.0,82.0,1.1,21.0,177.0,298.53,235.9
2016,7,24,18,15,314.0,67.0,1.0,20.0,132.5,228.93,178.46
2016,7,24,18,30,243.0,52.0,0.9,19.0,88.0,166.99,126.1
2016,7,24,18,45,162.5,34.0,0.85,18.5,54.0,106.4,72.62
2016,7,24,19,0,82.0,16.0,0.8,18.0,20.0,46.61,0.0
2016,7,24,19,15,41.0,8.0,0.8,17.5,10.0,15.81,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,15,46.5,9.0,0.6,12.5,11.5,8.19,0.0
2016,7,25,5,30,93.0,18.0,0.6,13.0,23.0,14.11,0.0
2016,7,25,5,45,178.0,36.0,0.6,14.0,59.0,27.95,17.76
2016,7,25,6,0,263.0,54.0,0.6,15.0,95.0,41.36,30.52
2016,7,25,6,15,331.0,69.0,0.55,15.5,140.0,51.97,40.34
2016,7,25,6,30,399.0,84.0,0.5,16.0,185.0,62.19,49.55
2016,7,25,6,45,199.5,81.5,0.5,16.5,132.0,62.39,49.73
2016,7,25,7,0,0.0,79.0,0.5,17.0,79.0,68.99,55.36
2016,7,25,7,15,0.0,89.5,0.5,17.5,89.5,77.97,62.91
2016,7,25,7,30,0.0,100.0,0.5,18.0,100.0,86.89,70.24
2016,7,25,7,45,1.5,131.5,0.55,19.0,132.5,112.31,87.21
2016,7,25,8,0,3.0,163.0,0.6,20.0,165.0,138.18,107.16
2016,7,25,8,15,10.5,191.0,0.6,20.5,198.0,162.84,125.67
2016,7,25,8,30,18.0,219.0,0.6,21.0,231.0,188.74,144.91
2016,7,25,8,45,37.0,258.5,0.65,22.0,284.0,221.45,168.6
2016,7,25,9,0,56.0,298.0,0.7,23.0,337.0,263.26,198.96
2016,7,25,9,15,80.0,328.0,0.75,23.5,387.5,303.0,227.74
2016,7,25,9,30,104.0,358.0,0.8,24.0,438.0,346.03,258.75
2016,7,25,9,45,148.0,378.5,0.85,25.0,498.5,392.45,291.4
2016,7,25,10,0,192.0,399.0,0.9,26.0,559.0,447.19,329.52
2016,7,25,10,15,196.5,414.0,0.95,26.0,582.5,477.69,351.07
2016,7,25,10,30,201.0,429.0,1.0,26.0,606.0,508.46,372.75
2016,7,25,10,45,172.0,441.5,1.05,26.5,595.5,513.49,375.12
2016,7,25,11,0,143.0,454.0,1.1,27.0,585.0,515.72,375.55
2016,7,25,11,15,216.5,452.0,1.1,27.0,654.5,584.08,423.89
2016,7,25,11,30,290.0,450.0,1.1,27.0,724.0,662.16,477.27
2016,7,25,11,45,236.5,464.5,1.15,27.5,688.5,639.55,459.83
2016,7,25,12,0,183.0,479.0,1.2,28.0,653.0,617.96,443.75
2016,7,25,12,15,150.5,476.0,1.2,28.0,619.0,595.64,428.26
2016,7,25,12,30,118.0,473.0,1.2,28.0,585.0,570.8,410.92
2016,7,25,12,45,212.5,458.5,1.25,28.0,659.0,654.99,470.99
2016,7,25,13,0,307.0,444.0,1.3,28.0,733.0,753.57,538.12
2016,7,25,13,15,311.0,435.0,1.3,28.0,723.5,757.0,539.95
2016,7,25,13,30,315.0,426.0,1.3,28.0,714.0,758.68,541.68
2016,7,25,13,45,339.5,405.5,1.35,28.0,709.0,767.23,549.18
2016,7,25,14,0,364.0,385.0,1.4,28.0,704.0,773.72,555.36
2016,7,25,14,15,324.0,383.0,1.35,27.5,659.5,733.24,529.11
2016,7,25,14,30,284.0,381.0,1.3,27.0,615.0,691.76,502.3
2016,7,25,14,45,251.5,369.0,1.3,27.0,570.0,646.36,472.31
2016,7,25,15,0,219.0,357.0,1.3,27.0,525.0,584.19,430.64
2016,7,25,15,15,185.0,338.5,1.25,26.5,475.0,530.15,394.24
2016,7,25,15,30,151.0,320.0,1.2,26.0,425.0,476.73,357.44
2016,7,25,15,45,110.0,291.0,1.2,25.5,365.0,391.15,296.74
2016,7,25,16,0,69.0,262.0,1.2,25.0,305.0,323.16,247.18
2016,7,25,16,15,57.5,236.0,1.15,24.5,270.0,285.02,219.62
2016,7,25,16,30,46.0,210.0,1.1,24.0,235.0,247.41,191.76
2016,7,25,16,45,23.0,169.0,1.1,24.0,181.5,175.2,135.76
2016,7,25,17,0,0.0,128.0,1.1,24.0,128.0,117.74,90.12
2016,7,25,17,15,0.0,110.5,1.05,23.0,110.5,101.32,77.62
2016,7,25,17,30,0.0,93.0,1.0,22.0,93.0,84.88,64.7
2016,7,25,17,45,240.5,81.5,0.95,21.5,140.5,227.89,183.09
2016,7,25,18,0,481.0,70.0,0.9,21.0,188.0,335.87,265.18
2016,7,25,18,15,403.5,58.5,0.8,20.0,141.5,260.99,202.49
2016,7,25,18,30,326.0,47.0,0.7,19.0,95.0,192.79,144.85
2016,7,25,18,45,225.0,32.0,0.65,18.0,59.0,124.31,84.14
2016,7,25,19,0,124.0,17.0,0.6,17.0,23.0,58.91,0.0
2016,7,25,19,15,62.0,8.5,0.6,16.5,11.5,20.63,0.0
2016,7,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,15,44.0,9.0,0.55,14.5,11.5,8.19,0.0
2016,7,26,5,30,88.0,18.0,0.5,15.0,23.0,14.12,0.0
2016,7,26,5,45,174.0,36.0,0.45,16.0,58.5,27.98,17.49
2016,7,26,6,0,260.0,54.0,0.4,17.0,94.0,41.4,30.27
2016,7,26,6,15,329.0,68.5,0.35,17.5,138.5,51.64,39.7
2016,7,26,6,30,398.0,83.0,0.3,18.0,183.0,61.51,48.54
2016,7,26,6,45,244.5,109.5,0.3,19.0,175.5,81.8,66.02
2016,7,26,7,0,91.0,136.0,0.3,20.0,168.0,102.53,83.37
2016,7,26,7,15,189.5,152.0,0.3,21.0,232.5,114.18,92.6
2016,7,26,7,30,288.0,168.0,0.3,22.0,297.0,118.52,95.52
2016,7,26,7,45,269.5,194.5,0.3,23.0,326.0,145.59,106.23
2016,7,26,8,0,251.0,221.0,0.3,24.0,355.0,183.19,130.22
2016,7,26,8,15,291.5,236.0,0.3,25.0,406.0,221.01,155.56
2016,7,26,8,30,332.0,251.0,0.3,26.0,457.0,263.8,186.19
2016,7,26,8,45,274.0,284.5,0.35,27.0,463.0,296.72,213.17
2016,7,26,9,0,216.0,318.0,0.4,28.0,469.0,328.12,237.8
2016,7,26,9,15,231.5,336.0,0.45,28.5,507.0,365.85,265.2
2016,7,26,9,30,247.0,354.0,0.5,29.0,545.0,401.85,290.98
2016,7,26,9,45,235.5,374.5,0.55,30.0,563.0,434.46,313.28
2016,7,26,10,0,224.0,395.0,0.6,31.0,581.0,462.35,331.66
2016,7,26,10,15,244.5,406.0,0.65,31.5,615.5,500.26,357.41
2016,7,26,10,30,265.0,417.0,0.7,32.0,650.0,541.61,384.98
2016,7,26,10,45,304.0,417.5,0.8,32.5,691.0,588.71,416.7
2016,7,26,11,0,343.0,418.0,0.9,33.0,732.0,638.35,449.65
2016,7,26,11,15,386.5,404.0,0.9,33.0,763.0,680.82,477.82
2016,7,26,11,30,430.0,390.0,0.9,33.0,794.0,729.43,509.56
2016,7,26,11,45,595.0,305.5,0.95,33.5,869.0,816.22,567.47
2016,7,26,12,0,760.0,221.0,1.0,34.0,944.0,910.4,627.31
2016,7,26,12,15,759.5,221.0,1.05,34.0,943.5,934.88,641.72
2016,7,26,12,30,759.0,221.0,1.1,34.0,943.0,956.39,655.24
2016,7,26,12,45,595.5,305.0,1.15,34.0,868.5,897.86,617.84
2016,7,26,13,0,432.0,389.0,1.2,34.0,794.0,832.86,574.94
2016,7,26,13,15,371.0,408.0,1.2,34.0,752.0,789.77,547.75
2016,7,26,13,30,310.0,427.0,1.2,34.0,710.0,755.3,525.19
2016,7,26,13,45,326.0,412.5,1.2,34.0,703.0,761.55,530.59
2016,7,26,14,0,342.0,398.0,1.2,34.0,696.0,765.91,534.47
2016,7,26,14,15,337.0,382.5,1.2,33.5,668.5,746.26,523.83
2016,7,26,14,30,332.0,367.0,1.2,33.0,641.0,724.8,512.2
2016,7,26,14,45,333.5,349.0,1.2,33.0,613.5,705.33,500.94
2016,7,26,15,0,335.0,331.0,1.2,33.0,586.0,684.06,488.45
2016,7,26,15,15,309.0,317.0,1.2,32.5,543.0,639.63,460.82
2016,7,26,15,30,283.0,303.0,1.2,32.0,500.0,594.94,432.65
2016,7,26,15,45,218.0,288.5,1.2,32.0,434.0,499.67,367.49
2016,7,26,16,0,153.0,274.0,1.2,32.0,368.0,423.44,313.92
2016,7,26,16,15,118.5,248.0,1.2,31.5,317.0,362.88,271.62
2016,7,26,16,30,84.0,222.0,1.2,31.0,266.0,291.01,219.77
2016,7,26,16,45,103.0,200.5,1.2,30.5,249.5,280.26,213.69
2016,7,26,17,0,122.0,179.0,1.2,30.0,233.0,279.09,214.18
2016,7,26,17,15,107.5,158.0,1.15,29.0,201.0,242.21,186.95
2016,7,26,17,30,93.0,137.0,1.1,28.0,169.0,206.39,159.93
2016,7,26,17,45,237.5,107.5,1.05,27.0,169.5,257.83,201.54
2016,7,26,18,0,382.0,78.0,1.0,26.0,170.0,292.8,227.2
2016,7,26,18,15,311.0,63.0,0.9,24.5,126.5,223.29,170.7
2016,7,26,18,30,240.0,48.0,0.8,23.0,83.0,161.43,119.46
2016,7,26,18,45,154.5,31.0,0.75,22.0,50.0,100.49,65.96
2016,7,26,19,0,69.0,14.0,0.7,21.0,17.0,40.1,0.0
2016,7,26,19,15,34.5,7.0,0.65,20.5,8.5,13.54,0.0
2016,7,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,20.0,6.0,0.4,16.5,7.0,5.46,0.0
2016,7,27,5,30,40.0,12.0,0.4,17.0,14.0,10.05,0.0
2016,7,27,5,45,99.0,32.5,0.45,17.5,45.5,26.19,15.75
2016,7,27,6,0,158.0,53.0,0.5,18.0,77.0,41.72,30.36
2016,7,27,6,15,213.0,72.5,0.5,18.5,118.0,56.09,43.35
2016,7,27,6,30,268.0,92.0,0.5,19.0,159.0,70.04,55.71
2016,7,27,6,45,192.5,114.0,0.5,20.0,167.5,84.51,68.07
2016,7,27,7,0,117.0,136.0,0.5,21.0,176.0,102.64,83.18
2016,7,27,7,15,121.5,159.0,0.5,22.0,207.0,117.86,95.43
2016,7,27,7,30,126.0,182.0,0.5,23.0,238.0,132.56,106.95
2016,7,27,7,45,179.5,202.5,0.5,24.0,292.5,154.15,114.61
2016,7,27,8,0,233.0,223.0,0.5,25.0,347.0,182.56,130.18
2016,7,27,8,15,248.5,244.0,0.55,25.5,387.5,219.33,156.24
2016,7,27,8,30,264.0,265.0,0.6,26.0,428.0,258.3,185.32
2016,7,27,8,45,438.5,229.0,0.65,27.0,524.0,298.55,211.06
2016,7,27,9,0,613.0,193.0,0.7,28.0,620.0,361.79,256.07
2016,7,27,9,15,629.0,198.0,0.75,28.5,659.0,412.05,295.37
2016,7,27,9,30,645.0,203.0,0.8,29.0,698.0,463.41,334.48
2016,7,27,9,45,661.5,205.0,0.9,29.5,732.5,513.41,371.85
2016,7,27,10,0,678.0,207.0,1.0,30.0,767.0,564.01,408.61
2016,7,27,10,15,687.5,210.0,1.05,30.0,795.0,611.47,442.73
2016,7,27,10,30,697.0,213.0,1.1,30.0,823.0,658.34,475.68
2016,7,27,10,45,555.5,296.5,1.15,30.5,790.5,666.81,478.69
2016,7,27,11,0,414.0,380.0,1.2,31.0,758.0,661.72,472.19
2016,7,27,11,15,391.0,398.5,1.2,31.0,760.0,679.98,483.97
2016,7,27,11,30,368.0,417.0,1.2,31.0,762.0,698.27,495.28
2016,7,27,11,45,321.0,439.5,1.25,31.0,742.0,697.08,493.71
2016,7,27,12,0,274.0,462.0,1.3,31.0,722.0,692.31,489.85
2016,7,27,12,15,268.0,463.0,1.3,31.0,718.0,701.77,496.04
2016,7,27,12,30,262.0,464.0,1.3,31.0,714.0,709.67,501.09
2016,7,27,12,45,282.5,441.0,1.3,31.0,708.0,717.98,507.5
2016,7,27,13,0,303.0,418.0,1.3,31.0,702.0,724.83,513.02
2016,7,27,13,15,260.0,433.0,1.3,31.0,674.0,705.54,499.47
2016,7,27,13,30,217.0,448.0,1.3,31.0,646.0,669.84,475.55
2016,7,27,13,45,238.5,432.0,1.3,31.0,644.5,679.29,483.35
2016,7,27,14,0,260.0,416.0,1.3,31.0,643.0,703.19,499.98
2016,7,27,14,15,292.0,392.0,1.3,30.5,639.0,712.02,508.36
2016,7,27,14,30,324.0,368.0,1.3,30.0,635.0,718.55,515.47
2016,7,27,14,45,300.5,356.5,1.3,30.0,595.5,681.78,491.59
2016,7,27,15,0,277.0,345.0,1.3,30.0,556.0,644.21,467.3
2016,7,27,15,15,229.0,331.0,1.25,29.5,499.0,564.09,413.88
2016,7,27,15,30,181.0,317.0,1.2,29.0,442.0,501.67,371.44
2016,7,27,15,45,161.5,295.0,1.2,29.0,401.0,457.3,341.16
2016,7,27,16,0,142.0,273.0,1.2,29.0,360.0,413.31,310.48
2016,7,27,16,15,150.5,249.5,1.15,28.5,335.0,391.21,296.39
2016,7,27,16,30,159.0,226.0,1.1,28.0,310.0,367.81,280.94
2016,7,27,16,45,145.5,202.0,1.1,27.5,273.0,326.23,251.22
2016,7,27,17,0,132.0,178.0,1.1,27.0,236.0,285.22,221.29
2016,7,27,17,15,120.0,156.0,1.05,26.0,203.5,248.28,194.01
2016,7,27,17,30,108.0,134.0,1.0,25.0,171.0,212.1,166.47
2016,7,27,17,45,262.0,101.5,0.95,24.5,170.5,264.25,208.61
2016,7,27,18,0,416.0,69.0,0.9,24.0,170.0,299.07,233.64
2016,7,27,18,15,343.5,57.0,0.8,23.0,126.5,230.46,176.87
2016,7,27,18,30,271.0,45.0,0.7,22.0,83.0,169.74,125.72
2016,7,27,18,45,182.5,29.5,0.65,21.5,51.0,107.83,69.95
2016,7,27,19,0,94.0,14.0,0.6,21.0,19.0,46.56,0.0
2016,7,27,19,15,47.0,7.0,0.55,20.5,9.5,16.12,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,15,51.0,8.5,0.4,14.5,11.0,7.73,0.0
2016,7,28,5,30,102.0,17.0,0.4,15.0,22.0,13.38,0.0
2016,7,28,5,45,199.0,32.0,0.4,15.5,56.5,24.93,14.72
2016,7,28,6,0,296.0,47.0,0.4,16.0,91.0,36.16,25.8
2016,7,28,6,15,368.0,58.5,0.4,16.5,135.0,44.31,33.42
2016,7,28,6,30,440.0,70.0,0.4,17.0,179.0,53.36,41.6
2016,7,28,6,45,247.0,100.5,0.4,18.0,164.5,75.78,61.09
2016,7,28,7,0,54.0,131.0,0.4,19.0,150.0,103.18,84.33
2016,7,28,7,15,89.5,156.0,0.4,19.5,193.0,120.95,98.97
2016,7,28,7,30,125.0,181.0,0.4,20.0,236.0,131.93,107.64
2016,7,28,7,45,131.0,205.0,0.45,21.0,268.5,153.59,116.57
2016,7,28,8,0,137.0,229.0,0.5,22.0,301.0,183.44,136.3
2016,7,28,8,15,168.0,251.0,0.5,22.5,348.5,217.25,159.84
2016,7,28,8,30,199.0,273.0,0.5,23.0,396.0,255.16,187.34
2016,7,28,8,45,261.0,284.0,0.55,24.0,458.0,292.77,213.92
2016,7,28,9,0,323.0,295.0,0.6,25.0,520.0,343.42,250.69
2016,7,28,9,15,319.0,316.0,0.65,25.5,549.5,382.12,280.07
2016,7,28,9,30,315.0,337.0,0.7,26.0,579.0,420.37,308.42
2016,7,28,9,45,291.5,361.0,0.75,27.0,592.5,450.5,329.57
2016,7,28,10,0,268.0,385.0,0.8,28.0,606.0,478.13,348.17
2016,7,28,10,15,230.5,406.5,0.85,28.0,601.5,493.34,358.82
2016,7,28,10,30,193.0,428.0,0.9,28.0,597.0,503.15,365.41
2016,7,28,10,45,234.5,432.5,0.95,28.5,642.5,551.32,398.61
2016,7,28,11,0,276.0,437.0,1.0,29.0,688.0,605.18,434.82
2016,7,28,11,15,299.0,423.0,1.05,29.0,699.5,629.07,451.47
2016,7,28,11,30,322.0,409.0,1.1,29.0,711.0,653.17,468.5
2016,7,28,11,45,400.0,372.0,1.15,29.0,749.5,710.11,508.37
2016,7,28,12,0,478.0,335.0,1.2,29.0,788.0,764.8,546.15
2016,7,28,12,15,440.5,370.0,1.2,29.0,787.5,781.69,555.3
2016,7,28,12,30,403.0,405.0,1.2,29.0,787.0,795.23,562.6
2016,7,28,12,45,426.5,394.5,1.25,29.0,796.0,821.96,581.01
2016,7,28,13,0,450.0,384.0,1.3,29.0,805.0,847.09,598.25
2016,7,28,13,15,401.5,397.0,1.3,29.0,768.0,810.12,573.86
2016,7,28,13,30,353.0,410.0,1.3,29.0,731.0,782.09,555.4
2016,7,28,13,45,325.5,407.5,1.3,29.0,698.0,757.08,539.45
2016,7,28,14,0,298.0,405.0,1.3,29.0,665.0,730.36,522.24
2016,7,28,14,15,281.5,394.0,1.25,28.5,633.0,704.25,506.33
2016,7,28,14,30,265.0,383.0,1.2,28.0,601.0,676.81,489.4
2016,7,28,14,45,210.5,371.0,1.2,28.0,539.5,593.5,433.32
2016,7,28,15,0,156.0,359.0,1.2,28.0,478.0,527.34,387.87
2016,7,28,15,15,173.5,337.5,1.15,27.5,463.0,519.6,385.03
2016,7,28,15,30,191.0,316.0,1.1,27.0,448.0,510.15,380.5
2016,7,28,15,45,150.0,292.5,1.1,27.0,392.0,444.72,334.1
2016,7,28,16,0,109.0,269.0,1.1,27.0,336.0,366.22,277.63
2016,7,28,16,15,69.0,233.0,1.05,26.5,274.0,291.95,223.15
2016,7,28,16,30,29.0,197.0,1.0,26.0,212.0,220.28,168.95
2016,7,28,16,45,14.5,161.5,1.0,26.0,169.0,161.55,123.85
2016,7,28,17,0,0.0,126.0,1.0,26.0,126.0,115.98,88.03
2016,7,28,17,15,0.0,108.5,0.95,25.0,108.5,99.54,75.57
2016,7,28,17,30,0.0,91.0,0.9,24.0,91.0,83.09,62.72
2016,7,28,17,45,207.0,79.5,0.85,23.5,129.0,207.74,165.33
2016,7,28,18,0,414.0,68.0,0.8,23.0,167.0,297.04,233.04
2016,7,28,18,15,341.0,56.0,0.75,22.0,124.0,228.31,175.7
2016,7,28,18,30,268.0,44.0,0.7,21.0,81.0,167.56,124.35
2016,7,28,18,45,176.0,28.5,0.7,20.5,49.0,104.71,66.99
2016,7,28,19,0,84.0,13.0,0.7,20.0,17.0,33.93,0.0
2016,7,28,19,15,42.0,6.5,0.65,19.5,8.5,5.91,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,28.5,6.5,0.4,15.0,7.5,5.91,0.0
2016,7,29,5,30,57.0,13.0,0.4,15.0,15.0,10.85,0.0
2016,7,29,5,45,134.0,31.0,0.4,15.5,47.5,24.06,13.84
2016,7,29,6,0,211.0,49.0,0.4,16.0,80.0,37.52,26.94
2016,7,29,6,15,275.0,64.5,0.4,16.5,121.5,48.57,37.12
2016,7,29,6,30,339.0,80.0,0.4,17.0,163.0,59.2,46.7
2016,7,29,6,45,294.5,102.5,0.45,18.0,187.0,77.38,62.47
2016,7,29,7,0,250.0,125.0,0.5,19.0,211.0,91.94,74.71
2016,7,29,7,15,193.0,152.5,0.5,19.5,225.5,114.36,93.49
2016,7,29,7,30,136.0,180.0,0.5,20.0,240.0,131.39,107.3
2016,7,29,7,45,144.0,204.0,0.55,21.0,274.0,153.34,116.25
2016,7,29,8,0,152.0,228.0,0.6,22.0,308.0,184.21,136.45
2016,7,29,8,15,198.0,247.0,0.6,22.5,362.5,219.43,160.44
2016,7,29,8,30,244.0,266.0,0.6,23.0,417.0,254.55,185.46
2016,7,29,8,45,225.0,291.5,0.65,24.0,438.5,293.25,215.59
2016,7,29,9,0,206.0,317.0,0.7,25.0,460.0,324.12,239.14
2016,7,29,9,15,252.0,329.0,0.75,25.5,514.5,365.14,269.12
2016,7,29,9,30,298.0,341.0,0.8,26.0,569.0,415.87,305.93
2016,7,29,9,45,329.5,349.5,0.85,27.0,612.0,461.23,337.86
2016,7,29,10,0,361.0,358.0,0.9,28.0,655.0,509.45,371.16
2016,7,29,10,15,271.0,393.0,0.9,28.5,621.0,507.02,368.15
2016,7,29,10,30,181.0,428.0,0.9,29.0,587.0,495.46,358.43
2016,7,29,10,45,295.0,404.5,0.95,29.5,670.0,572.45,412.65
2016,7,29,11,0,409.0,381.0,1.0,30.0,753.0,659.87,472.01
2016,7,29,11,15,597.0,278.0,1.05,30.0,831.0,741.88,530.02
2016,7,29,11,30,785.0,175.0,1.1,30.0,909.0,828.78,589.22
2016,7,29,11,45,777.0,182.0,1.15,30.0,913.5,858.22,607.28
2016,7,29,12,0,769.0,189.0,1.2,30.0,918.0,884.61,624.07
2016,7,29,12,15,769.0,189.0,1.2,30.0,918.0,908.76,638.8
2016,7,29,12,30,769.0,189.0,1.2,30.0,918.0,930.02,651.75
2016,7,29,12,45,773.0,185.0,1.3,30.0,912.0,948.26,664.41
2016,7,29,13,0,777.0,181.0,1.4,30.0,906.0,963.38,675.26
2016,7,29,13,15,773.0,180.0,1.4,30.0,891.5,970.29,679.73
2016,7,29,13,30,769.0,179.0,1.4,30.0,877.0,973.8,682.32
2016,7,29,13,45,592.5,267.5,1.4,30.0,797.0,900.01,635.41
2016,7,29,14,0,416.0,356.0,1.4,30.0,717.0,812.16,575.96
2016,7,29,14,15,321.0,373.0,1.4,29.5,646.5,721.99,517.97
2016,7,29,14,30,226.0,390.0,1.4,29.0,576.0,629.7,456.59
2016,7,29,14,45,185.0,374.0,1.4,29.0,522.0,572.33,418.16
2016,7,29,15,0,144.0,358.0,1.4,29.0,468.0,515.18,378.84
2016,7,29,15,15,126.0,335.0,1.3,28.5,427.5,472.66,350.15
2016,7,29,15,30,108.0,312.0,1.2,28.0,387.0,414.28,309.71
2016,7,29,15,45,77.5,279.5,1.2,27.5,331.5,350.85,264.65
2016,7,29,16,0,47.0,247.0,1.2,27.0,276.0,288.78,219.37
2016,7,29,16,15,31.0,214.5,1.15,26.5,233.5,240.34,183.64
2016,7,29,16,30,15.0,182.0,1.1,26.0,191.0,182.09,139.44
2016,7,29,16,45,16.0,167.0,1.1,25.5,175.5,168.52,129.8
2016,7,29,17,0,17.0,152.0,1.1,25.0,160.0,154.89,119.78
2016,7,29,17,15,11.5,132.5,1.05,24.5,137.5,132.16,102.1
2016,7,29,17,30,6.0,113.0,1.0,24.0,115.0,109.9,84.49
2016,7,29,17,45,188.0,93.0,0.95,23.5,138.0,213.93,169.88
2016,7,29,18,0,370.0,73.0,0.9,23.0,161.0,281.51,221.04
2016,7,29,18,15,300.5,59.0,0.85,22.0,118.5,214.44,165.16
2016,7,29,18,30,231.0,45.0,0.8,21.0,76.0,154.98,114.9
2016,7,29,18,45,146.0,28.0,0.75,20.5,44.5,94.72,59.18
2016,7,29,19,0,61.0,11.0,0.7,20.0,13.0,26.03,0.0
2016,7,29,19,15,30.5,5.5,0.65,19.5,6.5,5.0,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,37.0,7.0,0.5,14.5,8.5,6.37,0.0
2016,7,30,5,30,74.0,14.0,0.5,15.0,17.0,10.99,0.0
2016,7,30,5,45,164.5,30.5,0.5,15.5,50.5,23.75,13.37
2016,7,30,6,0,255.0,47.0,0.5,16.0,84.0,36.13,25.68
2016,7,30,6,15,325.5,60.5,0.5,16.5,127.0,45.76,34.64
2016,7,30,6,30,396.0,74.0,0.5,17.0,170.0,55.05,43.06
2016,7,30,6,45,209.5,98.0,0.55,18.0,150.0,73.89,59.44
2016,7,30,7,0,23.0,122.0,0.6,19.0,130.0,100.92,82.46
2016,7,30,7,15,46.5,148.5,0.6,19.5,167.5,115.9,94.81
2016,7,30,7,30,70.0,175.0,0.6,20.0,205.0,134.18,109.71
2016,7,30,7,45,62.0,194.0,0.65,21.0,223.5,151.04,116.21
2016,7,30,8,0,54.0,213.0,0.7,22.0,242.0,171.47,130.51
2016,7,30,8,15,100.5,243.5,0.75,22.5,303.0,207.51,155.66
2016,7,30,8,30,147.0,274.0,0.8,23.0,364.0,244.2,181.63
2016,7,30,8,45,143.0,296.5,0.85,24.0,389.5,273.52,203.71
2016,7,30,9,0,139.0,319.0,0.9,25.0,415.0,302.63,225.29
2016,7,30,9,15,131.0,338.5,0.95,25.5,433.5,327.72,243.96
2016,7,30,9,30,123.0,358.0,1.0,26.0,452.0,352.03,261.62
2016,7,30,9,45,202.5,369.0,1.05,26.5,532.0,413.96,306.12
2016,7,30,10,0,282.0,380.0,1.1,27.0,612.0,482.71,354.89
2016,7,30,10,15,565.0,255.0,1.15,27.0,740.5,574.78,423.15
2016,7,30,10,30,848.0,130.0,1.2,27.0,869.0,686.09,504.1
2016,7,30,10,45,825.5,149.0,1.3,27.0,883.0,730.52,534.55
2016,7,30,11,0,803.0,168.0,1.4,27.0,897.0,769.32,561.27
2016,7,30,11,15,806.5,169.0,1.4,27.0,912.0,808.63,586.84
2016,7,30,11,30,810.0,170.0,1.4,27.0,927.0,845.73,610.2
2016,7,30,11,45,631.0,281.5,1.45,27.0,873.5,828.97,596.69
2016,7,30,12,0,452.0,393.0,1.5,27.0,820.0,796.14,571.18
2016,7,30,12,15,410.5,407.0,1.5,26.5,795.5,789.48,567.48
2016,7,30,12,30,369.0,421.0,1.5,26.0,771.0,771.11,555.91
2016,7,30,12,45,410.0,401.5,1.5,26.0,787.0,814.0,585.43
2016,7,30,13,0,451.0,382.0,1.5,26.0,803.0,847.56,608.26
2016,7,30,13,15,597.5,293.5,1.45,26.0,841.0,917.24,656.97
2016,7,30,13,30,744.0,205.0,1.4,26.0,879.0,983.95,700.28
2016,7,30,13,45,618.5,267.5,1.4,26.0,818.5,926.87,662.91
2016,7,30,14,0,493.0,330.0,1.4,26.0,758.0,863.89,620.43
2016,7,30,14,15,592.5,268.5,1.3,25.5,765.5,903.54,650.44
2016,7,30,14,30,692.0,207.0,1.2,25.0,773.0,936.34,673.42
2016,7,30,14,45,683.5,201.5,1.2,25.0,739.5,914.92,660.52
2016,7,30,15,0,675.0,196.0,1.2,25.0,706.0,890.67,646.48
2016,7,30,15,15,659.5,191.0,1.15,24.5,667.0,857.69,627.28
2016,7,30,15,30,644.0,186.0,1.1,24.0,628.0,822.53,606.57
2016,7,30,15,45,636.0,175.0,1.1,24.0,586.5,785.75,584.08
2016,7,30,16,0,628.0,164.0,1.1,24.0,545.0,746.82,559.88
2016,7,30,16,15,603.0,157.0,1.05,23.5,498.0,696.25,527.15
2016,7,30,16,30,578.0,150.0,1.0,23.0,451.0,645.17,493.36
2016,7,30,16,45,557.0,138.5,0.95,23.0,404.0,586.54,452.68
2016,7,30,17,0,536.0,127.0,0.9,23.0,357.0,534.17,415.32
2016,7,30,17,15,495.0,117.5,0.85,22.5,307.5,471.5,369.66
2016,7,30,17,30,454.0,108.0,0.8,22.0,258.0,411.49,324.45
2016,7,30,17,45,405.0,94.5,0.8,21.5,211.0,345.63,273.28
2016,7,30,18,0,356.0,81.0,0.8,21.0,164.0,284.16,223.6
2016,7,30,18,15,285.0,65.0,0.75,20.0,121.0,215.02,166.62
2016,7,30,18,30,214.0,49.0,0.7,19.0,78.0,153.72,114.66
2016,7,30,18,45,132.5,30.5,0.7,18.5,46.0,93.41,57.45
2016,7,30,19,0,51.0,12.0,0.7,18.0,14.0,24.29,0.0
2016,7,30,19,15,25.5,6.0,0.65,17.5,7.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
