Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,18.5,5.0,0.65,13.5,6.0,4.55,0.0
2016,7,31,5,30,37.0,10.0,0.6,14.0,12.0,8.42,0.0
2016,7,31,5,45,103.5,30.0,0.55,14.5,43.0,24.24,13.59
2016,7,31,6,0,170.0,50.0,0.5,15.0,74.0,39.51,28.67
2016,7,31,6,15,228.5,69.0,0.5,15.5,115.5,53.63,41.65
2016,7,31,6,30,287.0,88.0,0.5,16.0,157.0,67.35,54.0
2016,7,31,6,45,143.5,80.0,0.5,17.0,114.5,61.11,48.47
2016,7,31,7,0,0.0,72.0,0.5,18.0,72.0,63.25,50.15
2016,7,31,7,15,0.0,90.0,0.55,18.5,90.0,78.19,62.9
2016,7,31,7,30,0.0,108.0,0.6,19.0,108.0,92.95,75.23
2016,7,31,7,45,0.0,121.0,0.65,20.0,121.0,103.96,80.21
2016,7,31,8,0,0.0,134.0,0.7,21.0,134.0,115.27,88.69
2016,7,31,8,15,5.0,166.5,0.75,21.5,169.5,142.85,109.93
2016,7,31,8,30,10.0,199.0,0.8,22.0,205.0,171.3,131.46
2016,7,31,8,45,11.5,213.0,0.85,23.0,220.5,185.1,141.23
2016,7,31,9,0,13.0,227.0,0.9,24.0,236.0,199.14,151.12
2016,7,31,9,15,28.0,271.5,0.95,24.5,292.5,239.09,180.68
2016,7,31,9,30,43.0,316.0,1.0,25.0,349.0,285.86,214.86
2016,7,31,9,45,187.5,340.5,1.05,25.5,493.5,384.05,286.43
2016,7,31,10,0,332.0,365.0,1.1,26.0,638.0,499.33,368.68
2016,7,31,10,15,337.0,380.5,1.15,26.0,666.0,538.33,396.0
2016,7,31,10,30,342.0,396.0,1.2,26.0,694.0,577.42,423.52
2016,7,31,10,45,302.5,417.0,1.3,26.0,685.5,589.46,431.76
2016,7,31,11,0,263.0,438.0,1.4,26.0,677.0,597.71,437.29
2016,7,31,11,15,261.0,446.5,1.4,26.0,687.0,621.28,453.31
2016,7,31,11,30,259.0,455.0,1.4,26.0,697.0,644.05,468.51
2016,7,31,11,45,217.5,465.0,1.45,26.0,669.5,626.22,455.71
2016,7,31,12,0,176.0,475.0,1.5,26.0,642.0,610.62,444.51
2016,7,31,12,15,186.0,474.0,1.5,26.0,650.5,629.27,457.7
2016,7,31,12,30,196.0,473.0,1.5,26.0,659.0,647.44,470.27
2016,7,31,12,45,148.5,463.5,1.5,26.0,604.0,600.86,437.5
2016,7,31,13,0,101.0,454.0,1.5,26.0,549.0,537.8,393.51
2016,7,31,13,15,142.0,451.5,1.45,25.5,582.0,595.24,435.56
2016,7,31,13,30,183.0,449.0,1.4,25.0,615.0,638.88,467.02
2016,7,31,13,45,132.5,427.5,1.4,25.0,546.5,570.1,418.72
2016,7,31,14,0,82.0,406.0,1.4,25.0,478.0,483.6,358.01
2016,7,31,14,15,156.0,396.5,1.35,24.5,526.5,566.69,420.28
2016,7,31,14,30,230.0,387.0,1.3,24.0,575.0,631.47,467.78
2016,7,31,14,45,180.0,371.0,1.3,24.0,514.0,565.15,420.8
2016,7,31,15,0,130.0,355.0,1.3,24.0,453.0,499.35,374.36
2016,7,31,15,15,124.5,333.5,1.25,23.5,423.5,470.47,355.47
2016,7,31,15,30,119.0,312.0,1.2,23.0,394.0,441.1,335.69
2016,7,31,15,45,109.0,288.5,1.2,23.0,359.5,389.64,298.99
2016,7,31,16,0,99.0,265.0,1.2,23.0,325.0,354.22,273.58
2016,7,31,16,15,85.5,239.5,1.15,22.5,288.5,313.87,244.2
2016,7,31,16,30,72.0,214.0,1.1,22.0,252.0,274.09,214.7
2016,7,31,16,45,47.5,184.5,1.1,21.5,208.5,222.28,174.93
2016,7,31,17,0,23.0,155.0,1.1,21.0,165.0,162.62,127.93
2016,7,31,17,15,16.5,135.0,1.05,20.5,141.5,138.46,108.98
2016,7,31,17,30,10.0,115.0,1.0,20.0,118.0,114.85,89.99
2016,7,31,17,45,161.0,99.0,0.95,19.5,136.5,207.06,166.67
2016,7,31,18,0,312.0,83.0,0.9,19.0,155.0,264.93,211.11
2016,7,31,18,15,245.0,65.0,0.8,18.0,112.5,197.73,154.41
2016,7,31,18,30,178.0,47.0,0.7,17.0,70.0,130.25,97.26
2016,7,31,18,45,111.5,28.5,0.65,16.5,41.0,76.56,45.0
2016,7,31,19,0,45.0,10.0,0.6,16.0,12.0,20.88,0.0
2016,7,31,19,15,22.5,5.0,0.55,15.5,6.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,64.0,7.0,0.45,14.5,9.5,6.37,0.0
2016,8,1,5,30,128.0,14.0,0.4,15.0,19.0,12.73,0.0
2016,8,1,5,45,248.0,26.0,0.4,15.5,54.0,20.96,10.69
2016,8,1,6,0,368.0,38.0,0.4,16.0,89.0,30.2,20.49
2016,8,1,6,15,444.5,46.5,0.4,16.5,134.0,35.92,26.0
2016,8,1,6,30,521.0,55.0,0.4,17.0,179.0,41.45,31.11
2016,8,1,6,45,260.5,58.0,0.45,18.0,120.0,41.86,31.45
2016,8,1,7,0,0.0,61.0,0.5,19.0,61.0,53.89,41.83
2016,8,1,7,15,0.0,70.0,0.5,19.5,70.0,61.89,48.57
2016,8,1,7,30,0.0,79.0,0.5,20.0,79.0,69.88,55.19
2016,8,1,7,45,0.0,89.0,0.5,20.5,89.0,78.44,59.33
2016,8,1,8,0,0.0,99.0,0.5,21.0,99.0,87.05,65.96
2016,8,1,8,15,0.0,126.0,0.55,21.5,126.0,109.69,83.77
2016,8,1,8,30,0.0,153.0,0.6,22.0,153.0,132.42,101.3
2016,8,1,8,45,3.0,173.5,0.65,23.0,175.5,150.87,114.9
2016,8,1,9,0,6.0,194.0,0.7,24.0,198.0,169.87,128.75
2016,8,1,9,15,13.0,233.0,0.75,24.5,242.5,206.25,155.9
2016,8,1,9,30,20.0,272.0,0.8,25.0,287.0,243.81,183.47
2016,8,1,9,45,37.5,315.5,0.85,25.5,346.0,288.66,216.05
2016,8,1,10,0,55.0,359.0,0.9,26.0,405.0,339.68,252.61
2016,8,1,10,15,189.5,378.0,0.95,26.0,541.5,445.7,329.89
2016,8,1,10,30,324.0,397.0,1.0,26.0,678.0,566.7,415.45
2016,8,1,10,45,602.5,255.5,1.05,26.5,795.5,667.21,488.12
2016,8,1,11,0,881.0,114.0,1.1,27.0,913.0,777.22,564.53
2016,8,1,11,15,884.5,114.5,1.15,27.0,928.0,817.52,589.7
2016,8,1,11,30,888.0,115.0,1.2,27.0,943.0,855.34,613.88
2016,8,1,11,45,890.0,115.5,1.25,27.5,950.5,889.21,634.22
2016,8,1,12,0,892.0,116.0,1.3,28.0,958.0,920.2,652.63
2016,8,1,12,15,892.0,116.0,1.3,28.0,958.0,945.84,668.25
2016,8,1,12,30,892.0,116.0,1.3,28.0,958.0,968.23,681.9
2016,8,1,12,45,889.0,117.0,1.35,28.0,949.5,985.33,693.13
2016,8,1,13,0,886.0,118.0,1.4,28.0,941.0,998.91,702.36
2016,8,1,13,15,883.0,117.0,1.4,27.5,926.0,1006.9,708.92
2016,8,1,13,30,880.0,116.0,1.4,27.0,911.0,1011.22,713.42
2016,8,1,13,45,878.0,113.5,1.4,27.0,889.5,1011.31,714.09
2016,8,1,14,0,876.0,111.0,1.4,27.0,868.0,1007.69,712.65
2016,8,1,14,15,586.0,241.5,1.4,26.5,740.5,871.56,627.91
2016,8,1,14,30,296.0,372.0,1.4,26.0,613.0,698.07,508.87
2016,8,1,14,45,574.0,236.5,1.4,26.0,677.5,845.24,617.26
2016,8,1,15,0,852.0,101.0,1.4,26.0,742.0,941.49,680.35
2016,8,1,15,15,840.0,98.5,1.4,25.5,701.5,910.96,662.37
2016,8,1,15,30,828.0,96.0,1.4,25.0,661.0,877.67,643.94
2016,8,1,15,45,811.0,94.0,1.4,25.0,616.0,846.12,625.23
2016,8,1,16,0,794.0,92.0,1.4,25.0,571.0,804.07,599.28
2016,8,1,16,15,774.0,89.0,1.35,24.0,523.0,756.61,571.04
2016,8,1,16,30,754.0,86.0,1.3,23.0,475.0,707.91,541.28
2016,8,1,16,45,723.5,82.5,1.3,22.5,424.0,649.92,503.49
2016,8,1,17,0,693.0,79.0,1.3,22.0,373.0,594.83,466.24
2016,8,1,17,15,655.5,74.0,1.25,21.0,322.0,531.69,420.88
2016,8,1,17,30,618.0,69.0,1.2,20.0,271.0,470.41,374.96
2016,8,1,17,45,566.0,62.0,1.2,19.5,221.5,401.06,320.24
2016,8,1,18,0,514.0,55.0,1.2,19.0,172.0,335.97,266.55
2016,8,1,18,15,433.5,46.0,1.15,18.0,127.0,260.87,203.42
2016,8,1,18,30,353.0,37.0,1.1,17.0,82.0,194.28,145.21
2016,8,1,18,45,232.5,24.5,1.05,16.5,48.5,118.21,68.04
2016,8,1,19,0,112.0,12.0,1.0,16.0,15.0,40.18,0.0
2016,8,1,19,15,56.0,6.0,0.95,15.5,7.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,60.0,7.0,0.7,12.5,9.5,6.37,0.0
2016,8,2,5,30,120.0,14.0,0.7,13.0,19.0,12.73,0.0
2016,8,2,5,45,244.0,27.0,0.7,14.0,54.5,21.97,11.25
2016,8,2,6,0,368.0,40.0,0.7,15.0,90.0,32.11,22.17
2016,8,2,6,15,448.0,49.0,0.65,15.5,136.0,38.19,28.07
2016,8,2,6,30,528.0,58.0,0.6,16.0,182.0,44.06,33.52
2016,8,2,6,45,264.0,55.0,0.6,16.5,117.0,39.78,29.8
2016,8,2,7,0,0.0,52.0,0.6,17.0,52.0,45.9,35.14
2016,8,2,7,15,0.0,73.0,0.6,17.5,73.0,64.54,51.32
2016,8,2,7,30,0.0,94.0,0.6,18.0,94.0,81.95,66.1
2016,8,2,7,45,0.0,96.0,0.6,19.0,96.0,84.12,64.35
2016,8,2,8,0,0.0,98.0,0.6,20.0,98.0,86.21,65.56
2016,8,2,8,15,0.0,114.5,0.6,20.5,114.5,100.24,76.53
2016,8,2,8,30,0.0,131.0,0.6,21.0,131.0,114.37,87.39
2016,8,2,8,45,0.5,147.0,0.65,21.5,147.5,128.33,97.98
2016,8,2,9,0,1.0,163.0,0.7,22.0,164.0,142.47,108.6
2016,8,2,9,15,4.0,186.0,0.75,22.5,189.5,163.66,124.56
2016,8,2,9,30,7.0,209.0,0.8,23.0,215.0,185.39,140.76
2016,8,2,9,45,35.5,287.5,0.85,24.0,316.5,264.94,200.09
2016,8,2,10,0,64.0,366.0,0.9,25.0,418.0,350.69,261.86
2016,8,2,10,15,131.0,394.5,0.95,25.0,506.5,423.36,314.38
2016,8,2,10,30,198.0,423.0,1.0,25.0,595.0,503.99,371.83
2016,8,2,10,45,212.5,433.0,1.05,25.5,622.0,537.92,394.6
2016,8,2,11,0,227.0,443.0,1.1,26.0,649.0,572.72,418.06
2016,8,2,11,15,322.5,415.5,1.1,26.0,713.0,643.82,468.23
2016,8,2,11,30,418.0,388.0,1.1,26.0,777.0,722.1,521.92
2016,8,2,11,45,379.5,412.0,1.15,26.0,767.0,725.97,523.35
2016,8,2,12,0,341.0,436.0,1.2,26.0,757.0,731.75,526.6
2016,8,2,12,15,346.0,432.5,1.2,26.0,758.5,748.5,537.88
2016,8,2,12,30,351.0,429.0,1.2,26.0,760.0,763.81,548.09
2016,8,2,12,45,305.0,440.0,1.25,26.5,726.0,742.51,532.51
2016,8,2,13,0,259.0,451.0,1.3,27.0,692.0,718.38,515.32
2016,8,2,13,15,263.5,439.0,1.3,26.5,680.5,718.81,517.51
2016,8,2,13,30,268.0,427.0,1.3,26.0,669.0,717.6,518.46
2016,8,2,13,45,264.5,417.0,1.3,26.0,650.5,708.77,513.18
2016,8,2,14,0,261.0,407.0,1.3,26.0,632.0,698.36,506.96
2016,8,2,14,15,289.0,386.0,1.3,26.0,627.0,706.25,514.05
2016,8,2,14,30,317.0,365.0,1.3,26.0,622.0,711.96,519.57
2016,8,2,14,45,320.0,346.0,1.3,26.0,596.0,692.91,507.98
2016,8,2,15,0,323.0,327.0,1.3,26.0,570.0,672.04,495.36
2016,8,2,15,15,328.5,305.5,1.3,25.5,540.5,648.99,482.25
2016,8,2,15,30,334.0,284.0,1.3,25.0,511.0,624.04,467.68
2016,8,2,15,45,348.0,259.0,1.3,25.0,481.0,600.83,453.48
2016,8,2,16,0,362.0,234.0,1.3,25.0,451.0,575.16,437.35
2016,8,2,16,15,330.5,218.0,1.25,24.5,403.5,519.92,399.15
2016,8,2,16,30,299.0,202.0,1.2,24.0,356.0,465.8,361.09
2016,8,2,16,45,178.0,183.5,1.2,23.5,272.5,330.88,259.7
2016,8,2,17,0,57.0,165.0,1.2,23.0,189.0,208.21,163.54
2016,8,2,17,15,49.5,144.0,1.15,22.0,162.5,179.64,142.02
2016,8,2,17,30,42.0,123.0,1.1,21.0,136.0,151.62,119.98
2016,8,2,17,45,260.0,92.5,1.1,20.5,152.5,253.71,204.04
2016,8,2,18,0,478.0,62.0,1.1,20.0,169.0,325.93,258.17
2016,8,2,18,15,393.0,51.0,1.05,19.0,124.0,248.44,192.77
2016,8,2,18,30,308.0,40.0,1.0,18.0,79.0,180.02,133.63
2016,8,2,18,45,185.0,25.5,0.95,17.5,45.5,101.96,54.81
2016,8,2,19,0,62.0,11.0,0.9,17.0,12.0,26.17,0.0
2016,8,2,19,15,31.0,5.5,0.9,16.5,6.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,26.5,6.5,0.85,12.5,7.5,0.0,0.0
2016,8,3,5,30,53.0,13.0,0.8,13.0,15.0,11.82,0.0
2016,8,3,5,45,160.5,30.0,0.8,14.0,49.0,23.47,12.01
2016,8,3,6,0,268.0,47.0,0.8,15.0,83.0,36.33,25.75
2016,8,3,6,15,349.0,60.0,0.75,15.5,128.5,45.65,34.57
2016,8,3,6,30,430.0,73.0,0.7,16.0,174.0,54.67,42.84
2016,8,3,6,45,215.0,83.5,0.65,17.0,134.0,63.95,50.98
2016,8,3,7,0,0.0,94.0,0.6,18.0,94.0,80.23,64.93
2016,8,3,7,15,0.0,110.0,0.6,18.5,110.0,93.38,75.99
2016,8,3,7,30,0.0,126.0,0.6,19.0,126.0,106.42,86.73
2016,8,3,7,45,0.0,137.5,0.65,19.5,137.5,116.42,90.47
2016,8,3,8,0,0.0,149.0,0.7,20.0,149.0,126.86,98.37
2016,8,3,8,15,2.0,163.5,0.7,20.5,165.0,139.95,108.17
2016,8,3,8,30,4.0,178.0,0.7,21.0,181.0,153.37,118.1
2016,8,3,8,45,6.0,192.0,0.75,22.0,196.5,166.71,127.68
2016,8,3,9,0,8.0,206.0,0.8,23.0,212.0,180.38,137.41
2016,8,3,9,15,12.0,230.5,0.8,23.5,239.5,203.82,154.72
2016,8,3,9,30,16.0,255.0,0.8,24.0,267.0,227.97,172.35
2016,8,3,9,45,19.5,277.5,0.85,24.5,293.0,250.9,188.93
2016,8,3,10,0,23.0,300.0,0.9,25.0,319.0,274.44,205.81
2016,8,3,10,15,26.0,319.5,0.95,25.0,341.5,295.24,220.95
2016,8,3,10,30,29.0,339.0,1.0,25.0,364.0,318.17,237.58
2016,8,3,10,45,40.0,369.5,1.05,25.5,405.0,357.1,265.34
2016,8,3,11,0,51.0,400.0,1.1,26.0,446.0,397.69,293.82
2016,8,3,11,15,64.0,420.0,1.1,26.0,479.0,431.94,317.98
2016,8,3,11,30,77.0,440.0,1.1,26.0,512.0,467.52,342.89
2016,8,3,11,45,60.5,424.0,1.15,26.0,481.0,444.77,326.51
2016,8,3,12,0,44.0,408.0,1.2,26.0,450.0,420.15,309.07
2016,8,3,12,15,45.5,410.5,1.2,26.0,453.5,428.43,315.15
2016,8,3,12,30,47.0,413.0,1.2,26.0,457.0,436.56,320.94
2016,8,3,12,45,47.5,410.5,1.25,26.0,455.0,438.57,322.65
2016,8,3,13,0,48.0,408.0,1.3,26.0,453.0,440.23,324.2
2016,8,3,13,15,54.0,408.5,1.3,25.5,458.5,450.12,332.25
2016,8,3,13,30,60.0,409.0,1.3,25.0,464.0,459.88,340.23
2016,8,3,13,45,59.0,397.0,1.35,25.0,450.0,449.37,333.29
2016,8,3,14,0,58.0,385.0,1.4,25.0,436.0,438.38,326.15
2016,8,3,14,15,87.0,385.5,1.4,24.5,458.0,470.38,351.19
2016,8,3,14,30,116.0,386.0,1.4,24.0,480.0,518.82,387.4
2016,8,3,14,45,143.5,369.5,1.4,24.0,480.5,529.26,396.13
2016,8,3,15,0,171.0,353.0,1.4,24.0,481.0,538.04,404.02
2016,8,3,15,15,142.5,330.5,1.4,23.5,433.0,485.47,367.4
2016,8,3,15,30,114.0,308.0,1.4,23.0,385.0,433.36,330.77
2016,8,3,15,45,84.5,277.5,1.4,23.0,332.5,356.61,274.55
2016,8,3,16,0,55.0,247.0,1.4,23.0,280.0,297.22,230.07
2016,8,3,16,15,83.0,232.0,1.35,22.0,277.0,304.31,238.22
2016,8,3,16,30,111.0,217.0,1.3,21.0,274.0,322.58,254.48
2016,8,3,16,45,63.5,182.0,1.3,20.5,214.0,232.21,184.04
2016,8,3,17,0,16.0,147.0,1.3,20.0,154.0,149.8,118.07
2016,8,3,17,15,10.5,128.0,1.25,19.5,132.0,127.63,100.6
2016,8,3,17,30,5.0,109.0,1.2,19.0,110.0,105.94,83.01
2016,8,3,17,45,265.5,82.5,1.15,18.5,141.5,255.99,207.76
2016,8,3,18,0,526.0,56.0,1.1,18.0,173.0,342.88,273.27
2016,8,3,18,15,440.0,46.5,1.05,17.0,126.5,264.07,205.98
2016,8,3,18,30,354.0,37.0,1.0,16.0,80.0,194.41,144.75
2016,8,3,18,45,227.0,23.5,0.95,15.5,46.5,113.68,57.22
2016,8,3,19,0,100.0,10.0,0.9,15.0,13.0,35.11,0.0
2016,8,3,19,15,50.0,5.0,0.9,14.5,6.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,50.5,6.5,1.1,13.0,8.0,0.0,0.0
2016,8,4,5,30,101.0,13.0,1.1,13.0,16.0,11.82,0.0
2016,8,4,5,45,229.5,26.5,1.15,13.5,51.5,21.69,10.27
2016,8,4,6,0,358.0,40.0,1.2,14.0,87.0,32.31,22.32
2016,8,4,6,15,440.0,49.5,1.15,14.5,133.0,38.81,28.66
2016,8,4,6,30,522.0,59.0,1.1,15.0,179.0,45.08,34.52
2016,8,4,6,45,261.0,72.0,1.1,15.5,132.0,52.04,40.77
2016,8,4,7,0,0.0,85.0,1.1,16.0,85.0,73.33,59.46
2016,8,4,7,15,0.0,87.0,1.05,16.5,87.0,75.71,61.28
2016,8,4,7,30,0.0,89.0,1.0,17.0,89.0,77.92,62.89
2016,8,4,7,45,0.0,103.0,0.95,17.5,103.0,89.7,69.42
2016,8,4,8,0,0.0,117.0,0.9,18.0,117.0,101.66,78.8
2016,8,4,8,15,0.0,128.5,0.9,18.5,128.5,111.69,86.49
2016,8,4,8,30,0.0,140.0,0.9,19.0,140.0,121.77,94.14
2016,8,4,8,45,5.0,176.5,0.9,19.5,180.0,153.87,119.05
2016,8,4,9,0,10.0,213.0,0.9,20.0,220.0,186.77,144.15
2016,8,4,9,15,17.0,246.0,0.9,20.5,259.0,218.54,167.97
2016,8,4,9,30,24.0,279.0,0.9,21.0,298.0,251.49,192.37
2016,8,4,9,45,20.0,275.0,0.95,21.5,291.0,249.1,189.88
2016,8,4,10,0,16.0,271.0,1.0,22.0,284.0,245.89,186.94
2016,8,4,10,15,17.5,286.0,1.05,22.0,300.5,261.75,198.79
2016,8,4,10,30,19.0,301.0,1.1,22.0,317.0,277.87,210.71
2016,8,4,10,45,32.0,346.0,1.15,22.5,374.5,330.96,249.72
2016,8,4,11,0,45.0,391.0,1.2,23.0,432.0,385.35,288.78
2016,8,4,11,15,64.5,417.5,1.2,23.0,477.0,430.36,321.13
2016,8,4,11,30,84.0,444.0,1.2,23.0,522.0,477.4,354.6
2016,8,4,11,45,85.5,443.5,1.3,23.0,523.5,485.19,360.25
2016,8,4,12,0,87.0,443.0,1.4,23.0,525.0,492.62,365.98
2016,8,4,12,15,190.5,446.0,1.45,22.5,625.0,608.5,451.02
2016,8,4,12,30,294.0,449.0,1.5,22.0,725.0,730.53,537.2
2016,8,4,12,45,552.0,313.0,1.55,22.0,825.5,869.82,637.24
2016,8,4,13,0,810.0,177.0,1.6,22.0,926.0,996.67,722.22
2016,8,4,13,15,805.5,176.0,1.6,21.5,910.0,1003.35,726.73
2016,8,4,13,30,801.0,175.0,1.6,21.0,894.0,1006.46,730.58
2016,8,4,13,45,793.5,173.5,1.6,21.0,870.5,1002.48,728.69
2016,8,4,14,0,786.0,172.0,1.6,21.0,847.0,994.97,724.76
2016,8,4,14,15,777.0,169.5,1.55,20.5,817.5,981.48,717.79
2016,8,4,14,30,768.0,167.0,1.5,20.0,788.0,964.67,708.81
2016,8,4,14,45,776.5,154.0,1.5,20.0,757.5,950.78,701.22
2016,8,4,15,0,785.0,141.0,1.5,20.0,727.0,933.02,691.14
2016,8,4,15,15,770.5,138.0,1.5,19.5,686.0,900.66,672.76
2016,8,4,15,30,756.0,135.0,1.5,19.0,645.0,870.97,656.14
2016,8,4,15,45,766.0,120.0,1.5,19.0,606.0,837.21,635.32
2016,8,4,16,0,776.0,105.0,1.5,19.0,567.0,804.77,615.24
2016,8,4,16,15,754.0,101.0,1.5,18.5,518.0,754.89,583.81
2016,8,4,16,30,732.0,97.0,1.5,18.0,469.0,707.34,553.46
2016,8,4,16,45,724.0,87.0,1.5,18.0,421.5,655.84,518.42
2016,8,4,17,0,716.0,77.0,1.5,18.0,374.0,606.09,483.57
2016,8,4,17,15,677.5,71.5,1.5,17.5,322.0,543.06,436.77
2016,8,4,17,30,639.0,66.0,1.5,17.0,270.0,479.36,387.6
2016,8,4,17,45,597.0,58.0,1.5,16.5,221.0,413.08,334.2
2016,8,4,18,0,555.0,50.0,1.5,16.0,172.0,350.02,280.89
2016,8,4,18,15,469.5,41.5,1.45,15.5,125.5,271.14,212.97
2016,8,4,18,30,384.0,33.0,1.4,15.0,79.0,201.46,150.14
2016,8,4,18,45,245.5,21.0,1.4,14.5,45.5,116.13,52.63
2016,8,4,19,0,107.0,9.0,1.4,14.0,12.0,35.95,0.0
2016,8,4,19,15,53.5,4.5,1.35,13.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,1.05,13.5,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,1.1,14.0,15.0,10.91,0.0
2016,8,5,5,45,236.5,25.5,1.2,14.5,50.5,20.86,9.13
2016,8,5,6,0,368.0,39.0,1.3,15.0,86.0,31.53,21.48
2016,8,5,6,15,452.5,48.0,1.25,15.0,133.0,37.63,27.54
2016,8,5,6,30,537.0,57.0,1.2,15.0,180.0,43.55,33.15
2016,8,5,6,45,287.0,89.0,1.2,15.5,156.5,64.57,51.85
2016,8,5,7,0,37.0,121.0,1.2,16.0,133.0,96.04,79.33
2016,8,5,7,15,91.0,147.0,1.15,16.5,184.0,114.73,95.16
2016,8,5,7,30,145.0,173.0,1.1,17.0,235.0,127.04,105.21
2016,8,5,7,45,222.0,188.5,1.05,17.5,297.0,138.91,105.34
2016,8,5,8,0,299.0,204.0,1.0,18.0,359.0,176.14,126.9
2016,8,5,8,15,279.5,230.5,0.95,18.5,386.5,215.17,156.78
2016,8,5,8,30,260.0,257.0,0.9,19.0,414.0,252.31,186.79
2016,8,5,8,45,279.5,275.5,0.9,19.5,456.0,292.79,218.32
2016,8,5,9,0,299.0,294.0,0.9,20.0,498.0,335.72,251.59
2016,8,5,9,15,594.5,196.5,0.9,20.5,633.5,399.12,296.92
2016,8,5,9,30,890.0,99.0,0.9,21.0,769.0,497.85,370.43
2016,8,5,9,45,887.0,107.5,0.9,21.5,801.5,554.5,413.75
2016,8,5,10,0,884.0,116.0,0.9,22.0,834.0,609.14,454.17
2016,8,5,10,15,891.0,117.0,0.9,22.5,863.5,661.44,491.54
2016,8,5,10,30,898.0,118.0,0.9,23.0,893.0,712.25,526.58
2016,8,5,10,45,902.0,120.0,0.95,23.5,915.0,760.09,559.09
2016,8,5,11,0,906.0,122.0,1.0,24.0,937.0,805.77,587.81
2016,8,5,11,15,909.5,122.5,1.0,24.0,952.5,847.36,613.84
2016,8,5,11,30,913.0,123.0,1.0,24.0,968.0,886.36,637.98
2016,8,5,11,45,913.5,124.0,1.05,24.5,975.0,920.46,658.4
2016,8,5,12,0,914.0,125.0,1.1,25.0,982.0,951.49,676.81
2016,8,5,12,15,914.0,125.0,1.1,25.0,981.5,977.92,692.8
2016,8,5,12,30,914.0,125.0,1.1,25.0,981.0,1000.98,706.76
2016,8,5,12,45,914.0,123.5,1.15,25.5,973.0,1019.1,717.28
2016,8,5,13,0,914.0,122.0,1.2,26.0,965.0,1033.6,725.7
2016,8,5,13,15,910.5,121.5,1.2,26.0,949.0,1041.91,731.0
2016,8,5,13,30,907.0,121.0,1.2,26.0,933.0,1046.43,734.21
2016,8,5,13,45,901.0,120.0,1.25,26.0,909.5,1044.11,734.35
2016,8,5,14,0,895.0,119.0,1.3,26.0,886.0,1038.01,732.37
2016,8,5,14,15,888.0,117.5,1.3,25.5,856.0,1026.65,727.86
2016,8,5,14,30,881.0,116.0,1.3,25.0,826.0,1011.67,721.25
2016,8,5,14,45,873.0,113.0,1.3,25.0,790.0,990.56,709.5
2016,8,5,15,0,865.0,110.0,1.3,25.0,754.0,966.07,695.73
2016,8,5,15,15,852.0,107.5,1.3,24.5,712.0,934.22,678.59
2016,8,5,15,30,839.0,105.0,1.3,24.0,670.0,908.57,665.37
2016,8,5,15,45,825.5,100.5,1.35,23.5,624.0,868.17,642.91
2016,8,5,16,0,812.0,96.0,1.4,23.0,578.0,825.44,618.54
2016,8,5,16,15,790.0,92.5,1.4,22.5,528.0,774.83,587.62
2016,8,5,16,30,768.0,89.0,1.4,22.0,478.0,723.07,555.18
2016,8,5,16,45,738.5,84.5,1.4,21.5,425.5,663.77,516.42
2016,8,5,17,0,709.0,80.0,1.4,21.0,373.0,607.61,478.29
2016,8,5,17,15,667.5,75.0,1.4,20.0,320.0,540.89,430.32
2016,8,5,17,30,626.0,70.0,1.4,19.0,267.0,476.37,381.8
2016,8,5,17,45,560.5,63.5,1.4,18.5,215.5,399.64,320.69
2016,8,5,18,0,495.0,57.0,1.4,18.0,164.0,328.51,261.59
2016,8,5,18,15,405.0,46.5,1.35,17.0,118.5,248.57,194.01
2016,8,5,18,30,315.0,36.0,1.3,16.0,73.0,178.4,131.84
2016,8,5,18,45,157.5,18.0,1.3,15.5,36.5,83.92,31.04
2016,8,5,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,0.95,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,1.0,13.0,13.0,10.01,0.0
2016,8,6,5,45,181.0,26.0,1.05,13.5,46.5,20.41,8.31
2016,8,6,6,0,306.0,41.0,1.1,14.0,80.0,33.38,23.12
2016,8,6,6,15,392.0,52.0,1.1,14.5,125.5,41.12,30.64
2016,8,6,6,30,478.0,63.0,1.1,15.0,171.0,48.56,37.57
2016,8,6,6,45,239.0,53.5,1.1,15.5,107.5,38.73,28.96
2016,8,6,7,0,0.0,44.0,1.1,16.0,44.0,38.8,28.99
2016,8,6,7,15,0.0,54.5,1.05,16.5,54.5,48.12,37.1
2016,8,6,7,30,0.0,65.0,1.0,17.0,65.0,57.45,45.09
2016,8,6,7,45,0.0,73.0,1.0,17.5,73.0,64.57,48.64
2016,8,6,8,0,0.0,81.0,1.0,18.0,81.0,71.7,54.25
2016,8,6,8,15,0.0,95.0,1.0,18.5,95.0,83.95,63.99
2016,8,6,8,30,0.0,109.0,1.0,19.0,109.0,95.97,73.41
2016,8,6,8,45,0.0,123.0,1.0,19.5,123.0,108.07,82.76
2016,8,6,9,0,0.0,137.0,1.0,20.0,137.0,120.24,92.07
2016,8,6,9,15,2.0,160.0,1.05,20.5,162.0,140.96,108.03
2016,8,6,9,30,4.0,183.0,1.1,21.0,187.0,162.06,124.09
2016,8,6,9,45,4.5,182.5,1.15,21.5,186.5,162.67,124.07
2016,8,6,10,0,5.0,182.0,1.2,22.0,186.0,163.24,124.11
2016,8,6,10,15,6.5,196.5,1.2,22.0,202.0,177.51,135.01
2016,8,6,10,30,8.0,211.0,1.2,22.0,218.0,192.04,146.02
2016,8,6,10,45,11.0,241.0,1.25,22.5,251.0,221.57,168.17
2016,8,6,11,0,14.0,271.0,1.3,23.0,284.0,251.69,190.44
2016,8,6,11,15,17.5,302.0,1.3,23.0,318.5,283.7,214.21
2016,8,6,11,30,21.0,333.0,1.3,23.0,353.0,316.39,238.23
2016,8,6,11,45,23.0,343.0,1.35,23.0,365.0,329.22,247.61
2016,8,6,12,0,25.0,353.0,1.4,23.0,377.0,351.46,263.96
2016,8,6,12,15,36.5,383.5,1.4,23.0,418.0,394.81,295.69
2016,8,6,12,30,48.0,414.0,1.4,23.0,459.0,439.4,327.84
2016,8,6,12,45,60.5,423.5,1.45,23.0,480.0,465.12,346.61
2016,8,6,13,0,73.0,433.0,1.5,23.0,501.0,491.2,365.72
2016,8,6,13,15,129.0,438.0,1.5,22.5,555.0,571.47,424.79
2016,8,6,13,30,185.0,443.0,1.5,22.0,609.0,637.95,473.16
2016,8,6,13,45,190.5,427.5,1.5,22.0,594.5,631.67,469.08
2016,8,6,14,0,196.0,412.0,1.5,22.0,580.0,624.14,464.84
2016,8,6,14,15,195.5,398.0,1.5,22.0,560.5,610.96,456.52
2016,8,6,14,30,195.0,384.0,1.5,22.0,541.0,596.67,447.49
2016,8,6,14,45,522.5,249.5,1.5,22.0,644.0,806.19,602.36
2016,8,6,15,0,850.0,115.0,1.5,22.0,747.0,957.62,703.83
2016,8,6,15,15,838.0,112.5,1.5,21.5,705.5,936.63,691.19
2016,8,6,15,30,826.0,110.0,1.5,21.0,664.0,902.82,672.16
2016,8,6,15,45,816.5,104.5,1.55,20.5,619.5,865.14,651.05
2016,8,6,16,0,807.0,99.0,1.6,20.0,575.0,824.9,627.76
2016,8,6,16,15,785.5,95.5,1.6,19.5,525.5,774.8,596.56
2016,8,6,16,30,764.0,92.0,1.6,19.0,476.0,723.5,563.82
2016,8,6,16,45,743.5,85.0,1.65,18.5,425.5,668.07,527.55
2016,8,6,17,0,723.0,78.0,1.7,18.0,375.0,612.05,489.35
2016,8,6,17,15,682.5,73.0,1.7,17.5,322.0,548.12,441.67
2016,8,6,17,30,642.0,68.0,1.7,17.0,269.0,483.45,391.47
2016,8,6,17,45,590.5,60.5,1.75,16.5,218.5,412.33,334.11
2016,8,6,18,0,539.0,53.0,1.8,16.0,168.0,345.41,277.49
2016,8,6,18,15,446.5,43.5,1.75,15.5,121.0,263.16,206.56
2016,8,6,18,30,354.0,34.0,1.7,15.0,74.0,190.93,140.98
2016,8,6,18,45,177.0,17.0,1.65,14.5,37.0,88.16,25.07
2016,8,6,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.5,5.5,1.35,12.5,7.0,0.0,0.0
2016,8,7,5,30,103.0,11.0,1.4,13.0,14.0,10.01,0.0
2016,8,7,5,45,249.5,23.5,1.5,13.5,49.5,19.2,6.84
2016,8,7,6,0,396.0,36.0,1.6,14.0,85.0,29.05,19.33
2016,8,7,6,15,482.5,44.5,1.6,14.5,132.5,34.87,25.11
2016,8,7,6,30,569.0,53.0,1.6,15.0,180.0,40.52,30.43
2016,8,7,6,45,287.5,81.5,1.65,15.5,146.0,59.24,47.12
2016,8,7,7,0,6.0,110.0,1.7,16.0,112.0,91.71,75.58
2016,8,7,7,15,33.0,137.5,1.65,16.5,151.5,108.27,89.66
2016,8,7,7,30,60.0,165.0,1.6,17.0,191.0,127.4,105.68
2016,8,7,7,45,56.0,185.5,1.6,17.5,212.0,144.7,113.46
2016,8,7,8,0,52.0,206.0,1.6,18.0,233.0,166.16,129.11
2016,8,7,8,15,457.5,144.0,1.5,18.5,416.0,176.94,119.22
2016,8,7,8,30,863.0,82.0,1.4,19.0,599.0,260.01,171.18
2016,8,7,8,45,879.5,83.0,1.35,19.5,646.0,320.14,223.16
2016,8,7,9,0,896.0,84.0,1.3,20.0,693.0,381.27,275.64
2016,8,7,9,15,907.5,86.0,1.3,20.5,734.5,441.96,326.61
2016,8,7,9,30,919.0,88.0,1.3,21.0,776.0,502.58,375.69
2016,8,7,9,45,917.5,94.5,1.3,21.5,809.5,560.02,420.56
2016,8,7,10,0,916.0,101.0,1.3,22.0,843.0,615.53,462.2
2016,8,7,10,15,923.0,102.5,1.3,22.0,872.5,669.84,502.46
2016,8,7,10,30,930.0,104.0,1.3,22.0,902.0,722.61,540.4
2016,8,7,10,45,934.0,105.0,1.3,22.5,924.5,771.0,572.79
2016,8,7,11,0,938.0,106.0,1.3,23.0,947.0,817.11,601.34
2016,8,7,11,15,941.0,106.5,1.3,23.0,962.0,859.48,628.2
2016,8,7,11,30,944.0,107.0,1.3,23.0,977.0,899.11,653.06
2016,8,7,11,45,945.0,107.5,1.35,23.5,984.5,934.09,674.18
2016,8,7,12,0,946.0,108.0,1.4,24.0,992.0,965.89,693.19
2016,8,7,12,15,946.0,108.0,1.4,24.0,991.5,992.95,709.78
2016,8,7,12,30,946.0,108.0,1.4,24.0,991.0,1016.5,724.22
2016,8,7,12,45,937.5,112.0,1.45,24.0,980.5,1032.18,734.67
2016,8,7,13,0,929.0,116.0,1.5,24.0,970.0,1043.97,742.93
2016,8,7,13,15,926.0,115.0,1.5,24.0,954.0,1052.31,748.39
2016,8,7,13,30,923.0,114.0,1.5,24.0,938.0,1056.77,751.63
2016,8,7,13,45,925.0,109.5,1.55,24.0,917.0,1058.71,754.32
2016,8,7,14,0,927.0,105.0,1.6,24.0,896.0,1056.66,754.69
2016,8,7,14,15,920.0,103.5,1.6,23.5,865.5,1044.85,749.82
2016,8,7,14,30,913.0,102.0,1.6,23.0,835.0,1029.29,742.78
2016,8,7,14,45,911.5,97.0,1.65,23.0,800.0,1011.57,733.8
2016,8,7,15,0,910.0,92.0,1.7,23.0,765.0,990.07,722.41
2016,8,7,15,15,898.5,90.0,1.7,22.5,723.0,958.92,705.48
2016,8,7,15,30,887.0,88.0,1.7,22.0,681.0,924.77,686.5
2016,8,7,15,45,877.0,83.5,1.7,22.0,635.0,886.24,663.1
2016,8,7,16,0,867.0,79.0,1.7,22.0,589.0,845.03,637.64
2016,8,7,16,15,847.0,76.5,1.65,21.5,538.5,795.58,606.82
2016,8,7,16,30,827.0,74.0,1.6,21.0,488.0,751.4,579.13
2016,8,7,16,45,802.5,70.0,1.6,20.5,435.5,693.87,541.61
2016,8,7,17,0,778.0,66.0,1.6,20.0,383.0,635.99,502.73
2016,8,7,17,15,740.0,61.5,1.55,19.0,329.0,568.76,454.41
2016,8,7,17,30,702.0,57.0,1.5,18.0,275.0,503.22,404.64
2016,8,7,17,45,645.5,51.5,1.5,17.5,222.5,428.54,344.74
2016,8,7,18,0,589.0,46.0,1.5,17.0,170.0,358.33,285.67
2016,8,7,18,15,497.5,38.0,1.4,16.0,122.5,278.68,217.24
2016,8,7,18,30,406.0,30.0,1.3,15.0,75.0,206.03,150.59
2016,8,7,18,45,203.0,15.0,1.25,14.5,37.5,93.09,15.72
2016,8,7,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,56.0,5.0,0.9,12.5,6.5,0.0,0.0
2016,8,8,5,30,112.0,10.0,0.9,13.0,13.0,9.1,0.0
2016,8,8,5,45,260.0,21.5,0.95,14.0,47.5,17.45,5.01
2016,8,8,6,0,408.0,33.0,1.0,15.0,82.0,26.46,16.98
2016,8,8,6,15,493.0,40.5,0.95,15.5,129.0,31.54,22.09
2016,8,8,6,30,578.0,48.0,0.9,16.0,176.0,36.52,26.78
2016,8,8,6,45,629.0,54.0,0.85,16.5,227.5,43.71,33.24
2016,8,8,7,0,680.0,60.0,0.8,17.0,279.0,47.43,36.49
2016,8,8,7,15,340.0,81.0,0.75,17.5,190.5,56.61,44.41
2016,8,8,7,30,0.0,102.0,0.7,18.0,102.0,88.04,71.45
2016,8,8,7,45,0.0,113.0,0.7,19.0,113.0,97.48,75.36
2016,8,8,8,0,0.0,124.0,0.7,20.0,124.0,107.17,82.63
2016,8,8,8,15,0.0,130.0,0.7,20.5,130.0,112.85,86.72
2016,8,8,8,30,0.0,136.0,0.7,21.0,136.0,118.45,90.72
2016,8,8,8,45,0.0,148.5,0.75,21.5,149.0,129.41,98.96
2016,8,8,9,0,0.0,161.0,0.8,22.0,162.0,140.45,107.16
2016,8,8,9,15,3.0,179.0,0.85,22.5,182.0,157.41,119.88
2016,8,8,9,30,6.0,197.0,0.9,23.0,202.0,174.87,132.87
2016,8,8,9,45,10.0,229.5,0.95,23.5,238.0,205.68,155.95
2016,8,8,10,0,14.0,262.0,1.0,24.0,274.0,237.25,179.24
2016,8,8,10,15,20.5,296.0,1.05,24.0,313.5,272.45,205.37
2016,8,8,10,30,27.0,330.0,1.1,24.0,353.0,309.9,232.9
2016,8,8,10,45,55.5,377.5,1.15,24.5,427.0,376.35,281.13
2016,8,8,11,0,84.0,425.0,1.2,25.0,501.0,446.51,330.82
2016,8,8,11,15,203.0,427.5,1.2,25.0,614.0,557.46,410.71
2016,8,8,11,30,322.0,430.0,1.2,25.0,727.0,679.1,495.02
2016,8,8,11,45,324.5,435.0,1.3,25.0,736.5,703.59,511.2
2016,8,8,12,0,327.0,440.0,1.4,25.0,746.0,727.09,527.62
2016,8,8,12,15,627.0,275.5,1.45,25.0,860.0,874.33,633.32
2016,8,8,12,30,927.0,111.0,1.5,25.0,974.0,1002.14,715.56
2016,8,8,12,45,925.0,111.0,1.55,25.0,966.0,1019.8,725.95
2016,8,8,13,0,923.0,111.0,1.6,25.0,958.0,1033.76,735.5
2016,8,8,13,15,920.5,110.5,1.65,24.5,942.5,1042.93,743.69
2016,8,8,13,30,918.0,110.0,1.7,24.0,927.0,1048.28,749.7
2016,8,8,13,45,915.0,108.0,1.75,24.0,904.5,1047.7,750.74
2016,8,8,14,0,912.0,106.0,1.8,24.0,882.0,1043.24,749.53
2016,8,8,14,15,905.5,104.5,1.8,23.5,852.0,1031.97,744.94
2016,8,8,14,30,899.0,103.0,1.8,23.0,822.0,1017.01,738.16
2016,8,8,14,45,895.0,99.0,1.85,23.0,787.0,998.1,728.2
2016,8,8,15,0,891.0,95.0,1.9,23.0,752.0,975.58,715.94
2016,8,8,15,15,879.0,93.0,1.9,22.5,710.0,944.34,698.71
2016,8,8,15,30,867.0,91.0,1.9,22.0,668.0,910.19,679.46
2016,8,8,15,45,857.5,86.0,1.9,22.0,623.0,872.07,656.04
2016,8,8,16,0,848.0,81.0,1.9,22.0,578.0,831.28,630.56
2016,8,8,16,15,827.5,78.5,1.85,21.5,527.5,789.2,604.56
2016,8,8,16,30,807.0,76.0,1.8,21.0,477.0,738.25,571.78
2016,8,8,16,45,784.5,71.0,1.8,20.5,425.5,681.75,534.64
2016,8,8,17,0,762.0,66.0,1.8,20.0,374.0,624.76,495.98
2016,8,8,17,15,723.5,61.5,1.75,19.0,320.5,557.92,447.44
2016,8,8,17,30,685.0,57.0,1.7,18.0,267.0,492.85,397.62
2016,8,8,17,45,631.5,51.0,1.7,17.5,215.5,420.08,338.79
2016,8,8,18,0,578.0,45.0,1.7,17.0,164.0,351.53,280.66
2016,8,8,18,15,485.0,37.0,1.65,16.5,117.5,271.88,211.6
2016,8,8,18,30,392.0,29.0,1.6,16.0,71.0,199.53,144.24
2016,8,8,18,45,196.0,14.5,1.55,15.5,35.5,89.54,0.89
2016,8,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,1.15,13.5,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,1.2,14.0,12.0,9.1,0.0
2016,8,9,5,45,261.0,21.0,1.25,14.5,46.5,17.07,3.94
2016,8,9,6,0,413.0,32.0,1.3,15.0,81.0,25.66,16.22
2016,8,9,6,15,499.0,39.5,1.25,15.0,128.0,30.79,21.45
2016,8,9,6,30,585.0,47.0,1.2,15.0,175.0,35.8,26.24
2016,8,9,6,45,292.5,45.0,1.2,15.5,109.0,31.57,22.58
2016,8,9,7,0,0.0,43.0,1.2,16.0,43.0,37.92,28.2
2016,8,9,7,15,0.0,51.0,1.15,16.5,51.0,45.01,34.37
2016,8,9,7,30,0.0,59.0,1.1,17.0,59.0,52.12,40.44
2016,8,9,7,45,0.0,79.0,1.05,17.5,79.0,69.9,53.11
2016,8,9,8,0,0.0,99.0,1.0,18.0,99.0,86.94,66.84
2016,8,9,8,15,0.0,122.5,0.95,18.5,122.5,106.73,82.58
2016,8,9,8,30,0.0,146.0,0.9,19.0,146.0,126.64,98.13
2016,8,9,8,45,3.0,171.5,0.85,19.5,174.0,149.2,115.45
2016,8,9,9,0,6.0,197.0,0.8,20.0,202.0,172.35,132.97
2016,8,9,9,15,7.5,208.0,0.8,20.5,214.5,183.48,141.0
2016,8,9,9,30,9.0,219.0,0.8,21.0,227.0,194.83,149.2
2016,8,9,9,45,10.0,228.5,0.8,21.5,237.5,204.86,156.32
2016,8,9,10,0,11.0,238.0,0.8,22.0,248.0,215.03,163.52
2016,8,9,10,15,25.0,295.0,0.8,22.5,317.0,274.6,207.95
2016,8,9,10,30,39.0,352.0,0.8,23.0,386.0,337.22,253.31
2016,8,9,10,45,38.0,361.5,0.85,23.5,395.0,349.92,261.6
2016,8,9,11,0,37.0,371.0,0.9,24.0,404.0,362.57,270.12
2016,8,9,11,15,126.5,413.0,0.9,24.5,529.0,483.43,357.34
2016,8,9,11,30,216.0,455.0,0.9,25.0,654.0,607.26,442.35
2016,8,9,11,45,312.0,424.5,0.95,25.5,714.5,683.53,494.26
2016,8,9,12,0,408.0,394.0,1.0,26.0,775.0,764.89,548.82
2016,8,9,12,15,272.5,429.5,1.05,26.0,684.0,682.04,491.03
2016,8,9,12,30,137.0,465.0,1.1,26.0,593.0,588.23,425.7
2016,8,9,12,45,486.5,315.0,1.15,26.0,762.0,811.89,586.12
2016,8,9,13,0,836.0,165.0,1.2,26.0,931.0,1014.37,716.98
2016,8,9,13,15,642.0,260.0,1.2,26.0,842.0,937.09,666.04
2016,8,9,13,30,448.0,355.0,1.2,26.0,753.0,842.86,602.22
2016,8,9,13,45,330.0,383.5,1.2,26.0,672.5,744.19,536.96
2016,8,9,14,0,212.0,412.0,1.2,26.0,592.0,641.98,467.18
2016,8,9,14,15,251.0,388.5,1.2,26.0,594.0,675.18,492.3
2016,8,9,14,30,290.0,365.0,1.2,26.0,596.0,689.37,503.63
2016,8,9,14,45,187.5,349.5,1.2,26.0,496.5,553.46,409.36
2016,8,9,15,0,85.0,334.0,1.2,26.0,397.0,419.96,313.95
2016,8,9,15,15,53.5,288.0,1.15,25.5,326.5,340.23,257.11
2016,8,9,15,30,22.0,242.0,1.1,25.0,256.0,247.27,188.14
2016,8,9,15,45,23.5,229.0,1.1,25.0,243.5,236.29,180.81
2016,8,9,16,0,25.0,216.0,1.1,25.0,231.0,225.21,172.98
2016,8,9,16,15,12.5,181.5,1.1,24.5,189.0,180.09,138.56
2016,8,9,16,30,0.0,147.0,1.1,24.0,147.0,135.97,104.23
2016,8,9,16,45,1.0,139.0,1.1,23.5,139.5,130.01,100.2
2016,8,9,17,0,2.0,131.0,1.1,23.0,132.0,124.23,96.11
2016,8,9,17,15,1.0,112.0,1.05,22.0,112.5,105.52,81.51
2016,8,9,17,30,0.0,93.0,1.0,21.0,93.0,86.84,66.61
2016,8,9,17,45,238.5,73.5,0.95,20.5,122.0,231.36,185.99
2016,8,9,18,0,477.0,54.0,0.9,20.0,151.0,315.6,248.62
2016,8,9,18,15,382.0,43.0,0.85,19.0,106.5,234.14,179.47
2016,8,9,18,30,287.0,32.0,0.8,18.0,62.0,163.33,115.48
2016,8,9,18,45,143.5,16.0,0.75,17.5,31.0,74.21,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
