Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,118.0,19.0,0.85,14.5,32.5,14.87,1.86
2016,8,10,6,0,236.0,38.0,0.9,15.0,65.0,29.49,19.41
2016,8,10,6,15,318.0,52.0,0.85,15.5,109.0,39.75,29.21
2016,8,10,6,30,400.0,66.0,0.8,16.0,153.0,49.68,38.34
2016,8,10,6,45,200.0,58.5,0.75,16.5,102.0,42.3,31.98
2016,8,10,7,0,0.0,51.0,0.7,17.0,51.0,45.01,34.36
2016,8,10,7,15,0.0,61.5,0.65,17.5,61.5,54.33,42.43
2016,8,10,7,30,0.0,72.0,0.6,18.0,72.0,63.67,50.34
2016,8,10,7,45,0.0,84.0,0.6,18.5,84.0,74.2,56.43
2016,8,10,8,0,0.0,96.0,0.6,19.0,96.0,84.46,64.5
2016,8,10,8,15,0.0,109.0,0.6,19.5,109.0,95.61,73.19
2016,8,10,8,30,0.0,122.0,0.6,20.0,122.0,106.84,81.81
2016,8,10,8,45,0.0,136.5,0.65,20.5,136.5,119.4,91.41
2016,8,10,9,0,0.0,151.0,0.7,21.0,151.0,132.06,100.98
2016,8,10,9,15,14.0,218.0,0.7,21.5,228.5,194.41,148.93
2016,8,10,9,30,28.0,285.0,0.7,22.0,306.0,255.39,194.46
2016,8,10,9,45,29.0,300.0,0.75,23.0,323.0,272.78,206.26
2016,8,10,10,0,30.0,315.0,0.8,24.0,340.0,290.44,218.35
2016,8,10,10,15,25.0,309.5,0.8,24.0,331.0,287.16,215.58
2016,8,10,10,30,20.0,304.0,0.8,24.0,322.0,281.56,211.2
2016,8,10,10,45,18.0,298.0,0.85,24.5,314.5,277.07,207.42
2016,8,10,11,0,16.0,292.0,0.9,25.0,307.0,272.14,203.33
2016,8,10,11,15,29.0,343.0,0.95,25.0,370.5,335.55,250.0
2016,8,10,11,30,42.0,394.0,1.0,25.0,434.0,397.66,294.53
2016,8,10,11,45,39.0,390.0,1.1,25.5,427.0,396.05,292.63
2016,8,10,12,0,36.0,386.0,1.2,26.0,420.0,393.88,290.76
2016,8,10,12,15,136.5,422.0,1.2,26.0,549.0,538.0,394.91
2016,8,10,12,30,237.0,458.0,1.2,26.0,678.0,677.42,490.68
2016,8,10,12,45,274.0,444.0,1.3,26.5,696.0,721.92,519.91
2016,8,10,13,0,311.0,430.0,1.4,27.0,714.0,754.02,541.91
2016,8,10,13,15,301.5,424.0,1.4,26.5,696.0,746.82,538.18
2016,8,10,13,30,292.0,418.0,1.4,26.0,678.0,737.75,533.63
2016,8,10,13,45,316.5,399.0,1.45,26.0,673.0,747.58,542.17
2016,8,10,14,0,341.0,380.0,1.5,26.0,668.0,755.46,549.32
2016,8,10,14,15,420.0,332.5,1.5,25.5,675.0,800.74,583.48
2016,8,10,14,30,499.0,285.0,1.5,25.0,682.0,828.19,605.77
2016,8,10,14,45,503.5,266.5,1.5,25.0,651.5,808.03,593.68
2016,8,10,15,0,508.0,248.0,1.5,25.0,621.0,785.14,580.24
2016,8,10,15,15,411.0,263.5,1.45,24.5,554.0,700.67,522.79
2016,8,10,15,30,314.0,279.0,1.4,24.0,487.0,603.95,455.98
2016,8,10,15,45,278.0,263.5,1.4,24.0,437.5,547.34,417.1
2016,8,10,16,0,242.0,248.0,1.4,24.0,388.0,491.77,377.8
2016,8,10,16,15,193.0,228.0,1.3,23.5,333.5,407.0,316.23
2016,8,10,16,30,144.0,208.0,1.2,23.0,279.0,340.72,266.83
2016,8,10,16,45,92.0,179.5,1.2,22.5,223.0,252.93,199.62
2016,8,10,17,0,40.0,151.0,1.2,22.0,167.0,182.74,144.12
2016,8,10,17,15,33.5,130.0,1.1,21.0,142.0,155.47,123.01
2016,8,10,17,30,27.0,109.0,1.0,20.0,117.0,128.66,101.56
2016,8,10,17,45,257.0,80.5,0.95,19.5,133.0,238.84,192.53
2016,8,10,18,0,487.0,52.0,0.9,19.0,149.0,318.0,251.16
2016,8,10,18,15,390.0,41.5,0.8,18.0,104.5,235.76,180.88
2016,8,10,18,30,293.0,31.0,0.7,17.0,60.0,164.41,115.02
2016,8,10,18,45,146.5,15.5,0.65,16.5,30.0,73.81,0.0
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,95.0,18.5,0.7,13.5,29.5,14.46,0.69
2016,8,11,6,0,190.0,37.0,0.7,14.0,59.0,28.65,18.7
2016,8,11,6,15,266.0,53.5,0.65,14.5,101.5,40.79,30.23
2016,8,11,6,30,342.0,70.0,0.6,15.0,144.0,52.51,40.99
2016,8,11,6,45,398.0,83.5,0.6,16.0,191.5,61.5,48.99
2016,8,11,7,0,454.0,97.0,0.6,17.0,239.0,70.11,56.39
2016,8,11,7,15,227.0,82.5,0.6,17.5,153.5,57.07,44.79
2016,8,11,7,30,0.0,68.0,0.6,18.0,68.0,60.11,47.25
2016,8,11,7,45,0.0,83.0,0.6,18.5,83.0,73.37,55.75
2016,8,11,8,0,0.0,98.0,0.6,19.0,98.0,86.09,65.85
2016,8,11,8,15,0.0,126.0,0.6,19.5,126.0,109.56,84.48
2016,8,11,8,30,0.0,154.0,0.6,20.0,154.0,133.12,102.82
2016,8,11,8,45,1.0,164.0,0.65,21.0,165.0,142.48,109.42
2016,8,11,9,0,2.0,174.0,0.7,22.0,176.0,151.98,116.11
2016,8,11,9,15,5.5,196.5,0.7,22.5,201.0,173.12,131.94
2016,8,11,9,30,9.0,219.0,0.7,23.0,226.0,194.88,148.03
2016,8,11,9,45,9.5,225.0,0.75,23.5,232.5,201.68,152.65
2016,8,11,10,0,10.0,231.0,0.8,24.0,239.0,208.51,157.35
2016,8,11,10,15,10.5,236.0,0.85,24.0,244.5,214.5,161.72
2016,8,11,10,30,11.0,241.0,0.9,24.0,250.0,220.51,166.13
2016,8,11,10,45,61.5,337.5,0.95,24.5,391.5,346.06,259.58
2016,8,11,11,0,112.0,434.0,1.0,25.0,533.0,481.45,355.46
2016,8,11,11,15,137.0,445.0,1.05,25.0,569.0,521.8,383.22
2016,8,11,11,30,162.0,456.0,1.1,25.0,605.0,563.89,412.73
2016,8,11,11,45,165.0,456.5,1.15,25.5,609.0,578.28,421.86
2016,8,11,12,0,168.0,457.0,1.2,26.0,613.0,592.12,430.81
2016,8,11,12,15,113.0,439.5,1.2,26.0,544.5,533.64,389.41
2016,8,11,12,30,58.0,422.0,1.2,26.0,476.0,458.57,336.25
2016,8,11,12,45,63.5,423.0,1.25,26.5,481.5,469.36,344.22
2016,8,11,13,0,69.0,424.0,1.3,27.0,487.0,480.04,351.51
2016,8,11,13,15,60.5,408.0,1.3,27.0,463.0,458.96,336.75
2016,8,11,13,30,52.0,392.0,1.3,27.0,439.0,437.08,321.58
2016,8,11,13,45,59.0,387.5,1.35,27.0,439.0,442.36,326.25
2016,8,11,14,0,66.0,383.0,1.4,27.0,439.0,447.37,330.63
2016,8,11,14,15,60.0,364.0,1.4,26.5,413.5,423.37,314.53
2016,8,11,14,30,54.0,345.0,1.4,26.0,388.0,398.96,298.14
2016,8,11,14,45,57.0,331.0,1.4,26.0,374.5,388.58,291.51
2016,8,11,15,0,60.0,317.0,1.4,26.0,361.0,377.8,284.5
2016,8,11,15,15,150.5,304.5,1.35,25.5,406.0,467.64,353.8
2016,8,11,15,30,241.0,292.0,1.3,25.0,451.0,535.52,405.66
2016,8,11,15,45,488.5,205.5,1.3,25.0,497.0,686.0,517.96
2016,8,11,16,0,736.0,119.0,1.3,25.0,543.0,792.33,593.16
2016,8,11,16,15,710.5,114.0,1.25,24.5,493.0,739.31,558.27
2016,8,11,16,30,685.0,109.0,1.2,24.0,443.0,685.64,523.92
2016,8,11,16,45,655.0,101.5,1.15,23.5,392.0,625.45,483.79
2016,8,11,17,0,625.0,94.0,1.1,23.0,341.0,565.77,441.76
2016,8,11,17,15,579.0,86.5,1.05,22.0,289.0,496.65,391.74
2016,8,11,17,30,533.0,79.0,1.0,21.0,237.0,430.37,341.66
2016,8,11,17,45,471.0,68.5,1.0,20.5,188.0,355.48,282.21
2016,8,11,18,0,409.0,58.0,1.0,20.0,139.0,286.16,224.81
2016,8,11,18,15,316.5,44.5,0.9,19.0,96.0,204.97,156.64
2016,8,11,18,30,224.0,31.0,0.8,18.0,53.0,137.52,94.08
2016,8,11,18,45,112.0,15.5,0.75,17.5,26.5,60.64,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,5,45,149.5,17.0,0.65,14.0,34.0,13.53,0.0
2016,8,12,6,0,299.0,34.0,0.6,15.0,68.0,27.54,17.59
2016,8,12,6,15,389.0,45.0,0.55,15.5,113.0,35.53,25.49
2016,8,12,6,30,479.0,56.0,0.5,16.0,158.0,43.2,32.63
2016,8,12,6,45,541.0,63.5,0.5,16.5,209.0,47.54,36.61
2016,8,12,7,0,603.0,71.0,0.5,17.0,260.0,51.73,40.29
2016,8,12,7,15,301.5,83.0,0.5,17.5,177.5,57.97,45.62
2016,8,12,7,30,0.0,95.0,0.5,18.0,95.0,82.45,66.64
2016,8,12,7,45,0.0,108.5,0.5,19.0,108.5,93.84,72.4
2016,8,12,8,0,0.0,122.0,0.5,20.0,122.0,105.49,81.27
2016,8,12,8,15,0.0,137.5,0.5,20.5,137.5,118.84,91.51
2016,8,12,8,30,0.0,153.0,0.5,21.0,153.0,132.3,101.69
2016,8,12,8,45,3.5,175.5,0.55,22.0,178.0,152.6,116.79
2016,8,12,9,0,7.0,198.0,0.6,23.0,203.0,173.53,132.16
2016,8,12,9,15,8.5,211.5,0.65,23.5,218.0,186.84,141.8
2016,8,12,9,30,10.0,225.0,0.7,24.0,233.0,200.4,151.6
2016,8,12,9,45,15.5,257.5,0.75,25.0,270.0,232.38,174.87
2016,8,12,10,0,21.0,290.0,0.8,26.0,307.0,265.34,198.37
2016,8,12,10,15,44.5,339.5,0.85,26.0,377.0,325.3,242.28
2016,8,12,10,30,68.0,389.0,0.9,26.0,447.0,389.5,288.38
2016,8,12,10,45,89.0,410.5,0.95,26.5,488.5,430.67,316.97
2016,8,12,11,0,110.0,432.0,1.0,27.0,530.0,474.04,346.88
2016,8,12,11,15,92.5,431.0,1.05,27.0,515.0,467.77,341.99
2016,8,12,11,30,75.0,430.0,1.1,27.0,500.0,459.65,336.1
2016,8,12,11,45,91.5,442.0,1.15,27.5,527.5,492.0,358.57
2016,8,12,12,0,108.0,454.0,1.2,28.0,555.0,525.35,381.23
2016,8,12,12,15,118.0,456.5,1.2,28.0,566.0,555.43,401.75
2016,8,12,12,30,128.0,459.0,1.2,28.0,577.0,575.37,415.42
2016,8,12,12,45,90.0,431.5,1.3,28.0,514.5,504.2,366.58
2016,8,12,13,0,52.0,404.0,1.4,28.0,452.0,443.18,324.13
2016,8,12,13,15,45.0,386.0,1.4,28.0,427.0,421.14,309.07
2016,8,12,13,30,38.0,368.0,1.4,28.0,402.0,398.38,293.16
2016,8,12,13,45,45.0,368.5,1.4,28.0,407.5,408.56,301.11
2016,8,12,14,0,52.0,369.0,1.4,28.0,413.0,418.68,308.86
2016,8,12,14,15,70.5,367.5,1.4,27.5,425.0,438.11,324.36
2016,8,12,14,30,89.0,366.0,1.4,27.0,437.0,457.16,339.59
2016,8,12,14,45,74.0,340.5,1.4,27.0,398.0,416.14,310.45
2016,8,12,15,0,59.0,315.0,1.4,27.0,359.0,375.02,281.23
2016,8,12,15,15,58.5,296.0,1.35,26.5,337.5,354.98,267.95
2016,8,12,15,30,58.0,277.0,1.3,26.0,316.0,334.63,254.19
2016,8,12,15,45,67.5,260.5,1.3,26.0,302.5,325.77,248.79
2016,8,12,16,0,77.0,244.0,1.3,26.0,289.0,316.11,242.69
2016,8,12,16,15,49.5,210.5,1.25,25.5,238.5,255.43,197.09
2016,8,12,16,30,22.0,177.0,1.2,25.0,188.0,184.97,142.92
2016,8,12,16,45,16.0,155.5,1.15,25.0,163.5,159.1,123.04
2016,8,12,17,0,10.0,134.0,1.1,25.0,139.0,133.65,103.05
2016,8,12,17,15,5.0,115.0,1.05,24.0,117.5,112.03,86.21
2016,8,12,17,30,0.0,96.0,1.0,23.0,96.0,90.84,69.3
2016,8,12,17,45,226.0,74.5,0.95,22.5,118.0,214.83,171.16
2016,8,12,18,0,452.0,53.0,0.9,22.0,140.0,301.51,235.25
2016,8,12,18,15,353.0,41.0,0.8,21.0,96.5,218.85,165.29
2016,8,12,18,30,254.0,29.0,0.7,20.0,53.0,147.68,98.0
2016,8,12,18,45,127.0,14.5,0.65,19.0,26.5,52.49,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,17.0,0.45,15.5,32.5,13.59,0.0
2016,8,13,6,0,291.0,34.0,0.4,16.0,65.0,27.65,17.49
2016,8,13,6,15,382.0,44.5,0.4,16.5,109.5,35.17,25.05
2016,8,13,6,30,473.0,55.0,0.4,17.0,154.0,42.43,31.8
2016,8,13,6,45,289.5,88.0,0.4,17.5,154.0,64.44,51.27
2016,8,13,7,0,106.0,121.0,0.4,18.0,154.0,92.24,75.32
2016,8,13,7,15,116.5,143.5,0.4,19.0,185.5,107.54,87.96
2016,8,13,7,30,127.0,166.0,0.4,20.0,217.0,122.36,99.87
2016,8,13,7,45,134.0,189.5,0.45,21.0,250.5,142.85,108.67
2016,8,13,8,0,141.0,213.0,0.5,22.0,284.0,173.0,128.43
2016,8,13,8,15,138.5,236.5,0.5,22.5,312.0,202.97,150.5
2016,8,13,8,30,136.0,260.0,0.5,23.0,340.0,233.03,173.35
2016,8,13,8,45,155.5,282.5,0.55,24.0,381.0,268.66,199.5
2016,8,13,9,0,175.0,305.0,0.6,25.0,422.0,306.95,227.47
2016,8,13,9,15,236.5,316.5,0.65,25.5,484.5,356.49,263.36
2016,8,13,9,30,298.0,328.0,0.7,26.0,547.0,410.79,302.61
2016,8,13,9,45,327.0,337.5,0.75,27.0,589.0,456.17,334.56
2016,8,13,10,0,356.0,347.0,0.8,28.0,631.0,504.22,367.75
2016,8,13,10,15,444.0,327.0,0.85,28.5,694.5,567.97,412.48
2016,8,13,10,30,532.0,307.0,0.9,29.0,758.0,638.71,461.07
2016,8,13,10,45,513.0,325.0,0.95,29.5,769.0,671.73,482.09
2016,8,13,11,0,494.0,343.0,1.0,30.0,780.0,702.0,501.14
2016,8,13,11,15,705.5,226.5,1.05,30.0,862.5,794.25,566.43
2016,8,13,11,30,917.0,110.0,1.1,30.0,945.0,883.87,624.14
2016,8,13,11,45,917.0,111.5,1.2,30.5,952.0,918.14,644.35
2016,8,13,12,0,917.0,113.0,1.3,31.0,959.0,949.24,663.16
2016,8,13,12,15,917.5,113.0,1.35,31.0,958.5,976.05,679.94
2016,8,13,12,30,918.0,113.0,1.4,31.0,958.0,999.44,694.72
2016,8,13,12,45,901.5,121.5,1.45,31.0,945.0,1011.23,702.57
2016,8,13,13,0,885.0,130.0,1.5,31.0,932.0,1019.01,708.24
2016,8,13,13,15,881.0,129.5,1.5,30.5,916.0,1026.38,714.5
2016,8,13,13,30,877.0,129.0,1.5,30.0,900.0,1030.02,718.65
2016,8,13,13,45,871.0,128.0,1.55,30.0,876.5,1027.4,718.48
2016,8,13,14,0,865.0,127.0,1.6,30.0,853.0,1021.07,716.24
2016,8,13,14,15,857.0,125.0,1.6,29.5,822.5,1008.03,710.7
2016,8,13,14,30,849.0,123.0,1.6,29.0,792.0,991.46,703.11
2016,8,13,14,45,591.0,217.0,1.6,29.0,672.5,848.23,612.86
2016,8,13,15,0,333.0,311.0,1.6,29.0,553.0,669.91,490.45
2016,8,13,15,15,374.5,280.5,1.6,28.5,537.0,669.91,495.48
2016,8,13,15,30,416.0,250.0,1.6,28.0,521.0,682.32,507.16
2016,8,13,15,45,370.5,239.0,1.6,28.0,467.5,602.73,452.77
2016,8,13,16,0,325.0,228.0,1.6,28.0,414.0,540.91,410.02
2016,8,13,16,15,273.5,213.0,1.55,27.5,360.0,471.49,361.08
2016,8,13,16,30,222.0,198.0,1.5,27.0,306.0,390.92,302.74
2016,8,13,16,45,433.5,142.0,1.5,26.5,321.5,501.83,390.69
2016,8,13,17,0,645.0,86.0,1.5,26.0,337.0,569.92,443.84
2016,8,13,17,15,599.0,79.0,1.4,25.0,285.0,500.48,392.32
2016,8,13,17,30,553.0,72.0,1.3,24.0,233.0,433.89,341.84
2016,8,13,17,45,487.0,63.0,1.2,23.5,183.5,357.58,281.03
2016,8,13,18,0,421.0,54.0,1.1,23.0,134.0,287.22,222.75
2016,8,13,18,15,321.5,41.5,1.0,22.0,91.0,205.61,154.56
2016,8,13,18,30,222.0,29.0,0.9,21.0,48.0,134.45,86.19
2016,8,13,18,45,111.0,14.5,0.8,20.0,24.0,47.41,0.0
2016,8,13,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,116.5,17.5,0.35,15.5,29.5,13.75,0.0
2016,8,14,6,0,233.0,35.0,0.3,16.0,59.0,27.27,17.06
2016,8,14,6,15,320.0,48.5,0.3,16.5,102.5,37.24,26.82
2016,8,14,6,30,407.0,62.0,0.3,17.0,146.0,48.46,37.08
2016,8,14,6,45,466.5,72.5,0.35,17.5,195.0,55.01,43.0
2016,8,14,7,0,526.0,83.0,0.4,18.0,244.0,61.25,48.44
2016,8,14,7,15,263.0,99.5,0.4,19.0,180.0,74.86,59.98
2016,8,14,7,30,0.0,116.0,0.4,20.0,116.0,98.43,79.71
2016,8,14,7,45,6.5,144.0,0.45,21.0,147.5,120.86,93.48
2016,8,14,8,0,13.0,172.0,0.5,22.0,179.0,144.98,111.52
2016,8,14,8,15,26.0,202.0,0.5,22.5,217.0,172.85,132.07
2016,8,14,8,30,39.0,232.0,0.5,23.0,255.0,196.79,149.39
2016,8,14,8,45,55.0,261.0,0.55,24.0,296.0,228.99,172.7
2016,8,14,9,0,71.0,290.0,0.6,25.0,337.0,263.74,197.71
2016,8,14,9,15,90.0,316.0,0.65,25.5,379.5,299.9,223.87
2016,8,14,9,30,109.0,342.0,0.7,26.0,422.0,338.71,251.74
2016,8,14,9,45,108.0,359.5,0.75,26.5,442.0,362.84,268.73
2016,8,14,10,0,107.0,377.0,0.8,27.0,462.0,386.92,285.47
2016,8,14,10,15,137.5,395.5,0.85,27.5,509.5,432.54,317.54
2016,8,14,10,30,168.0,414.0,0.9,28.0,557.0,481.35,351.27
2016,8,14,10,45,181.0,425.0,0.95,28.5,583.0,513.95,373.15
2016,8,14,11,0,194.0,436.0,1.0,29.0,609.0,547.41,395.48
2016,8,14,11,15,333.0,400.0,1.05,29.0,701.0,646.06,465.02
2016,8,14,11,30,472.0,364.0,1.1,29.0,793.0,755.29,539.24
2016,8,14,11,45,452.5,372.0,1.15,29.5,786.0,768.43,545.77
2016,8,14,12,0,433.0,380.0,1.2,30.0,779.0,778.7,551.4
2016,8,14,12,15,444.5,377.0,1.2,30.0,786.0,804.82,568.46
2016,8,14,12,30,456.0,374.0,1.2,30.0,793.0,829.4,584.28
2016,8,14,12,45,653.0,263.5,1.25,30.0,858.0,929.83,653.63
2016,8,14,13,0,850.0,153.0,1.3,30.0,923.0,1019.83,709.52
2016,8,14,13,15,846.0,152.0,1.3,30.0,906.5,1026.87,713.09
2016,8,14,13,30,842.0,151.0,1.3,30.0,890.0,1030.18,715.59
2016,8,14,13,45,832.5,151.0,1.35,30.0,865.0,1025.26,714.12
2016,8,14,14,0,823.0,151.0,1.4,30.0,840.0,1016.68,710.63
2016,8,14,14,15,814.0,149.0,1.4,29.5,809.0,1002.88,704.68
2016,8,14,14,30,805.0,147.0,1.4,29.0,778.0,985.61,696.72
2016,8,14,14,45,686.0,185.5,1.4,29.0,706.0,908.45,649.74
2016,8,14,15,0,567.0,224.0,1.4,29.0,634.0,817.46,592.24
2016,8,14,15,15,564.0,208.0,1.4,28.5,595.0,785.78,575.11
2016,8,14,15,30,561.0,192.0,1.4,28.0,556.0,751.66,555.43
2016,8,14,15,45,504.0,194.5,1.4,27.5,503.5,688.29,514.08
2016,8,14,16,0,447.0,197.0,1.4,27.0,451.0,626.31,472.83
2016,8,14,16,15,389.5,188.5,1.35,26.5,395.0,553.77,422.83
2016,8,14,16,30,332.0,180.0,1.3,26.0,339.0,469.76,363.33
2016,8,14,16,45,465.5,137.5,1.3,25.5,332.5,520.28,404.79
2016,8,14,17,0,599.0,95.0,1.3,25.0,326.0,548.41,427.98
2016,8,14,17,15,551.0,87.0,1.25,24.0,274.5,478.53,376.39
2016,8,14,17,30,503.0,79.0,1.2,23.0,223.0,411.74,325.66
2016,8,14,17,45,442.5,67.5,1.15,22.5,175.0,338.11,266.8
2016,8,14,18,0,382.0,56.0,1.1,22.0,127.0,270.02,210.16
2016,8,14,18,15,285.5,42.0,1.0,21.0,85.5,188.86,142.05
2016,8,14,18,30,189.0,28.0,0.9,20.0,44.0,120.01,73.91
2016,8,14,18,45,94.5,14.0,0.85,19.5,22.0,41.76,0.0
2016,8,14,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,179.0,15.5,0.8,13.5,34.0,12.41,0.0
2016,8,15,6,0,358.0,31.0,0.8,14.0,68.0,25.2,15.33
2016,8,15,6,15,454.5,40.0,0.75,14.5,115.0,31.59,22.06
2016,8,15,6,30,551.0,49.0,0.7,15.0,162.0,37.8,27.94
2016,8,15,6,45,332.5,84.5,0.7,15.5,158.5,62.2,49.69
2016,8,15,7,0,114.0,120.0,0.7,16.0,155.0,91.52,75.35
2016,8,15,7,15,123.0,142.0,0.65,16.5,186.0,106.55,88.07
2016,8,15,7,30,132.0,164.0,0.6,17.0,217.0,121.1,100.12
2016,8,15,7,45,105.5,185.0,0.6,18.0,231.0,139.15,107.64
2016,8,15,8,0,79.0,206.0,0.6,19.0,245.0,168.32,128.87
2016,8,15,8,15,58.5,218.0,0.6,19.5,248.5,183.19,140.41
2016,8,15,8,30,38.0,230.0,0.6,20.0,252.0,195.17,150.06
2016,8,15,8,45,55.0,259.5,0.6,21.0,295.0,227.96,174.1
2016,8,15,9,0,72.0,289.0,0.6,22.0,338.0,263.45,199.86
2016,8,15,9,15,49.5,284.0,0.65,22.5,318.5,258.88,196.32
2016,8,15,9,30,27.0,279.0,0.7,23.0,299.0,250.72,189.96
2016,8,15,9,45,35.5,307.0,0.75,23.5,335.0,282.66,213.39
2016,8,15,10,0,44.0,335.0,0.8,24.0,371.0,316.1,237.44
2016,8,15,10,15,81.0,371.5,0.85,24.5,439.5,376.09,280.81
2016,8,15,10,30,118.0,408.0,0.9,25.0,508.0,442.96,328.12
2016,8,15,10,45,109.5,417.0,0.95,25.5,511.5,452.25,333.54
2016,8,15,11,0,101.0,426.0,1.0,26.0,515.0,462.89,340.24
2016,8,15,11,15,185.0,432.0,1.05,26.0,599.0,550.77,403.27
2016,8,15,11,30,269.0,438.0,1.1,26.0,683.0,646.93,469.9
2016,8,15,11,45,242.0,447.0,1.2,26.0,668.5,647.72,469.72
2016,8,15,12,0,215.0,456.0,1.3,26.0,654.0,636.19,462.19
2016,8,15,12,15,240.5,450.5,1.3,26.0,671.5,665.82,483.09
2016,8,15,12,30,266.0,445.0,1.3,26.0,689.0,707.77,511.51
2016,8,15,12,45,272.0,439.0,1.35,26.0,686.5,718.57,519.19
2016,8,15,13,0,278.0,433.0,1.4,26.0,684.0,727.98,526.33
2016,8,15,13,15,228.0,432.5,1.4,25.5,636.0,670.03,487.85
2016,8,15,13,30,178.0,432.0,1.4,25.0,588.0,624.64,457.52
2016,8,15,13,45,296.0,386.0,1.45,25.0,637.0,716.32,524.64
2016,8,15,14,0,414.0,340.0,1.5,25.0,686.0,804.93,587.17
2016,8,15,14,15,410.0,329.5,1.45,24.5,661.5,790.51,578.24
2016,8,15,14,30,406.0,319.0,1.4,24.0,637.0,773.91,568.95
2016,8,15,14,45,328.0,323.0,1.35,24.0,572.0,682.78,506.56
2016,8,15,15,0,250.0,327.0,1.3,24.0,507.0,608.79,454.9
2016,8,15,15,15,318.5,290.0,1.25,23.5,505.0,628.74,473.32
2016,8,15,15,30,387.0,253.0,1.2,23.0,503.0,643.52,487.26
2016,8,15,15,45,315.5,246.5,1.15,23.0,440.5,563.25,429.8
2016,8,15,16,0,244.0,240.0,1.1,23.0,378.0,486.34,374.23
2016,8,15,16,15,152.5,216.0,1.05,22.5,299.5,361.78,282.16
2016,8,15,16,30,61.0,192.0,1.0,22.0,221.0,245.63,192.72
2016,8,15,16,45,30.5,149.0,0.95,22.0,163.5,173.52,136.21
2016,8,15,17,0,0.0,106.0,0.9,22.0,106.0,97.65,74.85
2016,8,15,17,15,0.0,89.5,0.85,21.0,89.5,82.13,62.73
2016,8,15,17,30,0.0,73.0,0.8,20.0,73.0,66.57,50.12
2016,8,15,17,45,239.0,61.0,0.75,19.5,104.0,216.69,174.43
2016,8,15,18,0,478.0,49.0,0.7,19.0,135.0,308.64,242.03
2016,8,15,18,15,368.5,37.5,0.65,18.0,91.0,220.91,166.78
2016,8,15,18,30,259.0,26.0,0.6,17.0,47.0,143.13,84.58
2016,8,15,18,45,129.5,13.0,0.6,16.5,23.5,51.46,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,156.5,15.5,0.75,13.5,31.5,12.45,0.0
2016,8,16,6,0,313.0,31.0,0.7,14.0,63.0,25.23,15.2
2016,8,16,6,15,410.5,41.5,0.65,14.5,109.0,32.9,23.17
2016,8,16,6,30,508.0,52.0,0.6,15.0,155.0,40.29,30.13
2016,8,16,6,45,569.5,59.5,0.55,16.0,206.5,44.78,34.23
2016,8,16,7,0,631.0,67.0,0.5,17.0,258.0,49.12,37.99
2016,8,16,7,15,318.5,100.5,0.5,17.5,197.5,70.52,56.61
2016,8,16,7,30,6.0,134.0,0.5,18.0,137.0,111.46,91.59
2016,8,16,7,45,7.0,149.0,0.5,19.0,152.5,124.38,97.08
2016,8,16,8,0,8.0,164.0,0.5,20.0,168.0,138.48,107.44
2016,8,16,8,15,13.5,186.0,0.5,20.5,194.0,158.77,122.63
2016,8,16,8,30,19.0,208.0,0.5,21.0,220.0,180.01,138.41
2016,8,16,8,45,26.5,234.5,0.55,22.0,252.0,206.27,157.64
2016,8,16,9,0,34.0,261.0,0.6,23.0,284.0,229.26,174.14
2016,8,16,9,15,29.0,267.0,0.6,23.5,288.0,237.35,179.7
2016,8,16,9,30,24.0,273.0,0.6,24.0,292.0,247.07,186.42
2016,8,16,9,45,35.5,305.5,0.65,24.5,334.0,281.59,211.57
2016,8,16,10,0,47.0,338.0,0.7,25.0,376.0,320.55,239.52
2016,8,16,10,15,50.0,354.5,0.75,25.5,396.5,342.45,254.69
2016,8,16,10,30,53.0,371.0,0.8,26.0,417.0,364.87,270.19
2016,8,16,10,45,47.5,373.0,0.9,26.5,415.0,368.74,272.38
2016,8,16,11,0,42.0,375.0,1.0,27.0,413.0,371.86,274.12
2016,8,16,11,15,56.0,398.5,1.05,27.0,449.0,409.88,301.46
2016,8,16,11,30,70.0,422.0,1.1,27.0,485.0,449.44,329.45
2016,8,16,11,45,162.0,435.0,1.15,27.5,583.0,558.14,406.25
2016,8,16,12,0,254.0,448.0,1.2,28.0,681.0,674.52,485.1
2016,8,16,12,15,240.0,450.5,1.2,28.0,670.0,665.99,478.26
2016,8,16,12,30,226.0,453.0,1.2,28.0,659.0,665.68,477.93
2016,8,16,12,45,214.0,449.5,1.25,28.0,644.0,659.62,474.3
2016,8,16,13,0,202.0,446.0,1.3,28.0,629.0,651.99,469.68
2016,8,16,13,15,240.5,430.0,1.3,28.0,643.5,680.58,490.43
2016,8,16,13,30,279.0,414.0,1.3,28.0,658.0,724.56,520.66
2016,8,16,13,45,288.5,399.0,1.3,28.0,645.5,723.24,520.39
2016,8,16,14,0,298.0,384.0,1.3,28.0,633.0,720.13,519.47
2016,8,16,14,15,308.5,365.5,1.25,28.0,614.5,712.39,515.22
2016,8,16,14,30,319.0,347.0,1.2,28.0,596.0,702.66,509.75
2016,8,16,14,45,288.0,335.5,1.2,28.0,552.0,657.91,480.24
2016,8,16,15,0,257.0,324.0,1.2,28.0,508.0,612.71,450.31
2016,8,16,15,15,187.0,307.0,1.2,27.5,436.5,507.29,378.02
2016,8,16,15,30,117.0,290.0,1.2,27.0,365.0,421.86,317.53
2016,8,16,15,45,165.5,266.0,1.2,26.5,363.5,436.78,332.06
2016,8,16,16,0,214.0,242.0,1.2,26.0,362.0,447.83,343.07
2016,8,16,16,15,132.0,214.5,1.15,25.5,286.5,343.65,265.46
2016,8,16,16,30,50.0,187.0,1.1,25.0,211.0,231.56,179.63
2016,8,16,16,45,27.0,156.5,1.1,24.5,169.0,180.11,140.13
2016,8,16,17,0,4.0,126.0,1.1,24.0,127.0,121.84,93.87
2016,8,16,17,15,2.0,106.5,1.1,23.0,107.0,101.84,78.29
2016,8,16,17,30,0.0,87.0,1.1,22.0,87.0,81.93,62.29
2016,8,16,17,45,0.0,67.5,1.1,21.5,67.5,63.16,46.75
2016,8,16,18,0,0.0,48.0,1.1,21.0,48.0,44.14,30.73
2016,8,16,18,15,0.0,31.5,1.05,20.0,31.5,28.17,17.06
2016,8,16,18,30,0.0,15.0,1.0,19.0,15.0,13.2,2.43
2016,8,16,18,45,0.0,7.5,0.95,18.0,7.5,6.82,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,17.0,0.75,14.0,26.5,13.39,0.0
2016,8,17,6,0,199.0,34.0,0.7,15.0,53.0,26.52,16.0
2016,8,17,6,15,289.5,48.5,0.7,15.5,96.0,37.28,26.82
2016,8,17,6,30,380.0,63.0,0.7,16.0,139.0,47.7,36.47
2016,8,17,6,45,190.0,69.0,0.7,16.5,107.0,53.67,41.95
2016,8,17,7,0,0.0,75.0,0.7,17.0,75.0,65.03,51.95
2016,8,17,7,15,0.0,91.0,0.65,17.5,91.0,78.33,63.39
2016,8,17,7,30,0.0,107.0,0.6,18.0,107.0,91.52,74.47
2016,8,17,7,45,0.0,120.5,0.6,19.0,120.5,102.95,79.91
2016,8,17,8,0,0.0,134.0,0.6,20.0,134.0,114.81,88.88
2016,8,17,8,15,5.0,163.0,0.6,20.5,166.0,139.71,108.07
2016,8,17,8,30,10.0,192.0,0.6,21.0,198.0,165.56,127.64
2016,8,17,8,45,17.0,218.5,0.65,22.0,229.5,190.98,146.34
2016,8,17,9,0,24.0,245.0,0.7,23.0,261.0,217.59,165.73
2016,8,17,9,15,38.0,278.0,0.75,23.5,305.0,249.78,189.36
2016,8,17,9,30,52.0,311.0,0.8,24.0,349.0,288.32,217.51
2016,8,17,9,45,80.0,342.5,0.85,25.0,404.5,335.23,251.0
2016,8,17,10,0,108.0,374.0,0.9,26.0,460.0,385.86,286.59
2016,8,17,10,15,127.0,392.0,0.95,26.0,497.0,424.32,314.09
2016,8,17,10,30,146.0,410.0,1.0,26.0,534.0,464.52,342.68
2016,8,17,10,45,133.5,420.0,1.05,26.5,535.5,476.81,350.28
2016,8,17,11,0,121.0,430.0,1.1,27.0,537.0,487.74,357.01
2016,8,17,11,15,199.0,432.0,1.1,27.0,610.5,563.2,410.7
2016,8,17,11,30,277.0,434.0,1.1,27.0,684.0,651.46,471.31
2016,8,17,11,45,231.5,445.5,1.15,27.5,656.0,629.8,454.54
2016,8,17,12,0,186.0,457.0,1.2,28.0,628.0,612.04,441.14
2016,8,17,12,15,167.5,456.5,1.2,28.0,610.5,604.63,435.95
2016,8,17,12,30,149.0,456.0,1.2,28.0,593.0,595.43,429.45
2016,8,17,12,45,122.5,445.0,1.25,28.0,557.0,566.14,409.56
2016,8,17,13,0,96.0,434.0,1.3,28.0,521.0,519.76,377.98
2016,8,17,13,15,107.0,429.0,1.3,28.0,524.0,530.1,386.15
2016,8,17,13,30,118.0,424.0,1.3,28.0,527.0,556.69,404.91
2016,8,17,13,45,106.0,408.0,1.3,28.0,498.5,514.45,376.0
2016,8,17,14,0,94.0,392.0,1.3,28.0,470.0,488.08,358.19
2016,8,17,14,15,112.5,381.0,1.3,27.5,471.0,515.05,379.0
2016,8,17,14,30,131.0,370.0,1.3,27.0,472.0,523.57,386.82
2016,8,17,14,45,280.5,322.0,1.3,27.0,526.0,636.03,469.95
2016,8,17,15,0,430.0,274.0,1.3,27.0,580.0,740.88,544.65
2016,8,17,15,15,373.0,271.0,1.25,26.5,525.0,659.45,489.44
2016,8,17,15,30,316.0,268.0,1.2,26.0,470.0,596.35,447.0
2016,8,17,15,45,248.5,255.5,1.2,25.5,407.0,514.98,390.6
2016,8,17,16,0,181.0,243.0,1.2,25.0,344.0,421.26,323.61
2016,8,17,16,15,121.0,216.0,1.15,24.5,281.0,336.89,261.31
2016,8,17,16,30,61.0,189.0,1.1,24.0,218.0,242.95,189.55
2016,8,17,16,45,50.5,165.0,1.05,23.5,187.0,207.98,163.22
2016,8,17,17,0,40.0,141.0,1.0,23.0,156.0,173.65,136.54
2016,8,17,17,15,31.5,120.0,0.95,22.0,130.5,145.02,114.09
2016,8,17,17,30,23.0,99.0,0.9,21.0,105.0,117.04,91.55
2016,8,17,17,45,193.0,76.5,0.85,20.5,111.0,201.01,160.42
2016,8,17,18,0,363.0,54.0,0.8,20.0,117.0,255.85,200.04
2016,8,17,18,15,260.5,39.0,0.7,19.0,76.5,174.83,130.44
2016,8,17,18,30,158.0,24.0,0.6,18.0,36.0,100.41,47.47
2016,8,17,18,45,79.0,12.0,0.55,17.5,18.0,34.91,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,60.0,15.5,0.65,14.5,21.5,12.79,0.0
2016,8,18,6,0,120.0,31.0,0.6,15.0,43.0,25.06,14.61
2016,8,18,6,15,190.5,51.0,0.6,15.5,82.5,40.34,29.43
2016,8,18,6,30,261.0,71.0,0.6,16.0,122.0,53.41,41.44
2016,8,18,6,45,312.5,88.0,0.6,16.5,167.5,64.93,51.82
2016,8,18,7,0,364.0,105.0,0.6,17.0,213.0,75.96,61.48
2016,8,18,7,15,202.5,128.0,0.6,17.5,190.5,93.58,76.59
2016,8,18,7,30,41.0,151.0,0.6,18.0,168.0,117.7,96.91
2016,8,18,7,45,42.0,171.5,0.6,19.0,190.5,134.62,104.78
2016,8,18,8,0,43.0,192.0,0.6,20.0,213.0,155.68,119.83
2016,8,18,8,15,34.5,204.0,0.6,20.5,222.5,169.75,130.44
2016,8,18,8,30,26.0,216.0,0.6,21.0,232.0,187.71,144.26
2016,8,18,8,45,48.0,251.0,0.65,22.0,282.0,219.96,167.7
2016,8,18,9,0,70.0,286.0,0.7,23.0,332.0,260.88,197.56
2016,8,18,9,15,72.5,306.0,0.75,23.5,356.5,285.76,215.75
2016,8,18,9,30,75.0,326.0,0.8,24.0,381.0,311.14,234.16
2016,8,18,9,45,86.5,348.0,0.85,24.5,414.0,343.33,257.32
2016,8,18,10,0,98.0,370.0,0.9,25.0,447.0,377.08,281.3
2016,8,18,10,15,118.0,389.0,0.95,25.0,485.5,416.59,309.82
2016,8,18,10,30,138.0,408.0,1.0,25.0,524.0,457.87,339.32
2016,8,18,10,45,158.5,420.5,1.1,25.5,557.0,495.84,365.84
2016,8,18,11,0,179.0,433.0,1.2,26.0,590.0,535.47,393.28
2016,8,18,11,15,165.0,441.0,1.2,26.0,587.5,544.55,398.88
2016,8,18,11,30,151.0,449.0,1.2,26.0,585.0,552.1,403.6
2016,8,18,11,45,155.5,446.0,1.3,26.0,587.5,564.04,412.55
2016,8,18,12,0,160.0,443.0,1.4,26.0,590.0,575.42,421.09
2016,8,18,12,15,172.5,449.0,1.4,25.5,607.0,602.53,440.8
2016,8,18,12,30,185.0,455.0,1.4,25.0,624.0,629.6,460.33
2016,8,18,12,45,176.5,450.5,1.4,25.0,610.0,625.19,457.13
2016,8,18,13,0,168.0,446.0,1.4,25.0,596.0,619.44,453.33
2016,8,18,13,15,187.5,435.5,1.4,25.0,600.5,634.33,464.59
2016,8,18,13,30,207.0,425.0,1.4,25.0,605.0,648.36,475.14
2016,8,18,13,45,238.5,406.5,1.4,25.0,608.5,664.9,487.92
2016,8,18,14,0,270.0,388.0,1.4,25.0,612.0,697.38,511.2
2016,8,18,14,15,276.0,370.5,1.35,24.5,592.0,686.35,505.16
2016,8,18,14,30,282.0,353.0,1.3,24.0,572.0,673.55,498.37
2016,8,18,14,45,279.5,335.0,1.3,24.0,543.0,650.09,483.54
2016,8,18,15,0,277.0,317.0,1.3,24.0,514.0,625.16,467.72
2016,8,18,15,15,247.5,300.5,1.25,23.5,468.5,575.15,433.96
2016,8,18,15,30,218.0,284.0,1.2,23.0,423.0,508.5,388.1
2016,8,18,15,45,209.5,262.0,1.2,23.0,387.0,472.07,363.24
2016,8,18,16,0,201.0,240.0,1.2,23.0,351.0,435.24,337.42
2016,8,18,16,15,177.0,217.5,1.15,22.5,308.5,384.88,301.04
2016,8,18,16,30,153.0,195.0,1.1,22.0,266.0,335.65,264.72
2016,8,18,16,45,94.5,166.5,1.05,21.5,209.0,242.55,192.55
2016,8,18,17,0,36.0,138.0,1.0,21.0,152.0,167.69,132.65
2016,8,18,17,15,23.0,116.0,0.95,20.0,124.5,135.09,106.77
2016,8,18,17,30,10.0,94.0,0.9,19.0,97.0,96.43,75.11
2016,8,18,17,45,5.0,70.0,0.85,18.5,71.5,69.33,52.42
2016,8,18,18,0,0.0,46.0,0.8,18.0,46.0,42.37,29.58
2016,8,18,18,15,0.0,27.5,0.75,17.5,27.5,24.25,13.91
2016,8,18,18,30,0.0,9.0,0.7,17.0,9.0,7.9,0.0
2016,8,18,18,45,0.0,4.5,0.65,16.5,4.5,4.09,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,33.0,12.0,0.85,14.5,15.0,10.01,0.0
2016,8,19,6,0,66.0,24.0,0.8,15.0,30.0,19.64,10.04
2016,8,19,6,15,114.0,47.5,0.8,15.5,66.5,37.59,27.0
2016,8,19,6,30,162.0,71.0,0.8,16.0,103.0,54.83,42.65
2016,8,19,6,45,208.5,94.0,0.8,16.5,148.0,71.11,57.21
2016,8,19,7,0,255.0,117.0,0.8,17.0,193.0,86.82,70.94
2016,8,19,7,15,127.5,109.0,0.75,17.5,147.0,85.41,69.51
2016,8,19,7,30,0.0,101.0,0.7,18.0,101.0,86.85,70.46
2016,8,19,7,45,0.0,116.0,0.65,18.5,116.0,99.43,77.23
2016,8,19,8,0,0.0,131.0,0.6,19.0,131.0,112.41,87.33
2016,8,19,8,15,3.5,157.5,0.6,19.5,159.5,135.13,104.94
2016,8,19,8,30,7.0,184.0,0.6,20.0,188.0,158.59,122.81
2016,8,19,8,45,14.0,211.0,0.65,21.0,220.0,184.19,141.8
2016,8,19,9,0,21.0,238.0,0.7,22.0,252.0,210.98,161.46
2016,8,19,9,15,23.0,255.0,0.7,22.5,271.0,228.76,174.33
2016,8,19,9,30,25.0,272.0,0.7,23.0,290.0,246.88,187.36
2016,8,19,9,45,23.5,280.0,0.7,23.5,297.5,255.92,193.45
2016,8,19,10,0,22.0,288.0,0.7,24.0,305.0,264.71,199.34
2016,8,19,10,15,41.5,332.0,0.75,24.5,366.0,318.54,238.69
2016,8,19,10,30,61.0,376.0,0.8,25.0,427.0,375.52,279.33
2016,8,19,10,45,86.5,400.5,0.85,25.5,475.5,422.41,312.3
2016,8,19,11,0,112.0,425.0,0.9,26.0,524.0,477.39,350.47
2016,8,19,11,15,134.0,436.5,0.95,26.0,556.0,515.92,377.44
2016,8,19,11,30,156.0,448.0,1.0,26.0,588.0,555.99,405.4
2016,8,19,11,45,215.5,443.5,1.05,26.5,638.5,615.07,446.27
2016,8,19,12,0,275.0,439.0,1.1,27.0,689.0,687.22,494.8
2016,8,19,12,15,285.5,435.5,1.15,27.0,695.0,707.38,508.31
2016,8,19,12,30,296.0,432.0,1.2,27.0,701.0,726.58,521.72
2016,8,19,12,45,425.0,375.0,1.25,27.0,756.5,818.34,585.71
2016,8,19,13,0,554.0,318.0,1.3,27.0,812.0,901.38,642.33
2016,8,19,13,15,548.0,314.5,1.3,27.0,795.5,902.06,642.26
2016,8,19,13,30,542.0,311.0,1.3,27.0,779.0,899.91,641.44
2016,8,19,13,45,544.5,300.0,1.35,27.0,759.0,895.77,640.5
2016,8,19,14,0,547.0,289.0,1.4,27.0,739.0,888.77,637.82
2016,8,19,14,15,535.5,282.5,1.4,26.5,709.5,869.65,627.7
2016,8,19,14,30,524.0,276.0,1.4,26.0,680.0,848.07,616.05
2016,8,19,14,45,516.0,264.5,1.4,26.0,646.5,822.26,600.6
2016,8,19,15,0,508.0,253.0,1.4,26.0,613.0,794.2,583.6
2016,8,19,15,15,517.5,225.5,1.4,25.5,572.5,762.93,566.19
2016,8,19,15,30,527.0,198.0,1.4,25.0,532.0,728.42,546.32
2016,8,19,15,45,464.0,199.5,1.4,24.5,477.0,659.41,500.08
2016,8,19,16,0,401.0,201.0,1.4,24.0,422.0,592.34,454.18
2016,8,19,16,15,386.0,190.5,1.3,23.5,386.5,538.72,417.58
2016,8,19,16,30,371.0,180.0,1.2,23.0,351.0,501.27,391.49
2016,8,19,16,45,334.5,162.5,1.2,22.5,302.5,439.78,346.97
2016,8,19,17,0,298.0,145.0,1.2,22.0,254.0,380.56,302.86
2016,8,19,17,15,258.5,123.5,1.15,21.0,207.5,317.08,254.27
2016,8,19,17,30,219.0,102.0,1.1,20.0,161.0,256.77,206.4
2016,8,19,17,45,172.5,78.0,1.1,19.5,118.0,192.83,153.7
2016,8,19,18,0,126.0,54.0,1.1,19.0,75.0,132.94,103.16
2016,8,19,18,15,81.5,33.0,1.05,18.0,44.5,82.04,59.02
2016,8,19,18,30,37.0,12.0,1.0,17.0,14.0,30.5,4.64
2016,8,19,18,45,18.5,6.0,0.95,16.5,7.0,11.03,0.0
2016,8,19,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
