Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,11.5,0.6,14.5,15.0,10.46,0.0
2016,8,20,6,0,69.0,23.0,0.5,15.0,30.0,18.87,9.23
2016,8,20,6,15,119.5,46.0,0.5,15.5,66.0,36.5,26.03
2016,8,20,6,30,170.0,69.0,0.5,16.0,102.0,53.44,41.43
2016,8,20,6,45,218.5,91.0,0.5,16.5,147.0,69.11,55.45
2016,8,20,7,0,267.0,113.0,0.5,17.0,192.0,84.25,68.68
2016,8,20,7,15,133.5,101.5,0.45,17.5,141.0,80.37,65.1
2016,8,20,7,30,0.0,90.0,0.4,18.0,90.0,78.26,63.01
2016,8,20,7,45,0.0,102.0,0.4,18.5,102.0,88.49,68.24
2016,8,20,8,0,0.0,114.0,0.4,19.0,114.0,98.93,76.35
2016,8,20,8,15,0.0,125.0,0.45,19.5,125.0,108.62,83.76
2016,8,20,8,30,0.0,136.0,0.5,20.0,136.0,118.35,91.11
2016,8,20,8,45,0.0,149.5,0.55,21.0,149.5,130.2,99.87
2016,8,20,9,0,0.0,163.0,0.6,22.0,163.0,142.15,108.57
2016,8,20,9,15,2.5,178.0,0.6,22.5,180.0,156.48,119.18
2016,8,20,9,30,5.0,193.0,0.6,23.0,197.0,171.23,130.02
2016,8,20,9,45,7.0,208.0,0.65,23.5,213.5,186.13,140.94
2016,8,20,10,0,9.0,223.0,0.7,24.0,230.0,201.37,152.05
2016,8,20,10,15,16.0,266.5,0.75,24.5,279.5,244.92,184.37
2016,8,20,10,30,23.0,310.0,0.8,25.0,329.0,289.73,216.93
2016,8,20,10,45,34.5,344.0,0.9,25.5,374.0,334.54,249.2
2016,8,20,11,0,46.0,378.0,1.0,26.0,419.0,378.87,280.69
2016,8,20,11,15,62.0,401.0,1.05,26.0,456.5,418.44,308.99
2016,8,20,11,30,78.0,424.0,1.1,26.0,494.0,459.69,338.27
2016,8,20,11,45,101.0,436.5,1.15,26.5,528.5,498.52,365.19
2016,8,20,12,0,124.0,449.0,1.2,27.0,563.0,549.63,400.16
2016,8,20,12,15,218.5,437.5,1.2,27.0,636.5,635.53,460.87
2016,8,20,12,30,313.0,426.0,1.2,27.0,710.0,737.64,530.29
2016,8,20,12,45,330.5,405.5,1.3,27.0,702.5,745.44,536.41
2016,8,20,13,0,348.0,385.0,1.4,27.0,695.0,751.57,542.49
2016,8,20,13,15,537.5,292.0,1.4,26.5,760.5,868.95,625.94
2016,8,20,13,30,727.0,199.0,1.4,26.0,826.0,975.86,697.52
2016,8,20,13,45,725.0,194.0,1.45,26.0,804.0,973.08,695.93
2016,8,20,14,0,723.0,189.0,1.5,26.0,782.0,966.88,693.64
2016,8,20,14,15,713.0,185.5,1.5,25.5,752.0,950.9,685.92
2016,8,20,14,30,703.0,182.0,1.5,25.0,722.0,931.77,676.34
2016,8,20,14,45,690.0,177.5,1.5,25.0,686.0,905.6,660.93
2016,8,20,15,0,677.0,173.0,1.5,25.0,650.0,876.72,643.78
2016,8,20,15,15,659.5,168.0,1.45,24.5,608.5,840.53,622.34
2016,8,20,15,30,642.0,163.0,1.4,24.0,567.0,802.27,599.36
2016,8,20,15,45,618.0,157.0,1.4,24.0,521.5,755.36,569.57
2016,8,20,16,0,594.0,151.0,1.4,24.0,476.0,707.34,538.57
2016,8,20,16,15,564.5,143.0,1.3,23.0,428.0,645.21,497.59
2016,8,20,16,30,535.0,135.0,1.2,22.0,380.0,590.84,460.84
2016,8,20,16,45,495.0,125.0,1.2,21.5,330.0,527.12,415.69
2016,8,20,17,0,455.0,115.0,1.2,21.0,280.0,465.47,370.48
2016,8,20,17,15,405.5,102.0,1.15,20.5,231.0,396.76,317.81
2016,8,20,17,30,356.0,89.0,1.1,20.0,182.0,332.03,266.32
2016,8,20,17,45,290.0,72.5,1.05,19.5,137.0,258.84,206.23
2016,8,20,18,0,224.0,56.0,1.0,19.0,92.0,192.46,150.05
2016,8,20,18,15,149.0,36.0,0.95,18.0,56.5,125.01,91.17
2016,8,20,18,30,74.0,16.0,0.9,17.0,21.0,56.03,3.95
2016,8,20,18,45,37.0,8.0,0.9,16.5,10.5,18.38,0.0
2016,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,13.0,0.8,14.5,17.0,11.82,0.0
2016,8,21,6,0,90.0,26.0,0.8,15.0,34.0,21.18,10.75
2016,8,21,6,15,152.5,47.5,0.8,15.5,72.0,37.65,26.94
2016,8,21,6,30,215.0,69.0,0.8,16.0,110.0,53.58,41.49
2016,8,21,6,45,270.5,87.5,0.85,16.5,155.5,66.94,53.53
2016,8,21,7,0,326.0,106.0,0.9,17.0,201.0,76.76,62.18
2016,8,21,7,15,163.0,94.5,0.85,17.5,142.0,70.94,56.95
2016,8,21,7,30,0.0,83.0,0.8,18.0,83.0,72.68,58.24
2016,8,21,7,45,0.0,101.0,0.75,18.5,101.0,87.67,67.64
2016,8,21,8,0,0.0,119.0,0.7,19.0,119.0,102.9,79.68
2016,8,21,8,15,1.5,144.5,0.7,19.5,145.5,124.52,96.61
2016,8,21,8,30,3.0,170.0,0.7,20.0,172.0,146.57,113.59
2016,8,21,8,45,6.0,187.0,0.7,21.0,191.0,162.65,125.32
2016,8,21,9,0,9.0,204.0,0.7,22.0,210.0,179.25,137.33
2016,8,21,9,15,11.0,219.5,0.7,22.5,227.0,194.7,148.61
2016,8,21,9,30,13.0,235.0,0.7,23.0,244.0,210.49,160.05
2016,8,21,9,45,15.5,254.5,0.75,23.5,266.5,230.29,174.5
2016,8,21,10,0,18.0,274.0,0.8,24.0,289.0,250.56,189.14
2016,8,21,10,15,33.0,317.0,0.85,24.0,345.0,300.71,226.36
2016,8,21,10,30,48.0,360.0,0.9,24.0,401.0,353.26,264.67
2016,8,21,10,45,125.0,393.5,0.95,24.5,502.5,449.25,334.19
2016,8,21,11,0,202.0,427.0,1.0,25.0,604.0,549.47,404.4
2016,8,21,11,15,176.5,436.0,1.05,25.0,592.0,551.02,404.32
2016,8,21,11,30,151.0,445.0,1.1,25.0,580.0,550.13,403.34
2016,8,21,11,45,195.0,445.0,1.15,25.5,621.0,599.7,437.99
2016,8,21,12,0,239.0,445.0,1.2,26.0,662.0,651.2,473.06
2016,8,21,12,15,470.5,338.5,1.2,26.0,764.0,798.0,576.35
2016,8,21,12,30,702.0,232.0,1.2,26.0,866.0,934.54,667.93
2016,8,21,12,45,554.0,303.0,1.3,26.0,800.0,874.78,626.73
2016,8,21,13,0,406.0,374.0,1.4,26.0,734.0,811.49,583.82
2016,8,21,13,15,565.0,289.0,1.4,25.5,779.5,894.12,644.53
2016,8,21,13,30,724.0,204.0,1.4,25.0,825.0,978.76,701.88
2016,8,21,13,45,716.0,201.0,1.45,25.0,801.0,972.04,698.07
2016,8,21,14,0,708.0,198.0,1.5,25.0,777.0,961.95,693.36
2016,8,21,14,15,696.5,194.5,1.5,24.5,746.0,944.54,684.71
2016,8,21,14,30,685.0,191.0,1.5,24.0,715.0,924.04,674.18
2016,8,21,14,45,670.5,186.5,1.5,23.5,678.0,896.6,659.13
2016,8,21,15,0,656.0,182.0,1.5,23.0,641.0,866.53,642.29
2016,8,21,15,15,637.0,176.5,1.45,22.5,599.5,828.75,619.53
2016,8,21,15,30,618.0,171.0,1.4,22.0,558.0,789.02,595.25
2016,8,21,15,45,593.5,164.0,1.4,22.0,512.5,741.16,564.43
2016,8,21,16,0,569.0,157.0,1.4,22.0,467.0,685.58,527.4
2016,8,21,16,15,538.5,148.5,1.35,21.5,419.0,630.43,490.1
2016,8,21,16,30,508.0,140.0,1.3,21.0,371.0,575.72,452.07
2016,8,21,16,45,468.0,129.5,1.3,20.5,321.5,512.58,406.8
2016,8,21,17,0,428.0,119.0,1.3,20.0,272.0,451.59,361.57
2016,8,21,17,15,378.5,105.0,1.3,19.0,224.0,383.07,309.29
2016,8,21,17,30,329.0,91.0,1.3,18.0,176.0,318.61,258.01
2016,8,21,17,45,265.5,73.0,1.35,17.5,131.5,246.52,198.2
2016,8,21,18,0,202.0,55.0,1.4,17.0,87.0,171.39,134.48
2016,8,21,18,15,101.0,36.5,1.35,16.5,52.5,97.15,69.69
2016,8,21,18,30,0.0,18.0,1.3,16.0,18.0,16.64,0.0
2016,8,21,18,45,0.0,9.0,1.3,16.0,9.0,8.19,0.0
2016,8,21,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.0,1.1,14.5,9.0,8.19,0.0
2016,8,22,6,0,0.0,18.0,1.1,15.0,18.0,15.85,6.37
2016,8,22,6,15,0.0,38.0,1.1,15.0,38.0,32.98,22.91
2016,8,22,6,30,0.0,58.0,1.1,15.0,58.0,49.45,38.01
2016,8,22,6,45,6.5,80.0,1.1,15.5,82.0,67.21,53.98
2016,8,22,7,0,13.0,102.0,1.1,16.0,106.0,84.78,69.46
2016,8,22,7,15,22.0,123.0,1.0,16.5,131.0,101.51,83.84
2016,8,22,7,30,31.0,144.0,0.9,17.0,156.0,112.91,93.29
2016,8,22,7,45,45.0,169.0,0.85,17.5,189.5,132.88,104.12
2016,8,22,8,0,59.0,194.0,0.8,18.0,223.0,158.42,122.55
2016,8,22,8,15,80.5,221.0,0.8,18.5,264.5,188.83,144.9
2016,8,22,8,30,102.0,248.0,0.8,19.0,306.0,222.54,170.1
2016,8,22,8,45,109.5,271.0,0.8,20.0,338.0,252.56,192.6
2016,8,22,9,0,117.0,294.0,0.8,21.0,370.0,280.93,213.62
2016,8,22,9,15,222.0,302.5,0.8,21.5,458.5,342.69,258.72
2016,8,22,9,30,327.0,311.0,0.8,22.0,547.0,415.12,311.67
2016,8,22,9,45,344.0,323.5,0.85,22.5,582.5,458.47,343.4
2016,8,22,10,0,361.0,336.0,0.9,23.0,618.0,503.25,375.7
2016,8,22,10,15,427.0,322.0,0.95,23.0,668.0,559.58,416.94
2016,8,22,10,30,493.0,308.0,1.0,23.0,718.0,620.09,460.53
2016,8,22,10,45,586.5,268.0,1.05,23.5,767.5,682.42,504.55
2016,8,22,11,0,680.0,228.0,1.1,24.0,817.0,750.02,551.35
2016,8,22,11,15,684.5,229.5,1.15,24.0,831.0,787.95,576.9
2016,8,22,11,30,689.0,231.0,1.2,24.0,845.0,823.96,601.19
2016,8,22,11,45,695.5,229.5,1.25,24.5,853.0,856.77,622.05
2016,8,22,12,0,702.0,228.0,1.3,25.0,861.0,887.31,641.15
2016,8,22,12,15,701.5,227.5,1.3,25.0,859.5,909.81,655.17
2016,8,22,12,30,701.0,227.0,1.3,25.0,858.0,929.35,667.44
2016,8,22,12,45,667.0,244.5,1.35,25.0,840.0,931.08,669.1
2016,8,22,13,0,633.0,262.0,1.4,25.0,822.0,928.63,667.72
2016,8,22,13,15,627.5,259.5,1.4,24.5,806.0,931.28,671.24
2016,8,22,13,30,622.0,257.0,1.4,24.0,790.0,930.77,672.77
2016,8,22,13,45,620.0,250.0,1.45,24.0,768.0,926.16,671.39
2016,8,22,14,0,618.0,243.0,1.5,24.0,746.0,918.41,668.1
2016,8,22,14,15,606.5,238.5,1.5,23.5,716.5,900.55,658.77
2016,8,22,14,30,595.0,234.0,1.5,23.0,687.0,879.85,647.65
2016,8,22,14,45,585.5,225.0,1.5,23.0,652.5,848.14,628.31
2016,8,22,15,0,576.0,216.0,1.5,23.0,618.0,819.67,610.93
2016,8,22,15,15,570.0,198.5,1.45,22.5,575.0,782.65,588.51
2016,8,22,15,30,564.0,181.0,1.4,22.0,532.0,743.27,564.21
2016,8,22,15,45,476.5,190.0,1.4,22.0,470.5,660.13,506.13
2016,8,22,16,0,389.0,199.0,1.4,22.0,409.0,580.25,449.16
2016,8,22,16,15,349.5,184.5,1.35,21.5,359.5,502.41,394.3
2016,8,22,16,30,310.0,170.0,1.3,21.0,310.0,442.57,350.88
2016,8,22,16,45,339.0,149.5,1.3,20.5,285.0,427.72,341.91
2016,8,22,17,0,368.0,129.0,1.3,20.0,260.0,422.1,338.72
2016,8,22,17,15,321.5,112.0,1.25,19.0,213.0,343.14,277.59
2016,8,22,17,30,275.0,95.0,1.2,18.0,166.0,281.19,227.86
2016,8,22,17,45,221.0,74.5,1.15,17.5,123.0,214.95,172.46
2016,8,22,18,0,167.0,54.0,1.1,17.0,80.0,153.93,120.09
2016,8,22,18,15,105.0,33.0,1.0,16.5,47.0,93.91,66.16
2016,8,22,18,30,43.0,12.0,0.9,16.0,14.0,32.35,0.0
2016,8,22,18,45,21.5,6.0,0.85,16.0,7.0,11.86,0.0
2016,8,22,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,45,56.0,13.5,0.8,14.5,18.0,12.28,0.0
2016,8,23,6,0,112.0,27.0,0.8,15.0,36.0,21.93,10.57
2016,8,23,6,15,188.5,46.0,0.75,15.5,75.0,35.35,24.86
2016,8,23,6,30,265.0,65.0,0.7,16.0,114.0,49.16,37.58
2016,8,23,6,45,327.5,80.0,0.7,17.0,160.5,59.4,46.81
2016,8,23,7,0,390.0,95.0,0.7,18.0,207.0,69.23,55.37
2016,8,23,7,15,195.0,95.5,0.65,18.5,151.5,71.87,57.53
2016,8,23,7,30,0.0,96.0,0.6,19.0,96.0,82.83,66.77
2016,8,23,7,45,0.0,112.5,0.6,19.5,112.5,96.58,74.64
2016,8,23,8,0,0.0,129.0,0.6,20.0,129.0,110.73,85.69
2016,8,23,8,15,0.0,142.5,0.6,20.5,142.5,122.65,94.76
2016,8,23,8,30,0.0,156.0,0.6,21.0,156.0,134.63,103.76
2016,8,23,8,45,3.5,177.0,0.65,21.5,179.5,153.82,118.26
2016,8,23,9,0,7.0,198.0,0.7,22.0,203.0,173.66,133.1
2016,8,23,9,15,8.0,208.5,0.7,22.5,214.5,184.37,140.75
2016,8,23,9,30,9.0,219.0,0.7,23.0,226.0,195.22,148.49
2016,8,23,9,45,20.5,264.5,0.75,23.5,280.5,241.52,183.12
2016,8,23,10,0,32.0,310.0,0.8,24.0,335.0,289.8,218.48
2016,8,23,10,15,71.5,353.5,0.8,24.5,412.0,356.99,267.24
2016,8,23,10,30,111.0,397.0,0.8,25.0,489.0,429.23,318.39
2016,8,23,10,45,226.5,394.5,0.85,25.5,588.0,524.85,386.59
2016,8,23,11,0,342.0,392.0,0.9,26.0,687.0,632.32,460.79
2016,8,23,11,15,530.0,304.5,0.95,26.0,771.0,731.2,530.7
2016,8,23,11,30,718.0,217.0,1.0,26.0,855.0,836.16,603.19
2016,8,23,11,45,724.0,215.5,1.05,26.5,863.0,869.25,622.82
2016,8,23,12,0,730.0,214.0,1.1,27.0,871.0,899.95,641.24
2016,8,23,12,15,730.0,214.0,1.1,27.0,870.0,923.91,655.89
2016,8,23,12,30,730.0,214.0,1.1,27.0,869.0,944.87,668.77
2016,8,23,12,45,747.0,201.0,1.15,27.0,865.5,965.88,682.59
2016,8,23,13,0,764.0,188.0,1.2,27.0,862.0,976.07,689.81
2016,8,23,13,15,759.0,186.5,1.2,27.0,845.0,980.56,692.93
2016,8,23,13,30,754.0,185.0,1.2,27.0,828.0,989.68,699.13
2016,8,23,13,45,749.5,181.0,1.25,27.0,804.5,985.16,697.8
2016,8,23,14,0,745.0,177.0,1.3,27.0,781.0,977.15,694.57
2016,8,23,14,15,734.5,174.0,1.3,26.5,750.5,960.81,686.82
2016,8,23,14,30,724.0,171.0,1.3,26.0,720.0,941.27,677.18
2016,8,23,14,45,712.5,166.0,1.35,26.0,683.5,915.45,662.97
2016,8,23,15,0,701.0,161.0,1.4,26.0,647.0,886.79,646.89
2016,8,23,15,15,683.0,156.5,1.4,25.5,605.5,849.96,625.89
2016,8,23,15,30,665.0,152.0,1.4,25.0,564.0,811.04,603.27
2016,8,23,15,45,644.5,145.0,1.4,24.5,518.5,765.27,575.6
2016,8,23,16,0,624.0,138.0,1.4,24.0,473.0,718.17,546.45
2016,8,23,16,15,593.5,131.0,1.35,23.5,424.0,661.88,509.64
2016,8,23,16,30,563.0,124.0,1.3,23.0,375.0,605.63,471.13
2016,8,23,16,45,526.5,114.0,1.3,22.5,325.5,536.48,422.37
2016,8,23,17,0,490.0,104.0,1.3,22.0,276.0,475.7,377.89
2016,8,23,17,15,438.0,92.5,1.25,21.0,226.5,405.48,324.58
2016,8,23,17,30,386.0,81.0,1.2,20.0,177.0,339.5,272.31
2016,8,23,17,45,318.0,65.5,1.2,19.5,132.0,264.94,210.76
2016,8,23,18,0,250.0,50.0,1.2,19.0,87.0,197.49,153.1
2016,8,23,18,15,161.0,32.0,1.15,18.5,52.0,125.76,87.51
2016,8,23,18,30,72.0,14.0,1.1,18.0,17.0,50.76,0.0
2016,8,23,18,45,36.0,7.0,1.1,17.5,8.5,6.37,0.0
2016,8,23,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,5,45,81.0,13.5,0.85,14.5,20.0,12.28,0.0
2016,8,24,6,0,162.0,27.0,0.8,15.0,40.0,21.14,9.52
2016,8,24,6,15,252.5,43.0,0.75,15.5,80.5,33.21,22.96
2016,8,24,6,30,343.0,59.0,0.7,16.0,121.0,44.89,33.83
2016,8,24,6,45,409.5,71.0,0.7,16.5,169.5,53.1,41.37
2016,8,24,7,0,476.0,83.0,0.7,17.0,218.0,61.01,48.41
2016,8,24,7,15,238.0,82.5,0.65,17.5,150.0,58.0,45.66
2016,8,24,7,30,0.0,82.0,0.6,18.0,82.0,71.8,57.51
2016,8,24,7,45,0.0,97.5,0.6,18.5,97.5,84.81,65.3
2016,8,24,8,0,0.0,113.0,0.6,19.0,113.0,98.04,75.74
2016,8,24,8,15,0.0,133.0,0.6,19.5,133.0,115.03,89.05
2016,8,24,8,30,0.0,153.0,0.6,20.0,153.0,132.19,102.28
2016,8,24,8,45,5.0,180.5,0.65,21.0,184.0,157.11,121.07
2016,8,24,9,0,10.0,208.0,0.7,22.0,215.0,182.93,140.26
2016,8,24,9,15,15.5,233.5,0.7,22.5,244.5,208.24,159.01
2016,8,24,9,30,21.0,259.0,0.7,23.0,274.0,234.49,178.27
2016,8,24,9,45,24.0,279.0,0.75,23.5,297.0,255.71,193.62
2016,8,24,10,0,27.0,299.0,0.8,24.0,320.0,277.75,209.45
2016,8,24,10,15,54.5,341.5,0.85,24.0,386.0,336.18,252.65
2016,8,24,10,30,82.0,384.0,0.9,24.0,452.0,398.44,297.78
2016,8,24,10,45,185.0,395.0,0.95,24.5,553.5,495.69,367.92
2016,8,24,11,0,288.0,406.0,1.0,25.0,655.0,604.19,443.56
2016,8,24,11,15,396.0,374.0,1.0,25.0,721.5,680.41,496.63
2016,8,24,11,30,504.0,342.0,1.0,25.0,788.0,770.72,558.01
2016,8,24,11,45,518.0,332.0,1.05,25.5,793.5,797.23,574.45
2016,8,24,12,0,532.0,322.0,1.1,26.0,799.0,822.19,590.48
2016,8,24,12,15,686.0,237.5,1.15,26.0,852.0,906.67,649.37
2016,8,24,12,30,840.0,153.0,1.2,26.0,905.0,982.83,697.02
2016,8,24,12,45,828.5,158.0,1.25,26.0,892.5,995.36,704.86
2016,8,24,13,0,817.0,163.0,1.3,26.0,880.0,1004.08,711.29
2016,8,24,13,15,812.0,161.5,1.3,26.0,863.0,1008.82,714.61
2016,8,24,13,30,807.0,160.0,1.3,26.0,846.0,1009.88,715.83
2016,8,24,13,45,799.5,158.5,1.35,26.0,821.5,1004.74,714.23
2016,8,24,14,0,792.0,157.0,1.4,26.0,797.0,996.0,710.57
2016,8,24,14,15,782.0,154.5,1.4,25.5,766.0,980.16,703.17
2016,8,24,14,30,772.0,152.0,1.4,25.0,735.0,960.94,693.77
2016,8,24,14,45,759.5,148.5,1.4,25.0,697.5,941.59,682.99
2016,8,24,15,0,747.0,145.0,1.4,25.0,660.0,912.71,666.11
2016,8,24,15,15,730.0,141.0,1.4,24.5,617.5,876.3,645.57
2016,8,24,15,30,713.0,137.0,1.4,24.0,575.0,837.62,623.29
2016,8,24,15,45,692.0,131.0,1.45,23.5,528.5,791.08,595.86
2016,8,24,16,0,671.0,125.0,1.5,23.0,482.0,743.11,566.78
2016,8,24,16,15,525.5,139.5,1.45,22.5,402.0,608.95,473.51
2016,8,24,16,30,380.0,154.0,1.4,22.0,322.0,492.86,388.21
2016,8,24,16,45,459.0,124.5,1.4,21.5,302.0,499.74,397.09
2016,8,24,17,0,538.0,95.0,1.4,21.0,282.0,502.98,401.25
2016,8,24,17,15,484.5,85.0,1.4,20.0,231.5,429.97,345.44
2016,8,24,17,30,431.0,75.0,1.4,19.0,181.0,357.94,288.39
2016,8,24,17,45,358.0,61.5,1.4,18.5,135.0,280.8,224.24
2016,8,24,18,0,285.0,48.0,1.4,18.0,89.0,211.4,164.27
2016,8,24,18,15,184.0,31.0,1.35,17.5,53.0,134.31,91.67
2016,8,24,18,30,83.0,14.0,1.3,17.0,17.0,41.87,0.0
2016,8,24,18,45,41.5,7.0,1.3,16.5,8.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,92.5,13.0,1.05,14.5,20.0,11.82,0.0
2016,8,25,6,0,185.0,26.0,1.1,15.0,40.0,20.41,8.44
2016,8,25,6,15,283.5,40.0,1.05,15.5,81.0,30.98,20.98
2016,8,25,6,30,382.0,54.0,1.0,16.0,122.0,42.71,31.88
2016,8,25,6,45,454.0,63.0,1.0,16.5,171.0,48.23,37.07
2016,8,25,7,0,526.0,72.0,1.0,17.0,220.0,53.58,41.87
2016,8,25,7,15,263.0,68.0,0.95,17.5,142.0,48.06,36.94
2016,8,25,7,30,0.0,64.0,0.9,18.0,64.0,56.55,44.24
2016,8,25,7,45,0.0,74.0,0.85,18.5,74.0,65.45,49.32
2016,8,25,8,0,0.0,84.0,0.8,19.0,84.0,74.3,56.34
2016,8,25,8,15,0.0,105.0,0.8,19.5,105.0,92.13,70.59
2016,8,25,8,30,0.0,126.0,0.8,20.0,126.0,110.05,84.66
2016,8,25,8,45,0.0,134.0,0.8,20.5,134.0,117.26,89.96
2016,8,25,9,0,0.0,142.0,0.8,21.0,142.0,124.49,95.25
2016,8,25,9,15,1.0,157.0,0.8,21.5,158.0,138.12,105.54
2016,8,25,9,30,2.0,172.0,0.8,22.0,174.0,151.99,115.9
2016,8,25,9,45,4.0,185.0,0.85,22.5,188.5,164.89,125.46
2016,8,25,10,0,6.0,198.0,0.9,23.0,203.0,178.12,135.22
2016,8,25,10,15,8.0,214.0,0.9,23.0,221.0,194.29,147.42
2016,8,25,10,30,10.0,230.0,0.9,23.0,239.0,210.82,159.81
2016,8,25,10,45,12.0,250.0,0.95,23.5,261.0,231.25,174.81
2016,8,25,11,0,14.0,270.0,1.0,24.0,283.0,252.08,189.96
2016,8,25,11,15,16.5,289.0,1.05,24.0,304.0,272.81,205.33
2016,8,25,11,30,19.0,308.0,1.1,24.0,325.0,293.95,220.95
2016,8,25,11,45,19.5,309.0,1.15,24.5,327.0,297.04,222.75
2016,8,25,12,0,20.0,310.0,1.2,25.0,329.0,300.06,224.62
2016,8,25,12,15,35.0,352.5,1.2,25.0,385.0,368.67,275.06
2016,8,25,12,30,50.0,395.0,1.2,25.0,441.0,429.27,318.5
2016,8,25,12,45,153.5,409.0,1.2,25.0,545.0,564.26,416.13
2016,8,25,13,0,257.0,423.0,1.2,25.0,649.0,703.9,512.44
2016,8,25,13,15,259.0,413.5,1.2,25.0,637.0,703.61,511.43
2016,8,25,13,30,261.0,404.0,1.2,25.0,625.0,701.76,510.88
2016,8,25,13,45,171.5,389.0,1.25,25.0,532.5,582.03,439.15
2016,8,25,14,0,82.0,374.0,1.3,25.0,440.0,460.22,342.48
2016,8,25,14,15,444.5,254.0,1.3,24.5,590.0,749.82,556.88
2016,8,25,14,30,807.0,134.0,1.3,24.0,740.0,976.18,707.75
2016,8,25,14,45,628.5,194.0,1.3,23.5,651.0,864.19,635.2
2016,8,25,15,0,450.0,254.0,1.3,23.0,562.0,741.03,552.72
2016,8,25,15,15,602.0,186.5,1.3,22.5,571.5,806.61,604.9
2016,8,25,15,30,754.0,119.0,1.3,22.0,581.0,848.41,635.09
2016,8,25,15,45,547.0,161.5,1.3,22.0,482.5,689.59,527.23
2016,8,25,16,0,340.0,204.0,1.3,22.0,384.0,528.99,410.73
2016,8,25,16,15,230.5,193.0,1.25,21.5,309.5,416.68,327.93
2016,8,25,16,30,121.0,182.0,1.2,21.0,235.0,298.25,236.72
2016,8,25,16,45,112.5,160.0,1.2,20.5,204.0,263.63,211.01
2016,8,25,17,0,104.0,138.0,1.2,20.0,173.0,229.34,184.37
2016,8,25,17,15,92.5,115.0,1.2,19.0,142.0,192.24,154.92
2016,8,25,17,30,81.0,92.0,1.2,18.0,111.0,155.82,125.01
2016,8,25,17,45,64.5,70.0,1.2,17.5,83.0,118.81,93.45
2016,8,25,18,0,48.0,48.0,1.2,17.0,55.0,82.8,62.12
2016,8,25,18,15,24.0,29.0,1.15,16.5,32.5,42.12,24.57
2016,8,25,18,30,0.0,10.0,1.1,16.0,10.0,9.1,0.0
2016,8,25,18,45,0.0,5.0,1.05,15.5,5.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,0.85,14.5,21.0,11.37,0.0
2016,8,26,6,0,228.0,25.0,0.9,15.0,42.0,20.55,7.89
2016,8,26,6,15,335.5,37.0,0.9,15.5,85.0,29.73,19.85
2016,8,26,6,30,443.0,49.0,0.9,16.0,128.0,38.55,28.22
2016,8,26,6,45,511.5,57.5,0.9,16.5,178.0,43.89,33.24
2016,8,26,7,0,580.0,66.0,0.9,17.0,228.0,49.05,37.89
2016,8,26,7,15,290.0,65.0,0.9,17.5,146.0,46.18,35.29
2016,8,26,7,30,0.0,64.0,0.9,18.0,64.0,56.55,44.25
2016,8,26,7,45,0.0,93.0,0.9,18.5,93.0,81.17,62.37
2016,8,26,8,0,0.0,122.0,0.9,19.0,122.0,105.15,81.64
2016,8,26,8,15,4.0,152.0,0.9,19.5,154.5,130.76,101.68
2016,8,26,8,30,8.0,182.0,0.9,20.0,187.0,157.19,122.04
2016,8,26,8,45,6.5,185.5,0.9,20.5,190.0,161.61,124.94
2016,8,26,9,0,5.0,189.0,0.9,21.0,193.0,165.58,127.54
2016,8,26,9,15,8.5,209.5,0.95,21.5,216.0,185.49,142.51
2016,8,26,9,30,12.0,230.0,1.0,22.0,239.0,206.03,157.79
2016,8,26,9,45,27.5,276.5,1.05,22.5,297.5,255.04,194.62
2016,8,26,10,0,43.0,323.0,1.1,23.0,356.0,307.89,233.6
2016,8,26,10,15,43.5,336.0,1.1,23.0,370.5,325.01,245.81
2016,8,26,10,30,44.0,349.0,1.1,23.0,385.0,342.27,258.24
2016,8,26,10,45,49.0,365.0,1.15,23.5,406.5,365.69,274.81
2016,8,26,11,0,54.0,381.0,1.2,24.0,428.0,389.79,291.68
2016,8,26,11,15,57.5,391.5,1.2,24.0,442.0,408.15,304.71
2016,8,26,11,30,61.0,402.0,1.2,24.0,456.0,426.81,317.95
2016,8,26,11,45,52.5,394.0,1.25,24.0,441.0,417.16,310.85
2016,8,26,12,0,44.0,386.0,1.3,24.0,426.0,406.45,303.16
2016,8,26,12,15,41.0,379.5,1.3,24.0,416.5,401.44,299.59
2016,8,26,12,30,38.0,373.0,1.3,24.0,407.0,395.88,295.62
2016,8,26,12,45,65.5,396.0,1.35,24.0,454.0,449.99,335.68
2016,8,26,13,0,93.0,419.0,1.4,24.0,501.0,505.55,375.91
2016,8,26,13,15,94.5,411.0,1.4,24.0,492.5,503.0,374.13
2016,8,26,13,30,96.0,403.0,1.4,24.0,484.0,499.92,372.45
2016,8,26,13,45,77.0,379.0,1.4,24.0,443.0,458.1,353.99
2016,8,26,14,0,58.0,355.0,1.4,24.0,402.0,415.56,312.28
2016,8,26,14,15,68.5,347.5,1.4,23.5,400.5,420.5,317.67
2016,8,26,14,30,79.0,340.0,1.4,23.0,399.0,425.05,322.56
2016,8,26,14,45,93.0,326.0,1.4,23.0,392.0,425.17,323.87
2016,8,26,15,0,107.0,312.0,1.4,23.0,385.0,424.45,324.63
2016,8,26,15,15,106.5,291.0,1.35,22.5,359.5,400.98,308.7
2016,8,26,15,30,106.0,270.0,1.3,22.0,334.0,377.02,292.35
2016,8,26,15,45,68.0,234.5,1.3,22.0,275.0,302.34,235.76
2016,8,26,16,0,30.0,199.0,1.3,22.0,216.0,229.69,179.49
2016,8,26,16,15,20.5,174.5,1.25,21.5,185.5,183.17,143.69
2016,8,26,16,30,11.0,150.0,1.2,21.0,155.0,151.12,118.58
2016,8,26,16,45,6.5,131.5,1.2,20.5,134.0,129.96,101.95
2016,8,26,17,0,2.0,113.0,1.2,20.0,113.0,109.17,85.26
2016,8,26,17,15,1.0,92.5,1.1,19.0,92.5,88.68,68.68
2016,8,26,17,30,0.0,72.0,1.0,18.0,72.0,68.1,51.61
2016,8,26,17,45,0.0,53.0,0.95,17.5,53.0,49.61,35.85
2016,8,26,18,0,0.0,34.0,0.9,17.0,34.0,30.69,19.54
2016,8,26,18,15,0.0,19.5,0.85,16.5,19.5,17.18,6.2
2016,8,26,18,30,0.0,5.0,0.8,16.0,5.0,4.55,0.0
2016,8,26,18,45,0.0,2.5,0.8,15.5,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.0,0.95,14.5,4.0,3.64,0.0
2016,8,27,6,0,0.0,8.0,1.0,15.0,8.0,7.02,0.0
2016,8,27,6,15,0.0,18.0,1.0,15.0,18.0,15.83,7.94
2016,8,27,6,30,0.0,28.0,1.0,15.0,28.0,24.66,16.12
2016,8,27,6,45,0.0,40.5,1.0,15.5,40.5,35.71,26.15
2016,8,27,7,0,0.0,53.0,1.0,16.0,53.0,46.79,36.05
2016,8,27,7,15,0.0,65.5,0.95,16.5,65.5,57.85,45.75
2016,8,27,7,30,0.0,78.0,0.9,17.0,78.0,68.51,54.9
2016,8,27,7,45,0.0,90.5,0.9,17.5,90.5,79.14,60.92
2016,8,27,8,0,0.0,103.0,0.9,18.0,103.0,89.91,69.47
2016,8,27,8,15,0.0,118.0,0.85,18.5,118.0,102.81,79.6
2016,8,27,8,30,0.0,133.0,0.8,19.0,133.0,115.82,89.67
2016,8,27,8,45,1.5,155.5,0.8,19.5,156.5,135.6,104.99
2016,8,27,9,0,3.0,178.0,0.8,20.0,180.0,155.77,120.39
2016,8,27,9,15,8.0,206.5,0.8,20.5,212.5,182.81,140.92
2016,8,27,9,30,13.0,235.0,0.8,21.0,245.0,210.76,161.87
2016,8,27,9,45,20.0,265.0,0.85,21.5,280.5,241.96,185.1
2016,8,27,10,0,27.0,295.0,0.9,22.0,316.0,274.93,209.38
2016,8,27,10,15,49.5,335.0,0.9,22.0,375.5,328.2,248.96
2016,8,27,10,30,72.0,375.0,0.9,22.0,435.0,384.73,290.19
2016,8,27,10,45,65.0,379.5,0.95,22.5,434.5,390.8,293.55
2016,8,27,11,0,58.0,384.0,1.0,23.0,434.0,396.0,296.58
2016,8,27,11,15,132.5,409.0,1.05,23.0,525.0,493.72,368.22
2016,8,27,11,30,207.0,434.0,1.1,23.0,616.0,591.0,437.16
2016,8,27,11,45,521.0,295.0,1.15,23.0,757.0,766.89,564.49
2016,8,27,12,0,835.0,156.0,1.2,23.0,898.0,935.93,677.55
2016,8,27,12,15,834.5,155.5,1.2,23.0,896.5,960.16,690.73
2016,8,27,12,30,834.0,155.0,1.2,23.0,895.0,981.0,703.66
2016,8,27,12,45,836.0,152.0,1.25,23.0,886.5,998.23,715.29
2016,8,27,13,0,838.0,149.0,1.3,23.0,878.0,1011.9,724.85
2016,8,27,13,15,833.0,148.0,1.3,23.0,860.5,1017.03,728.4
2016,8,27,13,30,828.0,147.0,1.3,23.0,843.0,1018.42,729.86
2016,8,27,13,45,826.5,142.5,1.35,23.0,820.0,1015.81,729.86
2016,8,27,14,0,825.0,138.0,1.4,23.0,797.0,1009.44,727.68
2016,8,27,14,15,815.5,135.5,1.35,22.5,765.0,993.54,719.39
2016,8,27,14,30,806.0,133.0,1.3,22.0,733.0,974.16,709.07
2016,8,27,14,45,798.5,128.0,1.3,22.0,696.5,950.61,695.6
2016,8,27,15,0,791.0,123.0,1.3,22.0,660.0,923.81,680.06
2016,8,27,15,15,774.5,119.5,1.3,21.5,617.0,887.18,659.3
2016,8,27,15,30,758.0,116.0,1.3,21.0,574.0,848.1,636.7
2016,8,27,15,45,739.5,111.0,1.3,20.5,527.5,808.3,613.23
2016,8,27,16,0,721.0,106.0,1.3,20.0,481.0,761.9,584.7
2016,8,27,16,15,692.0,100.5,1.25,19.5,430.5,705.02,547.58
2016,8,27,16,30,663.0,95.0,1.2,19.0,380.0,647.92,509.39
2016,8,27,16,45,625.0,88.0,1.2,19.0,328.5,582.68,463.13
2016,8,27,17,0,587.0,81.0,1.2,19.0,277.0,518.86,415.29
2016,8,27,17,15,531.5,72.5,1.15,18.5,226.0,444.18,357.48
2016,8,27,17,30,476.0,64.0,1.1,18.0,175.0,373.59,300.39
2016,8,27,17,45,395.0,52.5,1.05,17.5,128.5,291.16,231.59
2016,8,27,18,0,314.0,41.0,1.0,17.0,82.0,216.94,166.83
2016,8,27,18,15,196.0,25.5,0.95,16.5,47.0,128.53,74.63
2016,8,27,18,30,78.0,10.0,0.9,16.0,12.0,36.11,0.0
2016,8,27,18,45,39.0,5.0,0.9,15.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,5,45,83.0,11.5,0.85,13.5,17.5,10.46,0.0
2016,8,28,6,0,166.0,23.0,0.8,14.0,35.0,18.07,4.77
2016,8,28,6,15,266.0,38.5,0.75,14.5,76.0,29.88,19.94
2016,8,28,6,30,366.0,54.0,0.7,15.0,117.0,41.33,30.74
2016,8,28,6,45,440.5,64.5,0.7,15.5,166.5,49.89,38.66
2016,8,28,7,0,515.0,75.0,0.7,16.0,216.0,56.44,44.56
2016,8,28,7,15,268.5,105.0,0.65,16.5,180.0,78.85,64.16
2016,8,28,7,30,22.0,135.0,0.6,17.0,144.0,111.24,91.9
2016,8,28,7,45,44.5,162.5,0.55,17.5,183.0,128.41,100.42
2016,8,28,8,0,67.0,190.0,0.5,18.0,222.0,156.48,120.58
2016,8,28,8,15,56.0,206.5,0.5,18.5,235.0,175.13,134.94
2016,8,28,8,30,45.0,223.0,0.5,19.0,248.0,192.38,148.45
2016,8,28,8,45,90.0,255.5,0.55,20.0,311.0,236.35,180.62
2016,8,28,9,0,135.0,288.0,0.6,21.0,374.0,284.33,215.74
2016,8,28,9,15,156.0,308.5,0.65,21.5,414.0,322.36,244.02
2016,8,28,9,30,177.0,329.0,0.7,22.0,454.0,363.04,274.04
2016,8,28,9,45,212.5,343.0,0.75,22.5,501.0,408.56,307.24
2016,8,28,10,0,248.0,357.0,0.8,23.0,548.0,459.27,343.7
2016,8,28,10,15,558.0,241.5,0.85,23.5,691.0,577.33,430.92
2016,8,28,10,30,868.0,126.0,0.9,24.0,834.0,714.94,529.12
2016,8,28,10,45,874.5,127.0,0.95,24.5,856.0,763.08,560.52
2016,8,28,11,0,881.0,128.0,1.0,25.0,878.0,809.22,589.28
2016,8,28,11,15,884.0,128.5,1.05,25.0,892.5,849.82,615.32
2016,8,28,11,30,887.0,129.0,1.1,25.0,907.0,887.72,639.55
2016,8,28,11,45,888.5,129.5,1.15,25.0,913.0,921.44,661.05
2016,8,28,12,0,890.0,130.0,1.2,25.0,919.0,952.05,680.6
2016,8,28,12,15,889.5,130.0,1.2,25.0,917.0,977.05,695.85
2016,8,28,12,30,889.0,130.0,1.2,25.0,915.0,998.58,709.04
2016,8,28,12,45,902.0,121.0,1.3,25.0,909.5,1020.62,724.38
2016,8,28,13,0,915.0,112.0,1.4,25.0,904.0,1039.05,737.57
2016,8,28,13,15,910.5,111.0,1.4,24.5,886.5,1044.6,742.75
2016,8,28,13,30,906.0,110.0,1.4,24.0,869.0,1046.23,745.81
2016,8,28,13,45,900.0,109.0,1.4,24.0,843.5,1042.42,744.25
2016,8,28,14,0,894.0,108.0,1.4,24.0,818.0,1034.76,740.52
2016,8,28,14,15,885.5,106.0,1.35,23.5,786.0,1019.69,732.91
2016,8,28,14,30,877.0,104.0,1.3,23.0,754.0,1000.96,723.16
2016,8,28,14,45,865.5,102.0,1.3,23.0,715.5,975.8,708.87
2016,8,28,15,0,854.0,100.0,1.3,23.0,677.0,947.42,692.58
2016,8,28,15,15,838.5,97.5,1.25,22.5,633.0,921.11,678.15
2016,8,28,15,30,823.0,95.0,1.2,22.0,589.0,882.39,655.44
2016,8,28,15,45,802.5,92.0,1.15,22.0,540.5,836.27,626.41
2016,8,28,16,0,782.0,89.0,1.1,22.0,492.0,788.38,595.86
2016,8,28,16,15,754.5,84.5,1.05,21.5,441.0,731.58,559.68
2016,8,28,16,30,727.0,80.0,1.0,21.0,390.0,674.22,522.19
2016,8,28,16,45,687.5,75.0,1.0,20.5,337.0,611.23,479.86
2016,8,28,17,0,648.0,70.0,1.0,20.0,284.0,546.14,433.15
2016,8,28,17,15,592.5,63.0,0.95,19.0,231.5,470.47,375.96
2016,8,28,17,30,537.0,56.0,0.9,18.0,179.0,398.86,319.02
2016,8,28,17,45,449.5,46.5,0.9,17.5,131.0,312.35,247.3
2016,8,28,18,0,362.0,37.0,0.9,17.0,83.0,234.74,179.35
2016,8,28,18,15,225.5,23.5,0.85,16.5,47.5,137.97,71.67
2016,8,28,18,30,89.0,10.0,0.8,16.0,12.0,39.78,0.0
2016,8,28,18,45,44.5,5.0,0.8,15.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,45,108.5,11.5,1.3,12.5,18.5,10.46,0.0
2016,8,29,6,0,217.0,23.0,1.4,13.0,37.0,18.96,4.24
2016,8,29,6,15,330.0,35.0,1.4,13.5,79.5,28.23,18.51
2016,8,29,6,30,443.0,47.0,1.4,14.0,122.0,37.12,27.11
2016,8,29,6,45,513.5,55.0,1.45,14.5,172.0,42.1,31.88
2016,8,29,7,0,584.0,63.0,1.5,15.0,222.0,46.95,36.32
2016,8,29,7,15,292.0,72.0,1.45,15.5,151.5,51.25,40.09
2016,8,29,7,30,0.0,81.0,1.4,16.0,81.0,70.84,57.2
2016,8,29,7,45,0.0,103.5,1.4,16.5,103.5,89.38,69.74
2016,8,29,8,0,0.0,126.0,1.4,17.0,126.0,108.21,84.91
2016,8,29,8,15,7.5,160.0,1.4,17.0,164.0,137.53,108.24
2016,8,29,8,30,15.0,194.0,1.4,17.0,202.0,168.19,132.35
2016,8,29,8,45,36.5,231.0,1.4,17.5,253.5,202.69,158.61
2016,8,29,9,0,58.0,268.0,1.4,18.0,305.0,244.57,190.57
2016,8,29,9,15,115.0,298.0,1.3,18.5,377.0,297.71,230.41
2016,8,29,9,30,172.0,328.0,1.2,19.0,449.0,360.29,277.07
2016,8,29,9,45,246.5,333.5,1.2,20.0,516.5,419.64,320.52
2016,8,29,10,0,321.0,339.0,1.2,21.0,584.0,487.05,369.2
2016,8,29,10,15,424.5,314.0,1.2,21.5,651.0,556.47,419.65
2016,8,29,10,30,528.0,289.0,1.2,22.0,718.0,632.82,474.05
2016,8,29,10,45,727.0,192.5,1.2,22.5,800.5,722.71,538.82
2016,8,29,11,0,926.0,96.0,1.2,23.0,883.0,814.69,600.65
2016,8,29,11,15,929.0,97.0,1.2,23.5,897.5,857.15,625.81
2016,8,29,11,30,932.0,98.0,1.2,24.0,912.0,896.77,649.33
2016,8,29,11,45,934.0,97.5,1.25,24.5,918.0,930.99,669.92
2016,8,29,12,0,936.0,97.0,1.3,25.0,924.0,961.93,688.37
2016,8,29,12,15,935.5,97.0,1.35,25.0,922.5,987.61,704.87
2016,8,29,12,30,935.0,97.0,1.4,25.0,921.0,1009.63,719.21
2016,8,29,12,45,923.5,102.5,1.45,25.0,908.0,1022.92,728.26
2016,8,29,13,0,912.0,108.0,1.5,25.0,895.0,1032.18,735.05
2016,8,29,13,15,908.0,107.0,1.55,24.5,877.5,1038.08,741.37
2016,8,29,13,30,904.0,106.0,1.6,24.0,860.0,1040.05,745.44
2016,8,29,13,45,899.5,104.0,1.65,24.0,835.0,1036.52,744.81
2016,8,29,14,0,895.0,102.0,1.7,24.0,810.0,1029.11,741.92
2016,8,29,14,15,886.5,100.5,1.75,23.5,778.0,1014.42,735.99
2016,8,29,14,30,878.0,99.0,1.8,23.0,746.0,996.1,727.83
2016,8,29,14,45,867.5,97.0,1.85,23.0,708.0,971.76,714.39
2016,8,29,15,0,857.0,95.0,1.9,23.0,670.0,944.16,698.81
2016,8,29,15,15,842.0,92.5,1.9,22.5,626.5,908.69,678.67
2016,8,29,15,30,827.0,90.0,1.9,22.0,583.0,879.5,662.57
2016,8,29,15,45,809.5,86.0,1.9,21.5,535.5,834.6,635.43
2016,8,29,16,0,792.0,82.0,1.9,21.0,488.0,787.74,606.49
2016,8,29,16,15,765.0,78.5,1.9,20.5,437.0,732.17,570.63
2016,8,29,16,30,738.0,75.0,1.9,20.0,386.0,675.99,533.32
2016,8,29,16,45,704.0,69.5,1.9,19.5,333.5,612.15,488.99
2016,8,29,17,0,670.0,64.0,1.9,19.0,281.0,552.63,445.4
2016,8,29,17,15,615.0,58.0,1.85,18.5,229.0,477.56,386.45
2016,8,29,17,30,560.0,52.0,1.8,18.0,177.0,406.51,327.99
2016,8,29,17,45,473.0,43.0,1.8,17.5,129.0,319.83,254.71
2016,8,29,18,0,386.0,34.0,1.8,17.0,81.0,242.11,184.92
2016,8,29,18,15,193.0,17.0,1.75,16.5,40.5,115.51,49.27
2016,8,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
