Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,57.0,6.5,0.65,13.5,9.0,0.0,0.0
2016,9,9,6,0,114.0,13.0,0.6,14.0,18.0,11.82,0.0
2016,9,9,6,15,237.5,27.5,0.55,14.5,55.5,22.34,11.79
2016,9,9,6,30,361.0,42.0,0.5,15.0,93.0,33.72,23.66
2016,9,9,6,45,443.5,51.5,0.5,15.5,141.0,40.09,29.8
2016,9,9,7,0,526.0,61.0,0.5,16.0,189.0,46.26,35.5
2016,9,9,7,15,263.0,76.5,0.5,16.5,140.5,54.98,43.23
2016,9,9,7,30,0.0,92.0,0.5,17.0,92.0,78.93,64.07
2016,9,9,7,45,0.0,113.5,0.5,18.0,113.5,96.58,75.28
2016,9,9,8,0,0.0,135.0,0.5,19.0,135.0,114.82,89.59
2016,9,9,8,15,0.5,147.0,0.5,19.5,147.5,125.97,98.04
2016,9,9,8,30,1.0,159.0,0.5,20.0,160.0,137.15,106.42
2016,9,9,8,45,2.0,167.5,0.5,21.0,168.5,145.68,112.36
2016,9,9,9,0,3.0,176.0,0.5,22.0,177.0,154.27,118.29
2016,9,9,9,15,3.5,182.5,0.55,22.5,185.0,161.05,123.06
2016,9,9,9,30,4.0,189.0,0.6,23.0,193.0,167.85,127.83
2016,9,9,9,45,6.5,205.0,0.65,24.0,210.5,183.99,139.52
2016,9,9,10,0,9.0,221.0,0.7,25.0,228.0,200.57,151.36
2016,9,9,10,15,13.0,246.5,0.7,25.5,257.0,226.93,170.68
2016,9,9,10,30,17.0,272.0,0.7,26.0,286.0,254.04,190.26
2016,9,9,10,45,33.0,314.0,0.75,26.5,341.5,311.6,232.22
2016,9,9,11,0,49.0,356.0,0.8,27.0,397.0,367.64,272.07
2016,9,9,11,15,50.5,363.5,0.85,27.0,406.0,381.17,281.45
2016,9,9,11,30,52.0,371.0,0.9,27.0,415.0,394.79,291.19
2016,9,9,11,45,46.0,364.5,0.95,27.5,403.5,387.92,285.66
2016,9,9,12,0,40.0,358.0,1.0,28.0,392.0,380.24,279.72
2016,9,9,12,15,43.0,362.0,1.0,28.0,398.5,391.04,287.58
2016,9,9,12,30,46.0,366.0,1.0,28.0,405.0,401.9,295.39
2016,9,9,12,45,36.5,342.5,1.05,28.5,373.5,371.7,273.43
2016,9,9,13,0,27.0,319.0,1.1,29.0,342.0,340.59,250.91
2016,9,9,13,15,27.0,311.5,1.1,29.0,334.0,335.2,247.46
2016,9,9,13,30,27.0,304.0,1.1,29.0,326.0,329.58,243.73
2016,9,9,13,45,42.5,316.5,1.15,29.0,349.5,361.24,267.59
2016,9,9,14,0,58.0,329.0,1.2,29.0,373.0,393.46,291.55
2016,9,9,14,15,45.0,301.0,1.2,28.5,334.5,351.57,261.93
2016,9,9,14,30,32.0,273.0,1.2,28.0,296.0,309.46,232.04
2016,9,9,14,45,36.5,263.5,1.25,28.0,288.0,305.38,230.07
2016,9,9,15,0,41.0,254.0,1.3,28.0,280.0,301.12,227.79
2016,9,9,15,15,32.0,229.0,1.3,27.5,248.5,265.93,202.27
2016,9,9,15,30,23.0,204.0,1.3,27.0,217.0,216.05,165.19
2016,9,9,15,45,21.0,186.0,1.3,26.5,197.0,196.69,151.21
2016,9,9,16,0,19.0,168.0,1.3,26.0,177.0,177.41,136.95
2016,9,9,16,15,9.5,132.5,1.3,25.0,137.0,132.87,102.38
2016,9,9,16,30,0.0,97.0,1.3,24.0,97.0,89.32,67.7
2016,9,9,16,45,279.0,81.5,1.3,23.5,157.5,314.87,254.37
2016,9,9,17,0,558.0,66.0,1.3,23.0,218.0,472.14,375.91
2016,9,9,17,15,484.5,57.0,1.25,22.0,168.0,388.07,308.1
2016,9,9,17,30,411.0,48.0,1.2,21.0,118.0,310.33,243.96
2016,9,9,17,45,294.0,35.5,1.2,20.0,76.0,214.63,162.08
2016,9,9,18,0,177.0,23.0,1.2,19.0,34.0,123.0,42.48
2016,9,9,18,15,88.5,11.5,1.15,18.5,17.0,44.06,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,6.0,0.7,13.5,7.0,0.0,0.0
2016,9,10,6,0,51.0,12.0,0.7,14.0,14.0,10.91,0.0
2016,9,10,6,15,156.5,29.5,0.7,14.5,48.5,23.04,11.96
2016,9,10,6,30,262.0,47.0,0.7,15.0,83.0,36.24,25.77
2016,9,10,6,45,341.5,60.0,0.7,15.5,129.0,45.51,34.51
2016,9,10,7,0,421.0,73.0,0.7,16.0,175.0,54.48,42.71
2016,9,10,7,15,210.5,73.5,0.7,16.5,124.5,56.86,44.86
2016,9,10,7,30,0.0,74.0,0.7,17.0,74.0,64.85,51.77
2016,9,10,7,45,0.0,89.0,0.7,17.5,89.0,77.53,59.71
2016,9,10,8,0,0.0,104.0,0.7,18.0,104.0,90.41,70.03
2016,9,10,8,15,0.0,124.5,0.7,18.5,124.5,107.87,83.93
2016,9,10,8,30,0.0,145.0,0.7,19.0,145.0,125.55,97.74
2016,9,10,8,45,2.5,164.5,0.75,20.0,166.0,143.36,111.18
2016,9,10,9,0,5.0,184.0,0.8,21.0,187.0,161.69,124.84
2016,9,10,9,15,8.5,204.0,0.8,21.5,210.0,181.36,139.59
2016,9,10,9,30,12.0,224.0,0.8,22.0,233.0,201.67,154.68
2016,9,10,9,45,15.5,243.5,0.85,22.5,255.5,222.17,169.82
2016,9,10,10,0,19.0,263.0,0.9,23.0,278.0,243.27,185.28
2016,9,10,10,15,19.0,270.5,0.95,23.0,286.0,252.1,191.71
2016,9,10,10,30,19.0,278.0,1.0,23.0,294.0,260.89,198.18
2016,9,10,10,45,24.5,300.0,1.05,23.5,320.5,286.86,217.19
2016,9,10,11,0,30.0,322.0,1.1,24.0,347.0,321.13,242.04
2016,9,10,11,15,26.5,317.0,1.1,24.0,339.5,317.32,238.85
2016,9,10,11,30,23.0,312.0,1.1,24.0,332.0,303.22,228.31
2016,9,10,11,45,32.5,336.5,1.15,24.5,364.5,348.59,261.53
2016,9,10,12,0,42.0,361.0,1.2,25.0,397.0,385.48,287.86
2016,9,10,12,15,51.0,370.5,1.2,25.0,413.5,407.68,303.93
2016,9,10,12,30,60.0,380.0,1.2,25.0,430.0,430.4,320.42
2016,9,10,12,45,55.0,369.5,1.25,25.0,415.0,418.63,312.1
2016,9,10,13,0,50.0,359.0,1.3,25.0,400.0,406.22,303.54
2016,9,10,13,15,59.5,359.0,1.3,24.5,407.0,419.21,314.22
2016,9,10,13,30,69.0,359.0,1.3,24.0,414.0,432.24,324.84
2016,9,10,13,45,75.5,350.0,1.3,24.0,408.5,432.13,325.41
2016,9,10,14,0,82.0,341.0,1.3,24.0,403.0,431.67,325.87
2016,9,10,14,15,139.0,330.5,1.3,24.0,429.0,498.0,376.08
2016,9,10,14,30,196.0,320.0,1.3,24.0,455.0,544.02,410.93
2016,9,10,14,45,138.5,296.5,1.3,24.0,389.0,461.26,350.64
2016,9,10,15,0,81.0,273.0,1.3,24.0,323.0,362.02,277.6
2016,9,10,15,15,81.0,252.5,1.25,23.5,299.5,339.71,262.74
2016,9,10,15,30,81.0,232.0,1.2,23.0,276.0,317.03,246.94
2016,9,10,15,45,49.5,198.5,1.2,22.5,225.0,250.78,196.39
2016,9,10,16,0,18.0,165.0,1.2,22.0,174.0,173.62,135.92
2016,9,10,16,15,16.0,147.0,1.15,21.5,154.0,154.47,121.41
2016,9,10,16,30,14.0,129.0,1.1,21.0,134.0,135.45,106.53
2016,9,10,16,45,234.0,103.5,1.05,21.0,167.0,296.45,240.55
2016,9,10,17,0,454.0,78.0,1.0,21.0,200.0,412.7,331.18
2016,9,10,17,15,382.0,66.0,0.95,20.0,152.5,332.63,265.88
2016,9,10,17,30,310.0,54.0,0.9,19.0,105.0,259.59,204.96
2016,9,10,17,45,208.5,37.5,0.85,18.5,66.0,173.69,130.08
2016,9,10,18,0,107.0,21.0,0.8,18.0,27.0,88.2,13.54
2016,9,10,18,15,53.5,10.5,0.75,17.5,13.5,29.77,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.0,5.0,0.85,13.5,5.5,0.0,0.0
2016,9,11,6,0,42.0,10.0,0.9,14.0,11.0,9.1,0.0
2016,9,11,6,15,136.0,28.5,0.9,14.5,44.5,22.25,10.94
2016,9,11,6,30,230.0,47.0,0.9,15.0,78.0,36.21,25.67
2016,9,11,6,45,308.5,62.0,0.9,15.5,123.5,46.98,35.76
2016,9,11,7,0,387.0,77.0,0.9,16.0,169.0,57.37,45.23
2016,9,11,7,15,193.5,63.0,0.85,16.5,109.0,45.08,34.46
2016,9,11,7,30,0.0,49.0,0.8,17.0,49.0,43.23,32.77
2016,9,11,7,45,0.0,60.0,0.8,17.5,60.0,53.0,39.24
2016,9,11,8,0,0.0,71.0,0.8,18.0,71.0,62.78,47.19
2016,9,11,8,15,0.0,90.5,0.8,18.5,90.5,79.8,61.0
2016,9,11,8,30,0.0,110.0,0.8,19.0,110.0,96.55,74.33
2016,9,11,8,45,0.0,125.0,0.8,19.5,125.0,109.63,84.5
2016,9,11,9,0,0.0,140.0,0.8,20.0,140.0,122.83,94.64
2016,9,11,9,15,2.0,163.5,0.8,20.5,165.0,144.27,111.18
2016,9,11,9,30,4.0,187.0,0.8,21.0,190.0,166.18,127.85
2016,9,11,9,45,28.5,250.5,0.85,21.5,271.5,236.27,181.6
2016,9,11,10,0,53.0,314.0,0.9,22.0,353.0,310.19,236.74
2016,9,11,10,15,51.0,324.5,0.9,22.5,363.5,324.22,246.05
2016,9,11,10,30,49.0,335.0,0.9,23.0,374.0,338.05,255.46
2016,9,11,10,45,51.5,346.5,0.95,23.5,388.0,355.95,268.02
2016,9,11,11,0,54.0,358.0,1.0,24.0,402.0,374.15,280.68
2016,9,11,11,15,50.5,360.0,1.0,24.0,402.0,378.56,283.55
2016,9,11,11,30,47.0,362.0,1.0,24.0,402.0,382.49,286.19
2016,9,11,11,45,87.5,387.5,1.05,24.0,461.0,448.49,334.83
2016,9,11,12,0,128.0,413.0,1.1,24.0,520.0,530.64,393.43
2016,9,11,12,15,144.0,412.5,1.15,24.0,533.0,553.35,409.46
2016,9,11,12,30,160.0,412.0,1.2,24.0,546.0,576.09,426.03
2016,9,11,12,45,167.0,402.0,1.25,24.0,540.5,579.71,429.28
2016,9,11,13,0,174.0,392.0,1.3,24.0,535.0,582.47,432.17
2016,9,11,13,15,507.5,257.5,1.3,24.0,659.0,811.54,598.13
2016,9,11,13,30,841.0,123.0,1.3,24.0,783.0,1005.65,724.11
2016,9,11,13,45,687.5,186.5,1.35,24.0,714.0,931.5,676.18
2016,9,11,14,0,534.0,250.0,1.4,24.0,645.0,839.72,616.8
2016,9,11,14,15,501.0,249.0,1.4,23.5,606.5,803.83,595.6
2016,9,11,14,30,468.0,248.0,1.4,23.0,568.0,766.18,572.23
2016,9,11,14,45,460.5,235.5,1.45,22.5,535.0,739.09,557.03
2016,9,11,15,0,453.0,223.0,1.5,22.0,502.0,710.0,540.05
2016,9,11,15,15,307.5,229.5,1.45,21.5,413.0,556.39,430.16
2016,9,11,15,30,162.0,236.0,1.4,21.0,324.0,411.48,322.16
2016,9,11,15,45,120.0,211.5,1.4,20.5,273.0,343.97,272.17
2016,9,11,16,0,78.0,187.0,1.4,20.0,222.0,263.73,210.27
2016,9,11,16,15,72.0,165.0,1.35,19.5,194.5,233.5,187.41
2016,9,11,16,30,66.0,143.0,1.3,19.0,167.0,203.43,163.91
2016,9,11,16,45,286.0,106.0,1.3,18.5,184.5,336.24,275.3
2016,9,11,17,0,506.0,69.0,1.3,18.0,202.0,439.98,357.36
2016,9,11,17,15,431.5,59.0,1.25,17.5,154.0,356.81,288.18
2016,9,11,17,30,357.0,49.0,1.2,17.0,106.0,280.08,222.82
2016,9,11,17,45,240.5,34.5,1.2,16.5,66.5,185.25,138.6
2016,9,11,18,0,124.0,20.0,1.2,16.0,27.0,92.96,0.0
2016,9,11,18,15,62.0,10.0,1.15,15.5,13.5,32.42,0.0
2016,9,11,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,1.5,1.1,13.0,1.5,0.0,0.0
2016,9,12,6,0,0.0,3.0,1.1,13.0,3.0,2.73,0.0
2016,9,12,6,15,0.0,11.5,1.15,13.5,11.5,10.1,1.68
2016,9,12,6,30,0.0,20.0,1.2,14.0,20.0,17.59,9.62
2016,9,12,6,45,0.0,31.5,1.25,14.5,31.5,27.75,18.95
2016,9,12,7,0,0.0,43.0,1.3,15.0,43.0,37.93,28.2
2016,9,12,7,15,0.0,54.5,1.25,15.5,54.5,48.12,37.31
2016,9,12,7,30,0.0,66.0,1.2,16.0,66.0,58.34,46.26
2016,9,12,7,45,0.0,85.0,1.2,16.5,85.0,74.27,57.27
2016,9,12,8,0,0.0,104.0,1.2,17.0,104.0,90.35,70.35
2016,9,12,8,15,11.5,147.5,1.2,17.5,153.5,128.14,100.49
2016,9,12,8,30,23.0,191.0,1.2,18.0,203.0,167.71,131.49
2016,9,12,8,45,49.5,225.0,1.2,18.5,253.5,203.4,158.56
2016,9,12,9,0,76.0,259.0,1.2,19.0,304.0,246.27,191.24
2016,9,12,9,15,62.5,269.0,1.2,19.0,308.0,257.07,199.72
2016,9,12,9,30,49.0,279.0,1.2,19.0,312.0,266.04,206.61
2016,9,12,9,45,116.5,311.5,1.25,19.5,394.5,337.87,261.22
2016,9,12,10,0,184.0,344.0,1.3,20.0,477.0,416.7,319.94
2016,9,12,10,15,182.0,358.5,1.3,20.0,495.0,442.92,338.86
2016,9,12,10,30,180.0,373.0,1.3,20.0,513.0,468.75,357.56
2016,9,12,10,45,237.0,374.5,1.3,20.5,563.5,525.5,398.81
2016,9,12,11,0,294.0,376.0,1.3,21.0,614.0,594.53,447.64
2016,9,12,11,15,258.0,390.5,1.3,21.0,601.5,596.93,447.92
2016,9,12,11,30,222.0,405.0,1.3,21.0,589.0,585.47,439.1
2016,9,12,11,45,319.5,376.5,1.35,21.0,643.5,667.68,499.45
2016,9,12,12,0,417.0,348.0,1.4,21.0,698.0,754.47,560.94
2016,9,12,12,15,453.0,332.0,1.4,21.0,710.5,789.05,584.62
2016,9,12,12,30,489.0,316.0,1.4,21.0,723.0,822.62,608.04
2016,9,12,12,45,403.0,345.0,1.45,21.0,677.5,766.98,569.27
2016,9,12,13,0,317.0,374.0,1.5,21.0,632.0,722.5,537.94
2016,9,12,13,15,323.0,360.5,1.5,20.5,618.0,721.15,539.41
2016,9,12,13,30,329.0,347.0,1.5,20.0,604.0,717.97,539.28
2016,9,12,13,45,361.5,326.5,1.55,20.0,600.0,731.77,551.16
2016,9,12,14,0,394.0,306.0,1.6,20.0,596.0,743.28,561.4
2016,9,12,14,15,636.5,200.5,1.6,19.5,644.5,891.59,670.43
2016,9,12,14,30,879.0,95.0,1.6,19.0,693.0,986.25,734.1
2016,9,12,14,45,869.5,92.0,1.65,19.0,654.0,960.46,718.27
2016,9,12,15,0,860.0,89.0,1.7,19.0,615.0,931.38,701.64
2016,9,12,15,15,844.5,86.0,1.7,18.5,570.5,902.84,685.93
2016,9,12,15,30,829.0,83.0,1.7,18.0,526.0,862.19,661.7
2016,9,12,15,45,493.0,135.5,1.7,18.0,392.5,606.79,481.15
2016,9,12,16,0,157.0,188.0,1.7,18.0,259.0,345.66,277.83
2016,9,12,16,15,444.0,127.5,1.7,17.5,292.5,523.87,424.88
2016,9,12,16,30,731.0,67.0,1.7,17.0,326.0,647.3,520.41
2016,9,12,16,45,688.0,61.0,1.7,16.5,273.0,576.53,467.35
2016,9,12,17,0,645.0,55.0,1.7,16.0,220.0,512.09,416.83
2016,9,12,17,15,569.5,48.0,1.65,15.5,168.5,425.49,345.51
2016,9,12,17,30,494.0,41.0,1.6,15.0,117.0,345.37,276.06
2016,9,12,17,45,247.0,35.5,1.6,14.5,73.5,190.47,141.44
2016,9,12,18,0,0.0,30.0,1.6,14.0,30.0,39.02,0.0
2016,9,12,18,15,0.0,15.0,1.55,13.5,15.0,13.64,0.0
2016,9,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.5,1.05,14.0,0.5,0.0,0.0
2016,9,13,6,0,0.0,1.0,1.1,14.0,1.0,0.91,0.0
2016,9,13,6,15,0.0,4.0,1.15,14.0,4.0,3.5,0.0
2016,9,13,6,30,0.0,7.0,1.2,14.0,7.0,6.14,0.0
2016,9,13,6,45,0.0,11.5,1.25,14.5,11.5,10.09,3.3
2016,9,13,7,0,0.0,16.0,1.3,15.0,16.0,14.06,6.93
2016,9,13,7,15,0.0,21.0,1.3,15.0,21.0,18.47,10.93
2016,9,13,7,30,0.0,26.0,1.3,15.0,26.0,22.89,14.9
2016,9,13,7,45,0.0,21.0,1.3,15.5,21.0,18.48,10.2
2016,9,13,8,0,0.0,16.0,1.3,16.0,16.0,14.08,6.38
2016,9,13,8,15,0.0,38.0,1.25,16.0,38.0,33.52,22.84
2016,9,13,8,30,0.0,60.0,1.2,16.0,60.0,53.04,39.15
2016,9,13,8,45,0.0,59.0,1.2,16.5,59.0,52.17,38.19
2016,9,13,9,0,0.0,58.0,1.2,17.0,58.0,51.31,37.27
2016,9,13,9,15,0.0,80.5,1.15,17.0,80.5,71.33,53.7
2016,9,13,9,30,0.0,103.0,1.1,17.0,103.0,91.28,69.87
2016,9,13,9,45,0.0,127.5,1.05,17.5,127.5,112.91,87.06
2016,9,13,10,0,0.0,152.0,1.0,18.0,152.0,134.72,104.12
2016,9,13,10,15,3.5,181.5,1.0,18.0,184.5,163.43,126.74
2016,9,13,10,30,7.0,211.0,1.0,18.0,217.0,192.83,149.65
2016,9,13,10,45,12.5,246.0,1.0,18.5,256.5,229.41,177.6
2016,9,13,11,0,18.0,281.0,1.0,19.0,296.0,267.05,205.88
2016,9,13,11,15,23.0,302.0,1.0,19.0,321.5,292.34,224.87
2016,9,13,11,30,28.0,323.0,1.0,19.0,347.0,328.79,252.13
2016,9,13,11,45,14.0,231.5,1.05,19.5,243.5,221.98,170.45
2016,9,13,12,0,0.0,140.0,1.1,20.0,140.0,125.43,95.01
2016,9,13,12,15,11.5,225.5,1.1,20.0,235.5,215.84,166.26
2016,9,13,12,30,23.0,311.0,1.1,20.0,331.0,309.91,237.73
2016,9,13,12,45,23.0,307.5,1.1,20.0,327.0,308.07,235.96
2016,9,13,13,0,23.0,304.0,1.1,20.0,323.0,306.14,234.7
2016,9,13,13,15,22.5,297.0,1.1,20.0,315.0,300.13,230.41
2016,9,13,13,30,22.0,290.0,1.1,20.0,307.0,294.01,226.09
2016,9,13,13,45,21.0,280.0,1.1,20.0,296.0,284.26,219.02
2016,9,13,14,0,20.0,270.0,1.1,20.0,285.0,274.42,211.92
2016,9,13,14,15,377.0,215.0,1.1,20.0,470.5,642.14,494.08
2016,9,13,14,30,734.0,160.0,1.1,20.0,656.0,935.84,694.38
2016,9,13,14,45,713.0,157.5,1.15,20.0,615.5,901.87,670.44
2016,9,13,15,0,692.0,155.0,1.2,20.0,575.0,865.39,649.06
2016,9,13,15,15,669.0,149.5,1.15,19.5,530.5,821.49,622.16
2016,9,13,15,30,646.0,144.0,1.1,19.0,486.0,775.83,593.67
2016,9,13,15,45,610.5,138.5,1.1,19.0,437.0,717.95,555.58
2016,9,13,16,0,575.0,133.0,1.1,19.0,388.0,654.28,512.47
2016,9,13,16,15,534.0,123.5,1.05,18.5,337.5,589.05,466.63
2016,9,13,16,30,493.0,114.0,1.0,18.0,287.0,525.39,420.26
2016,9,13,16,45,436.5,102.0,1.0,18.0,236.5,450.0,362.57
2016,9,13,17,0,380.0,90.0,1.0,18.0,186.0,378.78,305.86
2016,9,13,17,15,305.5,73.5,0.95,17.0,139.0,296.07,238.58
2016,9,13,17,30,231.0,57.0,0.9,16.0,92.0,220.83,174.78
2016,9,13,17,45,142.5,36.5,0.85,15.5,55.0,131.8,94.22
2016,9,13,18,0,54.0,16.0,0.8,15.0,18.0,48.39,0.0
2016,9,13,18,15,27.0,8.0,0.75,14.5,9.0,7.28,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,14,5,45,16.0,4.0,0.5,13.0,4.5,0.0,0.0
2016,9,14,6,0,32.0,8.0,0.5,13.0,9.0,7.28,0.0
2016,9,14,6,15,129.0,27.5,0.45,13.5,42.0,21.55,8.73
2016,9,14,6,30,226.0,47.0,0.4,14.0,75.0,36.35,25.74
2016,9,14,6,45,312.0,61.5,0.35,15.0,121.5,46.79,35.61
2016,9,14,7,0,398.0,76.0,0.3,16.0,168.0,56.88,44.77
2016,9,14,7,15,456.0,87.5,0.3,16.5,218.0,64.31,51.39
2016,9,14,7,30,514.0,99.0,0.3,17.0,268.0,71.46,57.54
2016,9,14,7,45,562.0,105.5,0.3,17.5,319.5,96.84,63.12
2016,9,14,8,0,610.0,112.0,0.3,18.0,371.0,147.08,90.83
2016,9,14,8,15,641.0,118.5,0.3,18.5,419.5,200.66,130.59
2016,9,14,8,30,672.0,125.0,0.3,19.0,468.0,257.98,177.21
2016,9,14,8,45,702.0,127.0,0.35,20.0,514.5,314.65,224.16
2016,9,14,9,0,732.0,129.0,0.4,21.0,561.0,374.25,272.8
2016,9,14,9,15,749.5,132.5,0.4,21.5,601.5,432.54,319.57
2016,9,14,9,30,767.0,136.0,0.4,22.0,642.0,491.68,365.24
2016,9,14,9,45,827.0,116.0,0.4,22.5,688.0,553.72,411.5
2016,9,14,10,0,887.0,96.0,0.4,23.0,734.0,617.26,457.42
2016,9,14,10,15,894.5,97.5,0.4,23.5,762.0,671.02,494.63
2016,9,14,10,30,902.0,99.0,0.4,24.0,790.0,723.14,529.49
2016,9,14,10,45,909.0,99.0,0.45,24.5,811.5,771.54,560.32
2016,9,14,11,0,916.0,99.0,0.5,25.0,833.0,817.74,588.65
2016,9,14,11,15,919.0,100.0,0.55,25.0,846.0,859.25,614.86
2016,9,14,11,30,922.0,101.0,0.6,25.0,859.0,897.84,639.17
2016,9,14,11,45,924.0,100.5,0.65,25.5,864.0,930.91,658.71
2016,9,14,12,0,926.0,100.0,0.7,26.0,869.0,960.64,676.17
2016,9,14,12,15,925.5,100.0,0.75,26.0,865.5,985.07,691.76
2016,9,14,12,30,925.0,100.0,0.8,26.0,862.0,1005.79,705.26
2016,9,14,12,45,915.5,103.0,0.9,26.0,849.0,1017.19,714.29
2016,9,14,13,0,906.0,106.0,1.0,26.0,836.0,1024.57,721.12
2016,9,14,13,15,901.0,105.0,1.05,26.0,816.5,1028.06,724.76
2016,9,14,13,30,896.0,104.0,1.1,26.0,797.0,1027.62,726.18
2016,9,14,13,45,889.0,102.5,1.15,26.0,770.0,1020.71,723.81
2016,9,14,14,0,882.0,101.0,1.2,26.0,743.0,1009.97,719.27
2016,9,14,14,15,871.5,99.5,1.2,25.5,709.0,992.04,710.88
2016,9,14,14,30,861.0,98.0,1.2,25.0,675.0,970.6,700.4
2016,9,14,14,45,847.0,95.5,1.25,25.0,635.0,951.19,690.72
2016,9,14,15,0,833.0,93.0,1.3,25.0,595.0,918.53,672.42
2016,9,14,15,15,814.0,90.5,1.3,24.5,550.0,878.44,649.7
2016,9,14,15,30,795.0,88.0,1.3,24.0,505.0,836.02,625.09
2016,9,14,15,45,769.5,84.0,1.3,24.0,455.5,784.17,592.36
2016,9,14,16,0,744.0,80.0,1.3,24.0,406.0,731.09,558.09
2016,9,14,16,15,708.5,75.5,1.3,23.5,354.5,668.7,517.25
2016,9,14,16,30,673.0,71.0,1.3,23.0,303.0,611.23,478.45
2016,9,14,16,45,621.0,65.0,1.35,22.5,251.0,537.17,425.37
2016,9,14,17,0,569.0,59.0,1.4,22.0,199.0,466.09,370.65
2016,9,14,17,15,488.5,50.0,1.3,21.0,149.5,377.98,299.88
2016,9,14,17,30,408.0,41.0,1.2,20.0,100.0,297.12,231.47
2016,9,14,17,45,274.5,28.0,1.2,19.0,60.5,195.03,135.02
2016,9,14,18,0,141.0,15.0,1.2,18.0,21.0,73.59,0.0
2016,9,14,18,15,70.5,7.5,1.15,17.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,5,45,54.5,5.0,0.75,13.5,6.0,0.0,0.0
2016,9,15,6,0,109.0,10.0,0.7,14.0,12.0,9.1,0.0
2016,9,15,6,15,258.5,22.5,0.6,14.5,49.0,18.34,5.81
2016,9,15,6,30,408.0,35.0,0.5,15.0,86.0,28.16,18.53
2016,9,15,6,45,497.0,43.0,0.45,15.5,135.0,33.56,23.93
2016,9,15,7,0,586.0,51.0,0.4,16.0,184.0,38.85,28.9
2016,9,15,7,15,640.0,57.0,0.4,16.5,236.5,42.26,32.01
2016,9,15,7,30,694.0,63.0,0.4,17.0,289.0,49.88,38.68
2016,9,15,7,45,733.0,66.5,0.45,18.0,342.0,77.47,43.04
2016,9,15,8,0,772.0,70.0,0.5,19.0,395.0,134.74,73.92
2016,9,15,8,15,797.5,73.5,0.5,19.5,445.0,194.47,118.95
2016,9,15,8,30,823.0,77.0,0.5,20.0,495.0,256.94,171.03
2016,9,15,8,45,843.0,79.5,0.55,20.5,541.5,322.92,227.21
2016,9,15,9,0,863.0,82.0,0.6,21.0,588.0,386.15,280.55
2016,9,15,9,15,876.5,84.0,0.65,21.5,629.0,447.3,330.96
2016,9,15,9,30,890.0,86.0,0.7,22.0,670.0,508.46,379.54
2016,9,15,9,45,902.0,86.5,0.75,23.0,705.5,567.16,423.75
2016,9,15,10,0,914.0,87.0,0.8,24.0,741.0,625.11,465.61
2016,9,15,10,15,921.5,88.0,0.85,24.5,769.5,679.63,504.43
2016,9,15,10,30,929.0,89.0,0.9,25.0,798.0,732.41,540.86
2016,9,15,10,45,934.0,90.0,0.95,25.5,818.5,781.38,571.99
2016,9,15,11,0,939.0,91.0,1.0,26.0,839.0,827.91,600.79
2016,9,15,11,15,941.5,91.5,1.05,26.0,852.0,869.25,627.15
2016,9,15,11,30,944.0,92.0,1.1,26.0,865.0,907.53,651.47
2016,9,15,11,45,945.5,92.0,1.15,26.5,870.0,941.19,671.52
2016,9,15,12,0,947.0,92.0,1.2,27.0,875.0,971.41,689.36
2016,9,15,12,15,946.0,92.0,1.2,27.0,871.5,995.69,704.07
2016,9,15,12,30,945.0,92.0,1.2,27.0,868.0,1016.16,716.55
2016,9,15,12,45,935.0,96.0,1.25,27.0,854.5,1028.36,724.98
2016,9,15,13,0,925.0,100.0,1.3,27.0,841.0,1036.46,731.15
2016,9,15,13,15,920.0,99.0,1.35,27.0,821.5,1039.94,734.68
2016,9,15,13,30,915.0,98.0,1.4,27.0,802.0,1039.4,735.96
2016,9,15,13,45,907.5,97.0,1.45,27.0,774.5,1032.39,733.41
2016,9,15,14,0,900.0,96.0,1.5,27.0,747.0,1021.49,728.65
2016,9,15,14,15,890.5,94.5,1.5,26.5,713.0,1004.25,720.7
2016,9,15,14,30,881.0,93.0,1.5,26.0,679.0,983.4,710.58
2016,9,15,14,45,866.5,91.0,1.5,26.0,638.5,953.71,693.46
2016,9,15,15,0,852.0,89.0,1.5,26.0,598.0,930.48,680.55
2016,9,15,15,15,833.5,86.5,1.5,25.5,552.5,890.31,657.72
2016,9,15,15,30,815.0,84.0,1.5,25.0,507.0,847.74,633.05
2016,9,15,15,45,788.5,80.5,1.55,24.5,457.5,794.98,601.41
2016,9,15,16,0,762.0,77.0,1.6,24.0,408.0,741.01,567.97
2016,9,15,16,15,726.0,72.5,1.55,23.5,355.5,677.56,525.71
2016,9,15,16,30,690.0,68.0,1.5,23.0,303.0,618.75,485.36
2016,9,15,16,45,635.5,62.5,1.5,22.5,250.0,542.94,430.51
2016,9,15,17,0,581.0,57.0,1.5,22.0,197.0,470.32,374.07
2016,9,15,17,15,497.5,48.5,1.45,21.0,147.0,380.62,301.9
2016,9,15,17,30,414.0,40.0,1.4,20.0,97.0,298.42,231.96
2016,9,15,17,45,270.5,27.0,1.35,19.0,57.5,190.24,126.09
2016,9,15,18,0,127.0,14.0,1.3,18.0,18.0,66.46,0.0
2016,9,15,18,15,63.5,7.0,1.25,17.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,205.0,17.0,0.65,13.5,42.0,13.39,2.11
2016,9,16,6,30,410.0,34.0,0.5,14.0,84.0,27.36,17.87
2016,9,16,6,45,500.5,42.0,0.4,14.5,133.5,32.81,23.36
2016,9,16,7,0,591.0,50.0,0.3,15.0,183.0,38.14,28.4
2016,9,16,7,15,646.0,56.0,0.25,15.5,236.0,45.47,35.0
2016,9,16,7,30,701.0,62.0,0.2,16.0,289.0,49.18,38.24
2016,9,16,7,45,350.5,91.0,0.15,17.0,204.5,78.01,52.25
2016,9,16,8,0,0.0,120.0,0.1,18.0,120.0,102.93,80.23
2016,9,16,8,15,0.0,135.5,0.05,19.0,135.5,116.6,90.57
2016,9,16,8,30,0.0,151.0,0.0,20.0,151.0,130.4,100.83
2016,9,16,8,45,2.5,166.0,0.0,21.0,167.5,144.64,111.2
2016,9,16,9,0,5.0,181.0,0.0,22.0,184.0,159.3,121.77
2016,9,16,9,15,12.0,208.5,0.05,22.5,216.0,186.87,142.37
2016,9,16,9,30,19.0,236.0,0.1,23.0,248.0,215.64,163.61
2016,9,16,9,45,45.5,278.0,0.15,24.0,310.0,270.12,203.47
2016,9,16,10,0,72.0,320.0,0.2,25.0,372.0,328.09,244.82
2016,9,16,10,15,72.5,332.0,0.25,25.5,386.0,346.29,257.06
2016,9,16,10,30,73.0,344.0,0.3,26.0,400.0,364.52,269.56
2016,9,16,10,45,296.5,314.5,0.4,27.0,549.0,522.24,383.55
2016,9,16,11,0,520.0,285.0,0.5,28.0,698.0,694.65,500.45
2016,9,16,11,15,447.5,322.5,0.55,28.0,681.5,697.41,499.34
2016,9,16,11,30,375.0,360.0,0.6,28.0,665.0,684.75,490.17
2016,9,16,11,45,660.5,227.5,0.7,28.5,769.0,839.37,597.29
2016,9,16,12,0,946.0,95.0,0.8,29.0,873.0,973.61,679.67
2016,9,16,12,15,944.5,95.0,0.85,29.0,869.0,997.36,693.19
2016,9,16,12,30,943.0,95.0,0.9,29.0,865.0,1017.28,706.06
2016,9,16,12,45,935.5,97.0,0.95,29.0,851.5,1029.63,714.55
2016,9,16,13,0,928.0,99.0,1.0,29.0,838.0,1037.93,720.85
2016,9,16,13,15,923.0,98.0,1.05,28.5,818.0,1041.33,725.84
2016,9,16,13,30,918.0,97.0,1.1,28.0,798.0,1040.7,728.63
2016,9,16,13,45,908.0,96.5,1.15,28.0,770.0,1031.66,725.04
2016,9,16,14,0,898.0,96.0,1.2,28.0,742.0,1018.75,719.29
2016,9,16,14,15,887.5,94.5,1.15,28.0,707.5,1000.46,708.57
2016,9,16,14,30,877.0,93.0,1.1,28.0,673.0,978.59,695.8
2016,9,16,14,45,860.5,91.5,1.1,28.0,632.0,947.58,678.26
2016,9,16,15,0,844.0,90.0,1.1,28.0,591.0,923.18,664.94
2016,9,16,15,15,825.0,87.0,1.1,27.5,545.0,882.07,641.99
2016,9,16,15,30,806.0,84.0,1.1,27.0,499.0,838.62,617.26
2016,9,16,15,45,778.0,81.0,1.1,26.5,449.0,785.46,585.44
2016,9,16,16,0,750.0,78.0,1.1,26.0,399.0,731.19,552.01
2016,9,16,16,15,713.5,73.5,1.05,25.5,347.0,667.79,510.49
2016,9,16,16,30,677.0,69.0,1.0,25.0,295.0,609.41,471.08
2016,9,16,16,45,621.5,62.5,0.95,24.5,242.5,532.24,415.65
2016,9,16,17,0,566.0,56.0,0.9,24.0,190.0,458.45,359.04
2016,9,16,17,15,481.0,47.0,0.85,22.5,140.5,368.21,288.15
2016,9,16,17,30,396.0,38.0,0.8,21.0,91.0,285.82,219.23
2016,9,16,17,45,254.0,25.0,0.75,20.0,53.0,177.65,109.25
2016,9,16,18,0,112.0,12.0,0.7,19.0,15.0,58.06,0.0
2016,9,16,18,15,56.0,6.0,0.65,18.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,18.0,0.6,14.5,39.0,14.31,1.76
2016,9,17,6,30,352.0,36.0,0.5,15.0,78.0,29.18,19.25
2016,9,17,6,45,445.0,45.5,0.45,15.5,126.0,35.78,25.82
2016,9,17,7,0,538.0,55.0,0.4,16.0,174.0,42.2,31.82
2016,9,17,7,15,595.0,61.5,0.35,16.5,225.5,45.82,35.13
2016,9,17,7,30,652.0,68.0,0.3,17.0,277.0,49.35,38.21
2016,9,17,7,45,355.0,116.5,0.25,18.0,233.0,96.83,67.45
2016,9,17,8,0,58.0,165.0,0.2,19.0,189.0,138.79,106.51
2016,9,17,8,15,69.5,188.5,0.15,20.0,221.0,165.58,126.2
2016,9,17,8,30,81.0,212.0,0.1,21.0,253.0,194.29,147.49
2016,9,17,8,45,95.0,235.0,0.1,22.5,287.5,225.21,170.03
2016,9,17,9,0,109.0,258.0,0.1,24.0,322.0,258.22,193.77
2016,9,17,9,15,150.5,278.5,0.15,25.0,373.0,303.24,226.23
2016,9,17,9,30,192.0,299.0,0.2,26.0,424.0,353.74,262.25
2016,9,17,9,45,312.5,288.0,0.25,27.0,504.0,426.8,314.11
2016,9,17,10,0,433.0,277.0,0.3,28.0,584.0,514.07,374.77
2016,9,17,10,15,669.0,186.0,0.35,28.5,681.5,613.65,445.05
2016,9,17,10,30,905.0,95.0,0.4,29.0,779.0,722.32,519.91
2016,9,17,10,45,910.0,96.0,0.5,30.0,799.0,770.16,548.59
2016,9,17,11,0,915.0,97.0,0.6,31.0,819.0,815.64,575.58
2016,9,17,11,15,917.5,97.5,0.65,31.0,831.5,855.98,600.6
2016,9,17,11,30,920.0,98.0,0.7,31.0,844.0,893.35,623.72
2016,9,17,11,45,921.0,98.0,0.75,31.0,848.5,925.73,643.75
2016,9,17,12,0,922.0,98.0,0.8,31.0,853.0,954.72,661.79
2016,9,17,12,15,921.0,98.0,0.85,31.0,849.0,978.31,676.65
2016,9,17,12,30,920.0,98.0,0.9,31.0,845.0,998.18,689.43
2016,9,17,12,45,913.0,99.5,0.95,31.0,832.0,1010.04,697.58
2016,9,17,13,0,906.0,101.0,1.0,31.0,819.0,1017.94,703.6
2016,9,17,13,15,901.0,100.0,1.0,30.5,799.0,1021.09,707.43
2016,9,17,13,30,896.0,99.0,1.0,30.0,779.0,1020.32,709.12
2016,9,17,13,45,889.0,97.5,1.05,30.0,752.0,1013.07,706.65
2016,9,17,14,0,882.0,96.0,1.1,30.0,725.0,1002.01,702.04
2016,9,17,14,15,871.0,94.0,1.1,29.5,691.0,982.68,692.98
2016,9,17,14,30,860.0,92.0,1.1,29.0,657.0,959.86,681.87
2016,9,17,14,45,847.0,89.5,1.1,29.0,617.0,931.2,665.76
2016,9,17,15,0,834.0,87.0,1.1,29.0,577.0,908.98,653.73
2016,9,17,15,15,815.0,84.0,1.1,28.5,532.0,868.05,630.82
2016,9,17,15,30,796.0,81.0,1.1,28.0,487.0,824.84,606.18
2016,9,17,15,45,770.5,77.5,1.1,28.0,438.0,773.5,574.37
2016,9,17,16,0,745.0,74.0,1.1,28.0,389.0,720.96,541.02
2016,9,17,16,15,708.5,69.5,1.05,27.0,337.5,657.83,500.78
2016,9,17,16,30,672.0,65.0,1.0,26.0,286.0,599.33,462.2
2016,9,17,16,45,617.0,59.0,1.0,25.5,234.5,523.51,408.08
2016,9,17,17,0,562.0,53.0,1.0,25.0,183.0,451.1,352.59
2016,9,17,17,15,475.5,44.5,0.9,23.5,134.5,361.07,281.41
2016,9,17,17,30,389.0,36.0,0.8,22.0,86.0,279.14,212.28
2016,9,17,17,45,243.0,23.5,0.7,21.0,49.5,168.29,92.88
2016,9,17,18,0,97.0,11.0,0.6,20.0,13.0,50.63,0.0
2016,9,17,18,15,48.5,5.5,0.55,19.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.5,17.0,0.7,17.0,37.5,13.49,0.29
2016,9,18,6,30,351.0,34.0,0.6,18.0,75.0,27.46,17.43
2016,9,18,6,45,438.5,44.5,0.55,19.0,122.5,35.0,24.69
2016,9,18,7,0,526.0,55.0,0.5,20.0,170.0,42.27,31.29
2016,9,18,7,15,584.5,62.0,0.5,21.0,221.5,46.28,34.83
2016,9,18,7,30,643.0,69.0,0.5,22.0,273.0,50.19,38.1
2016,9,18,7,45,679.5,75.0,0.5,23.0,324.5,78.98,44.14
2016,9,18,8,0,716.0,81.0,0.5,24.0,376.0,135.17,74.97
2016,9,18,8,15,744.5,85.0,0.45,25.0,425.5,196.73,120.4
2016,9,18,8,30,773.0,89.0,0.4,26.0,475.0,257.14,168.9
2016,9,18,8,45,792.5,93.0,0.35,27.5,520.5,317.78,218.12
2016,9,18,9,0,812.0,97.0,0.3,29.0,566.0,379.92,267.08
2016,9,18,9,15,828.0,99.5,0.25,30.0,607.0,440.44,313.43
2016,9,18,9,30,844.0,102.0,0.2,31.0,648.0,501.41,357.91
2016,9,18,9,45,860.0,102.0,0.15,32.0,684.0,560.18,398.78
2016,9,18,10,0,876.0,102.0,0.1,33.0,720.0,617.92,437.05
2016,9,18,10,15,884.0,103.5,0.15,33.5,748.0,671.39,472.74
2016,9,18,10,30,892.0,105.0,0.2,34.0,776.0,723.26,506.34
2016,9,18,10,45,895.0,107.0,0.25,34.5,796.0,770.1,534.85
2016,9,18,11,0,898.0,109.0,0.3,35.0,816.0,814.46,560.69
2016,9,18,11,15,901.5,109.5,0.4,35.0,828.5,855.07,586.09
2016,9,18,11,30,905.0,110.0,0.5,35.0,841.0,892.82,609.81
2016,9,18,11,45,902.5,112.0,0.6,35.5,844.5,923.77,628.23
2016,9,18,12,0,900.0,114.0,0.7,36.0,848.0,951.24,644.65
2016,9,18,12,15,899.0,114.0,0.75,35.5,844.0,974.43,660.35
2016,9,18,12,30,898.0,114.0,0.8,35.0,840.0,994.0,674.11
2016,9,18,12,45,875.0,123.0,0.85,35.0,822.0,998.01,677.52
2016,9,18,13,0,852.0,132.0,0.9,35.0,804.0,1009.01,685.4
2016,9,18,13,15,846.0,130.5,0.9,35.0,784.0,1010.75,686.89
2016,9,18,13,30,840.0,129.0,0.9,35.0,764.0,1008.64,686.4
2016,9,18,13,45,830.5,127.5,0.95,35.0,736.5,999.24,682.74
2016,9,18,14,0,821.0,126.0,1.0,35.0,709.0,986.14,677.05
2016,9,18,14,15,809.0,123.5,1.0,34.5,674.5,965.86,667.62
2016,9,18,14,30,797.0,121.0,1.0,34.0,640.0,942.21,656.23
2016,9,18,14,45,782.0,117.0,1.05,34.0,600.5,910.77,639.49
2016,9,18,15,0,767.0,113.0,1.1,34.0,561.0,876.47,620.83
2016,9,18,15,15,745.0,109.0,1.1,33.5,515.5,838.77,600.26
2016,9,18,15,30,723.0,105.0,1.1,33.0,470.0,793.73,574.55
2016,9,18,15,45,694.5,99.5,1.1,33.0,421.5,739.73,541.23
2016,9,18,16,0,666.0,94.0,1.1,33.0,373.0,685.0,506.62
2016,9,18,16,15,625.0,87.5,1.05,31.5,322.0,619.03,465.56
2016,9,18,16,30,584.0,81.0,1.0,30.0,271.0,554.16,423.17
2016,9,18,16,45,520.5,73.0,0.95,29.0,219.5,473.7,365.18
2016,9,18,17,0,457.0,65.0,0.9,28.0,168.0,397.36,307.4
2016,9,18,17,15,370.0,52.0,0.85,26.5,121.0,306.96,236.59
2016,9,18,17,30,283.0,39.0,0.8,25.0,74.0,224.14,167.62
2016,9,18,17,45,160.5,22.5,0.8,24.0,40.5,123.76,55.9
2016,9,18,18,0,38.0,6.0,0.8,23.0,7.0,21.29,0.0
2016,9,18,18,15,19.0,3.0,0.8,22.5,3.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
