Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,15,108.5,19.0,0.75,22.5,31.0,14.89,0.0
2016,9,19,6,30,217.0,38.0,0.6,23.0,62.0,29.5,18.56
2016,9,19,6,45,294.5,54.0,0.5,23.5,106.0,41.26,29.44
2016,9,19,7,0,372.0,70.0,0.4,24.0,150.0,52.62,39.53
2016,9,19,7,15,431.0,81.5,0.35,24.5,199.0,60.18,46.13
2016,9,19,7,30,490.0,93.0,0.3,25.0,248.0,67.47,52.26
2016,9,19,7,45,524.5,104.0,0.3,26.0,296.0,95.25,59.98
2016,9,19,8,0,559.0,115.0,0.3,27.0,344.0,146.75,89.29
2016,9,19,8,15,591.5,122.5,0.35,27.5,392.0,198.24,126.44
2016,9,19,8,30,624.0,130.0,0.4,28.0,440.0,253.72,170.1
2016,9,19,8,45,641.5,138.5,0.5,29.0,482.5,309.3,214.96
2016,9,19,9,0,659.0,147.0,0.6,30.0,525.0,366.49,260.35
2016,9,19,9,15,677.5,151.5,0.65,30.5,565.0,421.94,303.6
2016,9,19,9,30,696.0,156.0,0.7,31.0,605.0,478.51,346.31
2016,9,19,9,45,742.0,146.0,0.75,31.5,647.0,537.37,389.38
2016,9,19,10,0,788.0,136.0,0.8,32.0,689.0,599.54,433.5
2016,9,19,10,15,797.5,138.0,0.85,32.0,716.5,651.31,470.03
2016,9,19,10,30,807.0,140.0,0.9,32.0,744.0,701.9,504.95
2016,9,19,10,45,811.5,142.5,0.95,32.5,763.5,747.87,534.96
2016,9,19,11,0,816.0,145.0,1.0,33.0,783.0,791.74,562.19
2016,9,19,11,15,819.5,146.0,1.0,33.0,795.5,831.01,586.17
2016,9,19,11,30,823.0,147.0,1.0,33.0,808.0,867.68,608.35
2016,9,19,11,45,819.0,150.0,1.05,33.0,811.0,896.96,626.63
2016,9,19,12,0,815.0,153.0,1.1,33.0,814.0,922.91,642.95
2016,9,19,12,15,814.0,152.5,1.1,33.0,810.0,944.61,655.98
2016,9,19,12,30,813.0,152.0,1.1,33.0,806.0,962.89,667.02
2016,9,19,12,45,812.5,149.5,1.15,33.0,795.0,976.01,675.91
2016,9,19,13,0,812.0,147.0,1.2,33.0,784.0,985.52,682.81
2016,9,19,13,15,805.0,145.5,1.2,33.0,764.0,986.0,683.6
2016,9,19,13,30,798.0,144.0,1.2,33.0,744.0,982.76,682.4
2016,9,19,13,45,788.0,142.0,1.2,33.0,716.5,972.31,677.0
2016,9,19,14,0,778.0,140.0,1.2,33.0,689.0,958.31,669.63
2016,9,19,14,15,764.5,137.5,1.2,32.5,655.0,943.5,663.25
2016,9,19,14,30,751.0,135.0,1.2,32.0,621.0,919.1,650.94
2016,9,19,14,45,727.0,133.0,1.2,32.0,579.5,882.3,629.54
2016,9,19,15,0,703.0,131.0,1.2,32.0,538.0,843.19,606.58
2016,9,19,15,15,679.0,126.0,1.2,31.5,493.0,798.52,580.89
2016,9,19,15,30,655.0,121.0,1.2,31.0,448.0,752.24,553.59
2016,9,19,15,45,609.5,117.5,1.2,30.5,398.0,688.17,513.48
2016,9,19,16,0,564.0,114.0,1.2,30.0,348.0,624.53,472.48
2016,9,19,16,15,520.5,105.0,1.15,29.0,298.5,551.56,423.32
2016,9,19,16,30,477.0,96.0,1.1,28.0,249.0,487.56,378.2
2016,9,19,16,45,404.5,85.5,1.1,27.5,198.5,404.41,315.9
2016,9,19,17,0,332.0,75.0,1.1,27.0,148.0,327.25,255.58
2016,9,19,17,15,255.5,57.5,1.0,25.5,104.5,245.33,189.99
2016,9,19,17,30,179.0,40.0,0.9,24.0,61.0,171.19,127.18
2016,9,19,17,45,89.5,20.0,0.8,23.0,30.5,84.83,26.24
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,15,19.5,18.5,0.7,15.5,21.0,16.15,0.0
2016,9,20,6,30,39.0,37.0,0.7,16.0,42.0,30.47,19.89
2016,9,20,6,45,90.5,60.0,0.7,16.5,77.5,48.0,36.16
2016,9,20,7,0,142.0,83.0,0.7,17.0,113.0,65.07,51.56
2016,9,20,7,15,172.5,104.5,0.7,17.5,151.0,80.69,65.38
2016,9,20,7,30,203.0,126.0,0.7,18.0,189.0,92.42,75.48
2016,9,20,7,45,250.5,139.5,0.75,19.0,231.5,113.4,83.03
2016,9,20,8,0,298.0,153.0,0.8,20.0,274.0,149.57,105.2
2016,9,20,8,15,293.0,176.0,0.8,20.5,307.5,189.88,136.56
2016,9,20,8,30,288.0,199.0,0.8,21.0,341.0,229.94,169.16
2016,9,20,8,45,368.0,201.5,0.85,22.0,400.5,278.73,205.97
2016,9,20,9,0,448.0,204.0,0.9,23.0,460.0,337.15,250.6
2016,9,20,9,15,297.0,249.5,0.9,23.5,424.5,342.66,258.17
2016,9,20,9,30,146.0,295.0,0.9,24.0,389.0,329.53,249.45
2016,9,20,9,45,233.5,300.5,0.95,24.5,460.0,393.98,297.41
2016,9,20,10,0,321.0,306.0,1.0,25.0,531.0,471.48,353.75
2016,9,20,10,15,570.5,215.5,1.0,25.5,633.5,578.99,432.41
2016,9,20,10,30,820.0,125.0,1.0,26.0,736.0,696.67,516.1
2016,9,20,10,45,829.0,124.5,1.05,26.5,756.5,743.31,546.82
2016,9,20,11,0,838.0,124.0,1.1,27.0,777.0,788.11,574.9
2016,9,20,11,15,841.5,125.0,1.15,27.0,789.5,827.86,600.56
2016,9,20,11,30,845.0,126.0,1.2,27.0,802.0,857.68,619.74
2016,9,20,11,45,847.5,125.5,1.25,27.0,806.5,888.66,639.77
2016,9,20,12,0,850.0,125.0,1.3,27.0,811.0,916.59,657.84
2016,9,20,12,15,849.0,125.0,1.35,27.0,807.5,938.56,672.21
2016,9,20,12,30,848.0,125.0,1.4,27.0,804.0,957.08,684.57
2016,9,20,12,45,850.0,121.5,1.45,27.0,793.5,971.28,694.36
2016,9,20,13,0,852.0,118.0,1.5,27.0,783.0,981.87,702.07
2016,9,20,13,15,846.5,117.0,1.5,27.0,763.5,984.08,703.98
2016,9,20,13,30,841.0,116.0,1.5,27.0,744.0,993.48,710.66
2016,9,20,13,45,833.0,114.0,1.55,27.0,717.0,984.72,706.73
2016,9,20,14,0,825.0,112.0,1.6,27.0,690.0,972.28,700.79
2016,9,20,14,15,813.5,110.0,1.6,26.5,656.5,952.82,691.16
2016,9,20,14,30,802.0,108.0,1.6,26.0,623.0,930.02,679.45
2016,9,20,14,45,787.5,104.5,1.65,26.0,584.0,899.39,661.92
2016,9,20,15,0,773.0,101.0,1.7,26.0,545.0,865.91,642.38
2016,9,20,15,15,752.0,98.0,1.7,25.5,500.5,824.51,617.95
2016,9,20,15,30,731.0,95.0,1.7,25.0,456.0,785.97,595.06
2016,9,20,15,45,703.5,90.0,1.7,24.5,408.5,733.18,561.65
2016,9,20,16,0,676.0,85.0,1.7,24.0,361.0,679.63,526.82
2016,9,20,16,15,635.5,79.0,1.65,23.0,310.5,614.42,482.88
2016,9,20,16,30,595.0,73.0,1.6,22.0,260.0,550.35,437.94
2016,9,20,16,45,534.0,65.5,1.6,21.5,210.0,472.09,378.08
2016,9,20,17,0,473.0,58.0,1.6,21.0,160.0,397.86,318.45
2016,9,20,17,15,381.5,47.0,1.5,20.5,114.5,306.74,242.6
2016,9,20,17,30,290.0,36.0,1.4,20.0,69.0,224.48,169.05
2016,9,20,17,45,145.0,18.0,1.35,19.5,34.5,106.38,14.96
2016,9,20,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,10.0,1.15,14.0,10.0,8.79,0.0
2016,9,21,6,30,0.0,20.0,1.2,14.0,20.0,17.6,9.14
2016,9,21,6,45,0.0,35.0,1.25,14.5,35.0,30.87,21.46
2016,9,21,7,0,0.0,50.0,1.3,15.0,50.0,43.8,33.25
2016,9,21,7,15,0.0,66.0,1.35,15.5,66.0,57.26,45.32
2016,9,21,7,30,0.0,82.0,1.4,16.0,82.0,70.58,57.05
2016,9,21,7,45,0.0,98.5,1.45,16.5,98.5,84.5,65.9
2016,9,21,8,0,0.0,115.0,1.5,17.0,115.0,98.82,77.5
2016,9,21,8,15,1.5,136.5,1.55,17.0,137.5,117.55,92.65
2016,9,21,8,30,3.0,158.0,1.6,17.0,160.0,136.74,108.01
2016,9,21,8,45,216.0,183.0,1.65,17.5,306.0,219.0,168.03
2016,9,21,9,0,429.0,208.0,1.7,18.0,452.0,334.11,255.58
2016,9,21,9,15,636.0,152.0,1.75,18.0,542.5,406.0,311.74
2016,9,21,9,30,843.0,96.0,1.8,18.0,633.0,496.61,383.54
2016,9,21,9,45,862.5,94.0,1.85,18.5,669.5,555.16,430.05
2016,9,21,10,0,882.0,92.0,1.9,19.0,706.0,612.94,474.67
2016,9,21,10,15,720.0,168.5,1.9,19.0,682.5,631.79,487.84
2016,9,21,10,30,558.0,245.0,1.9,19.0,659.0,628.28,483.69
2016,9,21,10,45,734.5,170.0,1.95,19.5,730.5,720.61,553.02
2016,9,21,11,0,911.0,95.0,2.0,20.0,802.0,810.87,615.85
2016,9,21,11,15,914.5,95.5,2.0,20.0,814.5,851.58,642.38
2016,9,21,11,30,918.0,96.0,2.0,20.0,827.0,889.38,667.22
2016,9,21,11,45,919.0,96.5,2.0,20.0,831.0,921.89,688.4
2016,9,21,12,0,920.0,97.0,2.0,20.0,835.0,951.01,707.32
2016,9,21,12,15,920.0,97.0,2.0,20.0,832.0,975.14,722.98
2016,9,21,12,30,920.0,97.0,2.0,20.0,829.0,995.59,736.34
2016,9,21,12,45,917.5,96.5,2.05,20.0,817.5,1009.29,746.04
2016,9,21,13,0,915.0,96.0,2.1,20.0,806.0,1019.08,753.43
2016,9,21,13,15,912.0,95.5,2.15,19.5,787.5,1024.44,759.57
2016,9,21,13,30,909.0,95.0,2.2,19.0,769.0,1025.87,763.38
2016,9,21,13,45,904.0,93.5,2.25,19.0,743.0,1020.21,761.29
2016,9,21,14,0,899.0,92.0,2.3,19.0,717.0,1010.68,756.85
2016,9,21,14,15,891.0,90.5,2.35,18.5,684.0,994.4,749.48
2016,9,21,14,30,883.0,89.0,2.4,18.0,651.0,974.5,739.77
2016,9,21,14,45,871.0,86.5,2.45,18.0,612.0,946.11,722.89
2016,9,21,15,0,859.0,84.0,2.5,18.0,573.0,914.57,703.79
2016,9,21,15,15,842.0,81.5,2.45,17.5,528.0,884.61,686.05
2016,9,21,15,30,825.0,79.0,2.4,17.0,483.0,842.82,659.69
2016,9,21,15,45,802.5,75.0,2.4,17.0,434.5,792.31,625.82
2016,9,21,16,0,780.0,71.0,2.4,17.0,386.0,740.31,590.1
2016,9,21,16,15,742.5,66.5,2.35,16.5,333.0,675.04,544.14
2016,9,21,16,30,705.0,62.0,2.3,16.0,280.0,610.22,496.79
2016,9,21,16,45,649.0,56.0,2.25,16.0,227.0,536.92,439.3
2016,9,21,17,0,593.0,50.0,2.2,16.0,174.0,462.68,377.08
2016,9,21,17,15,492.5,41.5,2.1,15.5,124.5,363.71,292.78
2016,9,21,17,30,392.0,33.0,2.0,15.0,75.0,274.26,208.54
2016,9,21,17,45,196.0,16.5,1.95,14.5,37.5,129.48,0.0
2016,9,21,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,22,6,15,136.5,18.5,2.35,14.0,33.0,14.59,0.0
2016,9,22,6,30,273.0,37.0,2.4,14.0,66.0,28.94,18.43
2016,9,22,6,45,363.0,50.0,2.45,14.0,111.5,40.33,29.7
2016,9,22,7,0,453.0,63.0,2.5,14.0,157.0,49.58,38.45
2016,9,22,7,15,519.0,71.5,2.5,14.5,208.0,54.46,43.0
2016,9,22,7,30,585.0,80.0,2.5,15.0,259.0,59.23,47.23
2016,9,22,7,45,634.0,85.0,2.5,15.5,311.0,86.74,52.75
2016,9,22,8,0,683.0,90.0,2.5,16.0,363.0,140.72,83.74
2016,9,22,8,15,714.5,94.5,2.4,16.0,412.5,197.42,127.89
2016,9,22,8,30,746.0,99.0,2.3,16.0,462.0,257.69,179.65
2016,9,22,8,45,778.0,99.5,2.25,16.5,510.0,321.06,234.92
2016,9,22,9,0,810.0,100.0,2.2,17.0,558.0,383.7,289.17
2016,9,22,9,15,826.5,102.5,2.2,17.5,598.5,444.28,340.83
2016,9,22,9,30,843.0,105.0,2.2,18.0,639.0,505.36,391.12
2016,9,22,9,45,866.0,101.5,2.2,18.5,676.5,564.2,438.05
2016,9,22,10,0,889.0,98.0,2.2,19.0,714.0,622.94,483.33
2016,9,22,10,15,897.0,99.5,2.2,19.0,741.5,676.84,524.47
2016,9,22,10,30,905.0,101.0,2.2,19.0,769.0,729.09,563.29
2016,9,22,10,45,913.0,101.0,2.2,19.5,790.0,777.97,596.33
2016,9,22,11,0,921.0,101.0,2.2,20.0,811.0,824.66,626.59
2016,9,22,11,15,924.0,101.5,2.2,20.0,823.5,865.38,653.6
2016,9,22,11,30,927.0,102.0,2.2,20.0,836.0,903.11,678.44
2016,9,22,11,45,930.0,101.0,2.25,20.0,840.5,936.11,700.5
2016,9,22,12,0,933.0,100.0,2.3,20.0,845.0,965.76,720.36
2016,9,22,12,15,931.5,100.0,2.3,20.0,840.5,988.76,735.36
2016,9,22,12,30,930.0,100.0,2.3,20.0,836.0,1007.97,748.0
2016,9,22,12,45,923.5,101.0,2.3,20.0,822.5,1019.56,755.78
2016,9,22,13,0,917.0,102.0,2.3,20.0,809.0,1027.15,761.17
2016,9,22,13,15,911.5,101.0,2.25,20.0,788.5,1029.47,762.74
2016,9,22,13,30,906.0,100.0,2.2,20.0,768.0,1027.82,761.92
2016,9,22,13,45,895.5,99.5,2.2,20.0,739.5,1017.85,756.45
2016,9,22,14,0,885.0,99.0,2.2,20.0,711.0,1004.09,748.73
2016,9,22,14,15,873.5,97.0,2.15,20.0,676.0,983.92,736.34
2016,9,22,14,30,862.0,95.0,2.1,20.0,641.0,960.28,721.78
2016,9,22,14,45,843.0,94.0,2.1,20.0,599.0,937.3,708.29
2016,9,22,15,0,824.0,93.0,2.1,20.0,557.0,901.39,685.98
2016,9,22,15,15,802.5,90.0,2.1,19.5,511.0,858.2,659.78
2016,9,22,15,30,781.0,87.0,2.1,19.0,465.0,812.89,631.62
2016,9,22,15,45,745.5,84.0,2.1,19.0,414.5,753.97,591.88
2016,9,22,16,0,710.0,81.0,2.1,19.0,364.0,699.58,554.5
2016,9,22,16,15,667.5,76.0,2.05,18.5,312.5,632.86,507.4
2016,9,22,16,30,625.0,71.0,2.0,18.0,261.0,567.33,459.4
2016,9,22,16,45,558.0,64.0,2.0,17.5,209.0,484.42,394.55
2016,9,22,17,0,491.0,57.0,2.0,17.0,157.0,405.95,329.93
2016,9,22,17,15,388.0,46.0,1.9,16.5,110.5,307.58,246.3
2016,9,22,17,30,285.0,35.0,1.8,16.0,64.0,219.1,162.98
2016,9,22,17,45,142.5,17.5,1.75,15.5,32.0,102.27,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,6,15,160.5,15.5,1.0,12.0,31.5,12.47,0.0
2016,9,23,6,30,321.0,31.0,0.9,13.0,63.0,25.22,15.29
2016,9,23,6,45,412.0,41.5,0.85,14.0,108.5,32.85,23.19
2016,9,23,7,0,503.0,52.0,0.8,15.0,154.0,40.22,30.07
2016,9,23,7,15,559.0,59.5,0.8,15.5,203.5,44.71,34.23
2016,9,23,7,30,615.0,67.0,0.8,16.0,253.0,49.06,38.08
2016,9,23,7,45,669.0,66.5,0.8,17.0,303.0,78.17,44.29
2016,9,23,8,0,723.0,66.0,0.8,18.0,353.0,129.65,72.05
2016,9,23,8,15,607.0,109.0,0.85,18.5,371.5,191.5,125.84
2016,9,23,8,30,491.0,152.0,0.9,19.0,390.0,240.68,172.04
2016,9,23,8,45,671.5,114.0,0.95,20.0,472.5,299.16,215.92
2016,9,23,9,0,852.0,76.0,1.0,21.0,555.0,379.97,278.84
2016,9,23,9,15,865.5,78.0,1.05,21.5,595.0,440.22,329.0
2016,9,23,9,30,879.0,80.0,1.1,22.0,635.0,500.46,377.48
2016,9,23,9,45,891.0,80.5,1.15,22.5,669.0,558.17,422.38
2016,9,23,10,0,903.0,81.0,1.2,23.0,703.0,615.11,465.1
2016,9,23,10,15,909.5,82.0,1.2,23.0,729.5,667.98,504.05
2016,9,23,10,30,916.0,83.0,1.2,23.0,756.0,718.99,540.56
2016,9,23,10,45,919.5,84.0,1.3,23.5,775.5,765.73,571.3
2016,9,23,11,0,923.0,85.0,1.4,24.0,795.0,809.89,599.86
2016,9,23,11,15,925.5,85.5,1.4,24.0,806.0,849.97,625.51
2016,9,23,11,30,928.0,86.0,1.4,24.0,817.0,887.01,649.01
2016,9,23,11,45,927.5,86.5,1.45,24.5,820.5,918.21,668.0
2016,9,23,12,0,927.0,87.0,1.5,25.0,824.0,945.9,684.72
2016,9,23,12,15,925.0,87.0,1.55,25.0,819.0,968.01,699.27
2016,9,23,12,30,923.0,87.0,1.6,25.0,814.0,986.33,711.58
2016,9,23,12,45,914.5,89.5,1.65,25.0,800.0,997.3,719.41
2016,9,23,13,0,906.0,92.0,1.7,25.0,786.0,1004.3,724.94
2016,9,23,13,15,899.5,91.0,1.7,24.5,765.5,1005.3,727.6
2016,9,23,13,30,893.0,90.0,1.7,24.0,745.0,1002.38,727.99
2016,9,23,13,45,883.0,89.5,1.75,24.0,716.5,992.7,723.54
2016,9,23,14,0,873.0,89.0,1.8,24.0,688.0,979.3,716.85
2016,9,23,14,15,861.0,87.5,1.8,23.5,653.5,959.14,706.63
2016,9,23,14,30,849.0,86.0,1.8,23.0,619.0,935.6,694.25
2016,9,23,14,45,832.0,84.5,1.85,23.0,578.5,904.13,675.82
2016,9,23,15,0,815.0,83.0,1.9,23.0,538.0,879.24,661.72
2016,9,23,15,15,794.5,80.0,1.85,22.5,493.0,837.15,635.9
2016,9,23,15,30,774.0,77.0,1.8,22.0,448.0,792.99,608.35
2016,9,23,15,45,749.0,72.5,1.8,21.5,400.0,741.39,575.35
2016,9,23,16,0,724.0,68.0,1.8,21.0,352.0,688.7,540.6
2016,9,23,16,15,684.5,63.5,1.75,20.5,302.0,624.23,495.56
2016,9,23,16,30,645.0,59.0,1.7,20.0,252.0,564.85,452.6
2016,9,23,16,45,584.0,53.0,1.65,19.5,201.5,486.83,392.41
2016,9,23,17,0,523.0,47.0,1.6,19.0,151.0,412.99,331.77
2016,9,23,17,15,423.5,38.0,1.55,18.5,105.5,318.19,251.61
2016,9,23,17,30,324.0,29.0,1.5,18.0,60.0,233.49,168.34
2016,9,23,17,45,162.0,14.5,1.5,17.5,30.0,87.8,0.0
2016,9,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,193.5,13.5,0.6,13.5,32.5,10.77,0.0
2016,9,24,6,30,387.0,27.0,0.6,14.0,65.0,21.78,12.23
2016,9,24,6,45,486.5,34.5,0.65,15.0,112.5,29.49,20.13
2016,9,24,7,0,586.0,42.0,0.7,16.0,160.0,35.15,25.46
2016,9,24,7,15,643.5,47.5,0.65,17.0,212.0,38.79,28.79
2016,9,24,7,30,701.0,53.0,0.6,18.0,264.0,42.38,31.91
2016,9,24,7,45,740.0,56.5,0.6,19.0,315.5,73.17,37.94
2016,9,24,8,0,779.0,60.0,0.6,20.0,367.0,130.96,70.15
2016,9,24,8,15,805.5,63.0,0.65,20.5,416.5,190.83,115.86
2016,9,24,8,30,832.0,66.0,0.7,21.0,466.0,257.25,171.46
2016,9,24,8,45,851.0,68.5,0.75,22.0,511.5,319.14,224.4
2016,9,24,9,0,870.0,71.0,0.8,23.0,557.0,382.21,277.31
2016,9,24,9,15,884.0,72.5,0.85,24.0,597.5,443.17,326.98
2016,9,24,9,30,898.0,74.0,0.9,25.0,638.0,504.11,374.63
2016,9,24,9,45,911.0,74.5,0.95,26.0,673.0,563.28,419.03
2016,9,24,10,0,924.0,75.0,1.0,27.0,708.0,621.73,461.09
2016,9,24,10,15,931.0,76.0,1.0,27.5,735.5,675.84,499.01
2016,9,24,10,30,938.0,77.0,1.0,28.0,763.0,728.09,534.27
2016,9,24,10,45,943.0,77.5,1.05,28.5,783.0,776.26,564.38
2016,9,24,11,0,948.0,78.0,1.1,29.0,803.0,821.91,592.46
2016,9,24,11,15,951.0,78.5,1.1,29.0,815.0,863.19,617.96
2016,9,24,11,30,954.0,79.0,1.1,29.0,827.0,901.39,641.33
2016,9,24,11,45,954.5,79.5,1.1,29.5,831.0,934.12,659.85
2016,9,24,12,0,955.0,80.0,1.1,30.0,835.0,963.29,676.08
2016,9,24,12,15,954.0,79.5,1.1,30.0,830.5,986.26,689.85
2016,9,24,12,30,953.0,79.0,1.1,30.0,826.0,1005.35,701.4
2016,9,24,12,45,943.0,83.0,1.15,30.5,812.0,1016.91,708.02
2016,9,24,13,0,933.0,87.0,1.2,31.0,798.0,1024.36,712.37
2016,9,24,13,15,928.0,86.0,1.2,30.5,777.5,1026.9,715.92
2016,9,24,13,30,923.0,85.0,1.2,30.0,757.0,1025.4,717.27
2016,9,24,13,45,913.5,84.5,1.25,30.0,728.5,1016.05,713.47
2016,9,24,14,0,904.0,84.0,1.3,30.0,700.0,1002.85,707.5
2016,9,24,14,15,893.0,82.5,1.3,30.0,665.5,983.25,696.86
2016,9,24,14,30,882.0,81.0,1.3,30.0,631.0,960.1,684.14
2016,9,24,14,45,865.5,79.5,1.35,30.0,589.5,928.41,666.78
2016,9,24,15,0,849.0,78.0,1.4,30.0,548.0,893.83,647.44
2016,9,24,15,15,828.5,75.5,1.4,29.5,502.0,860.65,629.36
2016,9,24,15,30,808.0,73.0,1.4,29.0,456.0,816.11,603.37
2016,9,24,15,45,778.5,70.0,1.45,28.5,406.5,761.53,570.5
2016,9,24,16,0,749.0,67.0,1.5,28.0,357.0,706.08,535.87
2016,9,24,16,15,708.0,62.5,1.45,27.0,305.0,639.5,492.06
2016,9,24,16,30,667.0,58.0,1.4,26.0,253.0,573.82,446.89
2016,9,24,16,45,603.0,52.0,1.4,25.5,201.5,497.15,389.77
2016,9,24,17,0,539.0,46.0,1.4,25.0,150.0,420.65,328.8
2016,9,24,17,15,434.0,36.5,1.3,23.5,103.5,321.54,247.97
2016,9,24,17,30,329.0,27.0,1.2,22.0,57.0,233.42,160.1
2016,9,24,17,45,164.5,13.5,1.15,21.0,28.5,87.66,0.0
2016,9,24,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,6,15,187.0,13.5,1.0,17.0,31.5,10.83,0.0
2016,9,25,6,30,374.0,27.0,1.0,18.0,63.0,21.86,11.8
2016,9,25,6,45,469.5,36.0,1.05,19.5,110.0,28.39,18.7
2016,9,25,7,0,565.0,45.0,1.1,21.0,157.0,34.74,24.49
2016,9,25,7,15,625.0,51.0,1.1,21.5,209.0,41.87,30.86
2016,9,25,7,30,685.0,57.0,1.1,22.0,261.0,45.76,34.24
2016,9,25,7,45,720.5,62.0,1.1,23.0,312.0,77.26,41.01
2016,9,25,8,0,756.0,67.0,1.1,24.0,363.0,134.75,73.1
2016,9,25,8,15,783.5,70.5,1.1,25.0,412.0,193.86,117.41
2016,9,25,8,30,811.0,74.0,1.1,26.0,461.0,255.9,168.42
2016,9,25,8,45,825.0,78.5,1.1,27.0,505.0,317.48,220.33
2016,9,25,9,0,839.0,83.0,1.1,28.0,549.0,379.79,271.73
2016,9,25,9,15,854.0,85.0,1.1,28.5,589.0,442.25,322.0
2016,9,25,9,30,869.0,87.0,1.1,29.0,629.0,502.58,368.9
2016,9,25,9,45,888.5,85.0,1.1,30.0,665.5,561.43,412.15
2016,9,25,10,0,908.0,83.0,1.1,31.0,702.0,620.2,453.51
2016,9,25,10,15,915.0,84.0,1.05,31.5,729.0,673.56,489.96
2016,9,25,10,30,922.0,85.0,1.0,32.0,756.0,725.1,523.78
2016,9,25,10,45,914.5,92.0,1.0,32.5,772.5,770.01,550.92
2016,9,25,11,0,907.0,99.0,1.0,33.0,789.0,811.51,575.31
2016,9,25,11,15,910.0,99.5,1.0,33.0,800.5,851.43,599.59
2016,9,25,11,30,913.0,100.0,1.0,33.0,812.0,888.4,621.84
2016,9,25,11,45,893.5,110.5,1.0,33.5,810.0,912.9,635.02
2016,9,25,12,0,874.0,121.0,1.0,34.0,808.0,932.99,645.63
2016,9,25,12,15,873.0,120.5,1.0,34.0,803.5,954.56,658.53
2016,9,25,12,30,872.0,120.0,1.0,34.0,799.0,972.58,669.33
2016,9,25,12,45,865.5,121.0,1.05,34.0,785.5,983.25,676.75
2016,9,25,13,0,859.0,122.0,1.1,34.0,772.0,1000.83,688.55
2016,9,25,13,15,852.5,120.5,1.1,33.5,752.0,1001.42,690.75
2016,9,25,13,30,846.0,119.0,1.1,33.0,732.0,998.15,691.01
2016,9,25,13,45,827.5,121.0,1.15,33.0,701.5,983.26,683.87
2016,9,25,14,0,809.0,123.0,1.2,33.0,671.0,964.76,674.72
2016,9,25,14,15,796.0,120.5,1.2,32.5,636.5,943.08,664.21
2016,9,25,14,30,783.0,118.0,1.2,32.0,602.0,918.13,651.66
2016,9,25,14,45,757.5,117.0,1.2,32.0,560.0,885.98,633.22
2016,9,25,15,0,732.0,116.0,1.2,32.0,518.0,845.96,609.64
2016,9,25,15,15,707.5,111.5,1.15,31.5,473.0,800.57,582.86
2016,9,25,15,30,683.0,107.0,1.1,31.0,428.0,753.58,554.52
2016,9,25,15,45,647.5,101.5,1.1,30.5,379.0,694.91,518.1
2016,9,25,16,0,612.0,96.0,1.1,30.0,330.0,636.13,480.44
2016,9,25,16,15,566.0,88.0,1.05,29.0,280.0,566.77,434.22
2016,9,25,16,30,520.0,80.0,1.0,28.0,230.0,499.09,386.16
2016,9,25,16,45,456.0,69.0,0.95,27.0,181.0,418.32,325.7
2016,9,25,17,0,392.0,58.0,0.9,26.0,132.0,340.05,264.25
2016,9,25,17,15,295.5,43.5,0.8,25.0,89.0,248.63,189.4
2016,9,25,17,30,199.0,29.0,0.7,24.0,46.0,166.02,106.8
2016,9,25,17,45,99.5,14.5,0.65,23.0,23.0,58.56,0.0
2016,9,25,18,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,15.5,1.15,20.0,26.5,14.1,0.0
2016,9,26,6,30,234.0,31.0,1.0,21.0,53.0,24.28,13.25
2016,9,26,6,45,332.5,44.5,0.85,22.0,97.5,35.78,24.67
2016,9,26,7,0,431.0,58.0,0.7,23.0,142.0,45.67,33.59
2016,9,26,7,15,496.0,67.5,0.7,24.0,192.0,51.58,38.81
2016,9,26,7,30,561.0,77.0,0.7,25.0,242.0,57.28,43.63
2016,9,26,7,45,606.0,84.0,0.7,26.0,293.0,86.35,50.42
2016,9,26,8,0,651.0,91.0,0.7,27.0,344.0,139.76,80.29
2016,9,26,8,15,683.5,96.5,0.7,28.0,392.5,195.42,121.01
2016,9,26,8,30,716.0,102.0,0.7,29.0,441.0,254.83,168.26
2016,9,26,8,45,739.5,106.0,0.7,30.0,486.0,313.72,216.13
2016,9,26,9,0,763.0,110.0,0.7,31.0,531.0,374.63,264.61
2016,9,26,9,15,780.5,113.5,0.7,31.5,571.5,436.34,312.68
2016,9,26,9,30,798.0,117.0,0.7,32.0,612.0,496.17,357.69
2016,9,26,9,45,810.0,119.5,0.75,33.0,645.5,552.54,398.23
2016,9,26,10,0,822.0,122.0,0.8,34.0,679.0,608.4,436.8
2016,9,26,10,15,831.0,124.0,0.85,34.0,706.5,661.07,473.75
2016,9,26,10,30,840.0,126.0,0.9,34.0,734.0,712.38,508.87
2016,9,26,10,45,844.0,128.0,0.95,34.5,753.0,758.42,538.66
2016,9,26,11,0,848.0,130.0,1.0,35.0,772.0,802.16,565.0
2016,9,26,11,15,851.5,131.0,1.05,35.0,783.5,841.99,589.77
2016,9,26,11,30,855.0,132.0,1.1,35.0,795.0,879.08,612.76
2016,9,26,11,45,852.5,134.0,1.15,35.0,797.5,909.01,631.31
2016,9,26,12,0,850.0,136.0,1.2,35.0,800.0,935.54,647.88
2016,9,26,12,15,848.0,135.5,1.2,35.0,795.5,956.36,660.31
2016,9,26,12,30,846.0,135.0,1.2,35.0,791.0,973.56,670.69
2016,9,26,12,45,882.5,115.0,1.25,35.0,789.0,992.54,683.08
2016,9,26,13,0,919.0,95.0,1.3,35.0,787.0,1018.09,699.5
2016,9,26,13,15,913.5,94.0,1.3,34.5,766.5,1019.99,702.45
2016,9,26,13,30,908.0,93.0,1.3,34.0,746.0,1017.91,703.46
2016,9,26,13,45,899.5,92.0,1.3,34.0,717.5,1008.94,699.08
2016,9,26,14,0,891.0,91.0,1.3,34.0,689.0,996.16,692.61
2016,9,26,14,15,879.5,89.0,1.3,33.5,654.5,975.56,682.91
2016,9,26,14,30,868.0,87.0,1.3,33.0,620.0,951.48,671.13
2016,9,26,14,45,852.5,85.0,1.3,33.0,579.0,920.36,653.58
2016,9,26,15,0,837.0,83.0,1.3,33.0,538.0,895.65,640.03
2016,9,26,15,15,816.0,80.0,1.3,32.5,492.0,852.44,615.7
2016,9,26,15,30,795.0,77.0,1.3,32.0,446.0,807.11,589.6
2016,9,26,15,45,714.0,84.0,1.3,32.0,388.0,727.14,538.4
2016,9,26,16,0,633.0,91.0,1.3,32.0,330.0,645.71,484.73
2016,9,26,16,15,586.5,83.5,1.2,30.5,279.5,575.87,439.14
2016,9,26,16,30,540.0,76.0,1.1,29.0,229.0,507.73,391.59
2016,9,26,16,45,434.5,68.5,1.0,28.0,175.5,402.38,312.33
2016,9,26,17,0,329.0,61.0,0.9,27.0,122.0,305.17,236.04
2016,9,26,17,15,240.0,43.5,0.85,25.5,80.5,217.51,164.64
2016,9,26,17,30,151.0,26.0,0.8,24.0,39.0,134.76,80.2
2016,9,26,17,45,75.5,13.0,0.75,23.0,19.5,46.09,0.0
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,6,15,52.0,13.5,1.05,20.0,18.0,12.28,0.0
2016,9,27,6,30,104.0,27.0,0.9,20.0,36.0,21.98,11.24
2016,9,27,6,45,171.5,48.5,0.8,20.5,76.0,38.44,27.05
2016,9,27,7,0,239.0,70.0,0.7,21.0,116.0,54.37,41.32
2016,9,27,7,15,293.5,89.0,0.7,22.0,162.5,65.82,51.36
2016,9,27,7,30,348.0,108.0,0.7,23.0,209.0,78.39,62.04
2016,9,27,7,45,394.0,122.0,0.7,24.0,257.0,105.58,71.42
2016,9,27,8,0,440.0,136.0,0.7,25.0,305.0,151.64,98.98
2016,9,27,8,15,473.5,147.5,0.65,25.5,351.0,199.56,134.05
2016,9,27,8,30,507.0,159.0,0.6,26.0,397.0,251.59,174.83
2016,9,27,8,45,525.0,170.5,0.6,27.0,438.5,302.91,215.8
2016,9,27,9,0,543.0,182.0,0.6,28.0,480.0,356.01,257.35
2016,9,27,9,15,563.0,189.0,0.65,28.5,518.0,407.67,297.48
2016,9,27,9,30,583.0,196.0,0.7,29.0,556.0,460.78,337.53
2016,9,27,9,45,656.0,177.5,0.75,30.0,603.0,523.31,382.51
2016,9,27,10,0,729.0,159.0,0.8,31.0,650.0,588.79,428.35
2016,9,27,10,15,739.5,161.5,0.85,31.0,677.0,639.34,464.11
2016,9,27,10,30,750.0,164.0,0.9,31.0,704.0,688.93,498.49
2016,9,27,10,45,658.0,212.5,0.95,31.5,696.0,706.57,508.24
2016,9,27,11,0,566.0,261.0,1.0,32.0,688.0,711.27,509.29
2016,9,27,11,15,570.5,263.5,1.0,32.0,699.0,744.69,531.37
2016,9,27,11,30,575.0,266.0,1.0,32.0,710.0,776.37,551.73
2016,9,27,11,45,521.0,292.5,1.05,32.0,696.0,778.77,552.42
2016,9,27,12,0,467.0,319.0,1.1,32.0,682.0,776.07,550.07
2016,9,27,12,15,465.5,318.0,1.1,32.0,678.0,790.2,559.43
2016,9,27,12,30,464.0,317.0,1.1,32.0,674.0,802.05,567.18
2016,9,27,12,45,533.0,280.0,1.15,32.0,683.5,842.31,595.73
2016,9,27,13,0,602.0,243.0,1.2,32.0,693.0,880.16,622.4
2016,9,27,13,15,593.5,239.5,1.2,31.5,673.0,875.78,621.09
2016,9,27,13,30,585.0,236.0,1.2,31.0,653.0,868.45,618.49
2016,9,27,13,45,514.5,253.5,1.25,31.0,610.0,820.36,587.73
2016,9,27,14,0,444.0,271.0,1.3,31.0,567.0,769.97,555.32
2016,9,27,14,15,428.5,261.0,1.3,30.5,534.5,741.9,539.41
2016,9,27,14,30,413.0,251.0,1.3,30.0,502.0,695.45,511.12
2016,9,27,14,45,392.5,238.0,1.3,30.0,464.0,656.27,485.99
2016,9,27,15,0,372.0,225.0,1.3,30.0,426.0,616.19,459.78
2016,9,27,15,15,348.5,209.0,1.25,29.5,384.5,569.12,428.79
2016,9,27,15,30,325.0,193.0,1.2,29.0,343.0,521.93,397.04
2016,9,27,15,45,321.5,171.0,1.15,28.5,305.0,483.81,371.61
2016,9,27,16,0,318.0,149.0,1.1,28.0,267.0,444.51,344.49
2016,9,27,16,15,280.0,128.5,1.0,27.0,221.5,380.2,297.49
2016,9,27,16,30,242.0,108.0,0.9,26.0,176.0,318.05,250.52
2016,9,27,16,45,222.0,86.0,0.85,25.0,138.0,268.16,211.61
2016,9,27,17,0,202.0,64.0,0.8,24.0,100.0,219.04,171.48
2016,9,27,17,15,140.0,42.0,0.7,23.0,63.0,146.84,110.86
2016,9,27,17,30,78.0,20.0,0.6,22.0,26.0,74.33,37.82
2016,9,27,17,45,39.0,10.0,0.55,21.0,13.0,26.71,0.0
2016,9,27,18,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,71.0,15.5,0.6,14.5,22.0,14.1,0.0
2016,9,28,6,30,142.0,31.0,0.5,15.0,44.0,24.2,12.94
2016,9,28,6,45,231.5,49.0,0.45,16.0,86.0,37.72,26.95
2016,9,28,7,0,321.0,67.0,0.4,17.0,128.0,50.79,38.9
2016,9,28,7,15,384.0,80.0,0.35,17.5,175.0,59.57,46.88
2016,9,28,7,30,447.0,93.0,0.3,18.0,222.0,68.04,54.33
2016,9,28,7,45,266.5,124.0,0.3,19.0,205.0,104.78,75.28
2016,9,28,8,0,86.0,155.0,0.3,20.0,188.0,134.75,101.9
2016,9,28,8,15,359.0,137.5,0.35,20.5,302.0,172.29,119.72
2016,9,28,8,30,632.0,120.0,0.4,21.0,416.0,251.15,173.44
2016,9,28,8,45,469.5,172.5,0.45,22.0,404.0,288.33,210.09
2016,9,28,9,0,307.0,225.0,0.5,23.0,392.0,306.06,228.84
2016,9,28,9,15,238.0,253.0,0.55,23.5,388.5,322.25,243.02
2016,9,28,9,30,169.0,281.0,0.6,24.0,385.0,331.31,250.46
2016,9,28,9,45,192.0,296.0,0.65,25.0,420.5,370.69,279.02
2016,9,28,10,0,215.0,311.0,0.7,26.0,456.0,412.42,308.55
2016,9,28,10,15,305.0,304.5,0.75,26.5,518.0,485.32,361.12
2016,9,28,10,30,395.0,298.0,0.8,27.0,580.0,560.91,414.44
2016,9,28,10,45,279.0,330.0,0.85,27.5,532.0,529.68,390.03
2016,9,28,11,0,163.0,362.0,0.9,28.0,484.0,478.75,352.14
2016,9,28,11,15,181.0,367.0,0.95,28.0,504.5,509.35,374.56
2016,9,28,11,30,199.0,372.0,1.0,28.0,525.0,540.69,396.73
2016,9,28,11,45,185.5,376.0,1.1,28.0,519.0,543.84,399.01
2016,9,28,12,0,172.0,380.0,1.2,28.0,513.0,545.53,400.49
2016,9,28,12,15,164.5,376.5,1.2,28.0,503.0,543.47,399.08
2016,9,28,12,30,157.0,373.0,1.2,28.0,493.0,540.25,396.93
2016,9,28,12,45,165.5,367.0,1.3,28.0,491.5,548.7,404.0
2016,9,28,13,0,174.0,361.0,1.4,28.0,490.0,556.52,410.61
2016,9,28,13,15,192.5,348.0,1.4,27.5,487.5,565.5,418.78
2016,9,28,13,30,211.0,335.0,1.4,27.0,485.0,573.56,426.41
2016,9,28,13,45,189.5,327.5,1.45,27.0,458.0,547.46,408.48
2016,9,28,14,0,168.0,320.0,1.5,27.0,431.0,520.73,390.19
2016,9,28,14,15,146.5,297.0,1.45,26.5,390.5,474.9,358.59
2016,9,28,14,30,125.0,274.0,1.4,26.0,350.0,428.59,326.19
2016,9,28,14,45,237.0,242.0,1.4,25.5,373.0,514.79,394.08
2016,9,28,15,0,349.0,210.0,1.4,25.0,396.0,576.39,442.72
2016,9,28,15,15,216.0,200.0,1.35,24.5,312.0,422.23,328.65
2016,9,28,15,30,83.0,190.0,1.3,24.0,228.0,277.12,217.12
2016,9,28,15,45,235.5,163.5,1.3,23.5,253.5,402.76,319.24
2016,9,28,16,0,388.0,137.0,1.3,23.0,279.0,499.13,394.98
2016,9,28,16,15,344.0,120.5,1.2,22.0,232.5,417.41,333.41
2016,9,28,16,30,300.0,104.0,1.1,21.0,186.0,353.66,284.39
2016,9,28,16,45,269.5,83.0,1.05,20.5,145.0,295.46,237.55
2016,9,28,17,0,239.0,62.0,1.0,20.0,104.0,251.27,199.61
2016,9,28,17,15,163.5,41.5,0.95,19.0,65.5,160.07,122.47
2016,9,28,17,30,88.0,21.0,0.9,18.0,27.0,81.01,35.04
2016,9,28,17,45,44.0,10.5,0.85,17.5,13.5,29.34,0.0
2016,9,28,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,6,15,116.0,14.5,0.8,12.5,24.0,13.19,0.0
2016,9,29,6,30,232.0,29.0,0.8,13.0,48.0,23.97,12.42
2016,9,29,6,45,339.0,41.0,0.85,13.5,92.0,33.0,23.07
2016,9,29,7,0,446.0,53.0,0.9,14.0,136.0,41.72,31.35
