Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,15,512.5,61.5,0.9,14.5,185.5,46.97,36.3
2016,9,29,7,30,579.0,70.0,0.9,15.0,235.0,52.08,40.9
2016,9,29,7,45,289.5,80.0,0.9,15.5,162.5,70.6,47.2
2016,9,29,8,0,0.0,90.0,0.9,16.0,90.0,78.53,60.95
2016,9,29,8,15,0.0,107.5,0.85,16.5,107.5,93.63,73.21
2016,9,29,8,30,0.0,125.0,0.8,17.0,125.0,108.91,85.39
2016,9,29,8,45,0.5,145.0,0.75,18.0,145.5,126.62,99.14
2016,9,29,9,0,1.0,165.0,0.7,19.0,166.0,144.62,112.84
2016,9,29,9,15,7.5,188.5,0.7,19.5,193.5,168.46,131.14
2016,9,29,9,30,14.0,212.0,0.7,20.0,221.0,193.38,150.09
2016,9,29,9,45,25.5,241.5,0.75,21.0,258.5,227.33,175.56
2016,9,29,10,0,37.0,271.0,0.8,22.0,296.0,267.11,205.0
2016,9,29,10,15,45.0,289.5,0.85,22.5,321.0,293.68,224.43
2016,9,29,10,30,53.0,308.0,0.9,23.0,346.0,321.4,244.59
2016,9,29,10,45,80.5,330.5,0.95,23.5,390.0,368.35,279.11
2016,9,29,11,0,108.0,353.0,1.0,24.0,434.0,418.15,315.1
2016,9,29,11,15,134.5,362.0,1.05,24.0,464.0,466.99,350.52
2016,9,29,11,30,161.0,371.0,1.1,24.0,494.0,507.88,380.07
2016,9,29,11,45,162.0,371.0,1.15,24.5,495.5,518.41,386.82
2016,9,29,12,0,163.0,371.0,1.2,25.0,497.0,528.3,393.37
2016,9,29,12,15,513.0,245.0,1.2,25.0,636.5,758.88,561.37
2016,9,29,12,30,863.0,119.0,1.2,25.0,776.0,960.36,692.91
2016,9,29,12,45,869.0,113.5,1.3,25.5,765.5,975.54,700.51
2016,9,29,13,0,875.0,108.0,1.4,26.0,755.0,987.04,708.31
2016,9,29,13,15,869.0,107.0,1.4,26.0,734.5,988.09,709.53
2016,9,29,13,30,863.0,106.0,1.4,26.0,714.0,985.34,708.66
2016,9,29,13,45,846.5,107.0,1.45,26.0,684.0,981.42,708.02
2016,9,29,14,0,830.0,108.0,1.5,26.0,654.0,963.46,698.57
2016,9,29,14,15,817.0,106.0,1.5,25.5,619.5,941.89,687.63
2016,9,29,14,30,804.0,104.0,1.5,25.0,585.0,917.01,674.56
2016,9,29,14,45,785.5,101.0,1.55,24.5,544.0,882.68,655.8
2016,9,29,15,0,767.0,98.0,1.6,24.0,503.0,845.69,634.98
2016,9,29,15,15,742.5,94.0,1.6,23.5,458.0,799.8,607.07
2016,9,29,15,30,718.0,90.0,1.6,23.0,413.0,757.51,581.09
2016,9,29,15,45,691.5,83.5,1.6,22.5,365.5,704.03,546.38
2016,9,29,16,0,665.0,77.0,1.6,22.0,318.0,649.83,510.04
2016,9,29,16,15,617.5,71.0,1.6,21.0,267.5,580.24,461.66
2016,9,29,16,30,570.0,65.0,1.6,20.0,217.0,512.49,411.91
2016,9,29,16,45,507.5,55.5,1.65,19.5,168.5,432.96,348.72
2016,9,29,17,0,445.0,46.0,1.7,19.0,120.0,358.0,285.86
2016,9,29,17,15,329.5,34.0,1.7,18.0,78.0,256.31,197.34
2016,9,29,17,30,214.0,22.0,1.7,17.0,36.0,156.47,51.99
2016,9,29,17,45,107.0,11.0,1.75,16.5,18.0,57.91,0.0
2016,9,29,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,138.5,13.5,1.35,12.0,24.5,12.28,0.0
2016,9,30,6,30,277.0,27.0,1.4,12.0,49.0,22.26,10.64
2016,9,30,6,45,388.5,37.0,1.45,12.5,94.0,29.61,20.14
2016,9,30,7,0,500.0,47.0,1.5,13.0,139.0,36.76,27.04
2016,9,30,7,15,566.0,54.0,1.5,13.5,189.0,41.04,31.13
2016,9,30,7,30,632.0,61.0,1.5,14.0,239.0,45.23,34.95
2016,9,30,7,45,316.0,65.5,1.55,14.5,154.5,61.28,38.78
2016,9,30,8,0,0.0,70.0,1.6,15.0,70.0,61.89,47.18
2016,9,30,8,15,0.0,95.5,1.6,15.5,95.5,83.68,65.28
2016,9,30,8,30,0.0,121.0,1.6,16.0,121.0,105.56,83.12
2016,9,30,8,45,0.0,141.5,1.6,16.5,142.0,123.53,97.45
2016,9,30,9,0,0.0,162.0,1.6,17.0,163.0,141.73,111.78
2016,9,30,9,15,20.0,204.0,1.6,17.0,217.0,187.06,147.83
2016,9,30,9,30,40.0,246.0,1.6,17.0,271.0,237.23,187.33
2016,9,30,9,45,466.5,166.0,1.6,17.5,474.5,409.33,322.79
2016,9,30,10,0,893.0,86.0,1.6,18.0,678.0,614.2,478.14
2016,9,30,10,15,901.0,87.0,1.6,18.0,705.0,667.17,517.08
2016,9,30,10,30,909.0,88.0,1.6,18.0,732.0,718.43,554.97
2016,9,30,10,45,914.0,89.5,1.65,18.5,751.5,766.05,587.04
2016,9,30,11,0,919.0,91.0,1.7,19.0,771.0,811.24,616.61
2016,9,30,11,15,922.0,91.5,1.7,19.0,782.5,851.12,642.93
2016,9,30,11,30,925.0,92.0,1.7,19.0,794.0,888.0,667.08
2016,9,30,11,45,926.0,92.0,1.75,19.5,797.5,919.41,686.79
2016,9,30,12,0,927.0,92.0,1.8,20.0,801.0,947.37,704.2
2016,9,30,12,15,926.0,92.0,1.85,20.0,796.0,969.89,719.43
2016,9,30,12,30,925.0,92.0,1.9,20.0,791.0,988.66,732.37
2016,9,30,12,45,916.0,94.0,1.95,20.0,777.0,998.17,739.43
2016,9,30,13,0,907.0,96.0,2.0,20.0,763.0,1003.67,744.14
2016,9,30,13,15,901.0,95.0,2.0,19.5,742.0,1004.69,746.92
2016,9,30,13,30,895.0,94.0,2.0,19.0,721.0,1001.79,747.35
2016,9,30,13,45,887.0,92.5,2.05,19.0,692.5,992.48,742.94
2016,9,30,14,0,879.0,91.0,2.1,19.0,664.0,979.4,736.23
2016,9,30,14,15,866.5,89.0,2.15,18.5,629.0,957.73,725.22
2016,9,30,14,30,854.0,87.0,2.2,18.0,594.0,932.68,711.95
2016,9,30,14,45,838.5,84.0,2.25,18.0,553.0,909.92,698.82
2016,9,30,15,0,823.0,81.0,2.3,18.0,512.0,874.5,676.77
2016,9,30,15,15,800.0,78.0,2.3,17.5,466.0,829.79,648.73
2016,9,30,15,30,777.0,75.0,2.3,17.0,420.0,783.15,618.73
2016,9,30,15,45,745.5,71.0,2.3,17.0,370.5,726.66,579.57
2016,9,30,16,0,714.0,67.0,2.3,17.0,321.0,669.55,538.86
2016,9,30,16,15,667.5,61.5,2.25,16.5,270.0,599.2,487.28
2016,9,30,16,30,621.0,56.0,2.2,16.0,219.0,535.53,438.66
2016,9,30,16,45,548.0,49.0,2.2,15.5,169.0,450.28,369.19
2016,9,30,17,0,475.0,42.0,2.2,15.0,119.0,370.55,300.57
2016,9,30,17,15,353.0,31.0,2.1,14.5,76.5,265.38,205.48
2016,9,30,17,30,231.0,20.0,2.0,14.0,34.0,160.63,23.11
2016,9,30,17,45,115.5,10.0,1.9,14.0,17.0,60.58,0.0
2016,9,30,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,144.0,13.0,1.2,11.0,24.5,11.82,0.0
2016,10,1,6,30,288.0,26.0,1.2,12.0,49.0,21.45,9.43
2016,10,1,6,45,402.5,36.5,1.3,13.0,94.5,29.31,19.77
2016,10,1,7,0,517.0,47.0,1.4,14.0,140.0,36.93,27.05
2016,10,1,7,15,585.0,54.0,1.45,14.5,191.5,41.23,31.16
2016,10,1,7,30,653.0,61.0,1.5,15.0,243.0,45.45,35.0
2016,10,1,7,45,700.0,65.5,1.55,15.5,295.0,81.28,45.77
2016,10,1,8,0,747.0,70.0,1.6,16.0,347.0,138.24,78.86
2016,10,1,8,15,777.0,73.5,1.55,16.5,396.5,197.14,124.84
2016,10,1,8,30,807.0,77.0,1.5,17.0,446.0,259.29,178.09
2016,10,1,8,45,832.0,78.5,1.5,17.5,492.0,321.08,232.43
2016,10,1,9,0,857.0,80.0,1.5,18.0,538.0,384.82,287.64
2016,10,1,9,15,872.5,82.0,1.45,18.5,578.5,447.99,340.78
2016,10,1,9,30,888.0,84.0,1.4,19.0,619.0,509.32,390.5
2016,10,1,9,45,904.0,83.5,1.4,19.5,654.0,568.37,436.87
2016,10,1,10,0,920.0,83.0,1.4,20.0,689.0,626.97,481.16
2016,10,1,10,15,927.5,84.5,1.4,20.0,716.5,681.37,521.81
2016,10,1,10,30,935.0,86.0,1.4,20.0,744.0,733.96,559.98
2016,10,1,10,45,940.5,86.5,1.4,20.5,764.0,781.99,591.1
2016,10,1,11,0,946.0,87.0,1.4,21.0,784.0,827.51,619.74
2016,10,1,11,15,949.0,87.5,1.4,21.0,795.5,868.29,646.05
2016,10,1,11,30,952.0,88.0,1.4,21.0,807.0,905.97,670.14
2016,10,1,11,45,952.5,88.5,1.45,21.5,810.0,938.18,689.96
2016,10,1,12,0,953.0,89.0,1.5,22.0,813.0,966.83,707.45
2016,10,1,12,15,951.5,88.5,1.55,22.0,808.0,988.81,722.09
2016,10,1,12,30,950.0,88.0,1.6,22.0,803.0,1006.9,734.41
2016,10,1,12,45,946.5,88.0,1.65,22.0,789.5,1019.68,743.53
2016,10,1,13,0,943.0,88.0,1.7,22.0,776.0,1028.42,750.3
2016,10,1,13,15,937.0,87.0,1.7,22.0,754.5,1029.5,751.65
2016,10,1,13,30,931.0,86.0,1.7,22.0,733.0,1026.5,750.66
2016,10,1,13,45,921.5,85.5,1.75,22.0,704.0,1016.68,746.22
2016,10,1,14,0,912.0,85.0,1.8,22.0,675.0,1003.0,739.47
2016,10,1,14,15,900.0,83.0,1.8,21.5,639.5,981.33,728.35
2016,10,1,14,30,888.0,81.0,1.8,21.0,604.0,956.15,714.98
2016,10,1,14,45,870.5,79.5,1.85,21.0,562.0,923.16,695.59
2016,10,1,15,0,853.0,78.0,1.9,21.0,520.0,896.49,680.32
2016,10,1,15,15,830.5,75.0,1.9,20.5,473.5,851.43,652.85
2016,10,1,15,30,808.0,72.0,1.9,20.0,427.0,804.31,623.45
2016,10,1,15,45,775.0,68.5,1.9,20.0,376.0,746.22,584.23
2016,10,1,16,0,742.0,65.0,1.9,20.0,325.0,687.53,543.42
2016,10,1,16,15,694.5,60.0,1.85,19.5,273.0,616.01,492.14
2016,10,1,16,30,647.0,55.0,1.8,19.0,221.0,551.17,443.61
2016,10,1,16,45,570.5,48.0,1.8,18.5,170.0,462.59,372.89
2016,10,1,17,0,494.0,41.0,1.8,18.0,119.0,379.82,302.82
2016,10,1,17,15,360.5,30.5,1.75,17.0,75.5,268.32,202.75
2016,10,1,17,30,227.0,20.0,1.7,16.0,32.0,156.03,0.0
2016,10,1,17,45,113.5,10.0,1.65,15.5,16.0,59.47,0.0
2016,10,1,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,134.0,12.5,1.1,11.5,23.0,11.37,0.0
2016,10,2,6,30,268.0,25.0,1.1,12.0,46.0,20.6,8.1
2016,10,2,6,45,381.5,36.0,1.1,13.0,90.5,28.93,19.38
2016,10,2,7,0,495.0,47.0,1.1,14.0,135.0,36.99,27.08
2016,10,2,7,15,563.5,54.0,1.1,14.0,185.0,41.26,31.24
2016,10,2,7,30,632.0,61.0,1.1,14.0,235.0,45.47,35.16
2016,10,2,7,45,680.0,65.0,1.15,14.5,286.0,76.21,42.11
2016,10,2,8,0,728.0,69.0,1.2,15.0,337.0,135.56,77.7
2016,10,2,8,15,757.5,72.5,1.2,15.5,385.5,193.11,122.75
2016,10,2,8,30,787.0,76.0,1.2,16.0,434.0,253.86,174.92
2016,10,2,8,45,812.5,77.5,1.2,16.5,479.0,314.5,228.26
2016,10,2,9,0,838.0,79.0,1.2,17.0,524.0,377.16,282.52
2016,10,2,9,15,852.5,81.0,1.2,17.5,563.0,438.68,334.49
2016,10,2,9,30,867.0,83.0,1.2,18.0,602.0,498.3,383.13
2016,10,2,9,45,879.0,84.0,1.3,18.5,635.5,555.42,428.71
2016,10,2,10,0,891.0,85.0,1.4,19.0,669.0,611.74,472.21
2016,10,2,10,15,898.0,86.0,1.45,19.0,695.0,663.83,511.89
2016,10,2,10,30,905.0,87.0,1.5,19.0,721.0,714.1,549.27
2016,10,2,10,45,908.0,88.5,1.55,19.0,739.0,759.92,581.08
2016,10,2,11,0,911.0,90.0,1.6,19.0,757.0,803.14,610.43
2016,10,2,11,15,913.5,90.5,1.65,19.0,768.0,842.14,636.71
2016,10,2,11,30,916.0,91.0,1.7,19.0,779.0,878.11,660.89
2016,10,2,11,45,916.0,91.5,1.75,19.0,782.0,908.72,681.44
2016,10,2,12,0,916.0,92.0,1.8,19.0,785.0,935.88,699.76
2016,10,2,12,15,915.5,92.0,1.8,19.0,780.5,958.44,714.52
2016,10,2,12,30,915.0,92.0,1.8,19.0,776.0,977.31,726.96
2016,10,2,12,45,599.0,212.5,1.85,19.0,657.5,837.93,633.83
2016,10,2,13,0,283.0,333.0,1.9,19.0,539.0,650.17,496.42
2016,10,2,13,15,587.5,213.0,1.9,19.0,623.5,844.19,643.12
2016,10,2,13,30,892.0,93.0,1.9,19.0,708.0,995.22,744.1
2016,10,2,13,45,885.0,91.0,1.9,19.0,680.5,986.15,737.44
2016,10,2,14,0,878.0,89.0,1.9,19.0,653.0,973.31,730.31
2016,10,2,14,15,666.0,149.5,1.9,19.0,564.0,850.08,648.51
2016,10,2,14,30,454.0,210.0,1.9,19.0,475.0,702.76,544.97
2016,10,2,14,45,357.5,212.5,1.95,19.0,412.0,591.39,465.35
2016,10,2,15,0,261.0,215.0,2.0,19.0,349.0,502.1,398.54
2016,10,2,15,15,519.5,145.0,2.0,18.5,380.5,658.13,523.89
2016,10,2,15,30,778.0,75.0,2.0,18.0,412.0,780.94,614.54
2016,10,2,15,45,744.5,71.0,2.0,17.5,362.5,722.79,573.9
2016,10,2,16,0,711.0,67.0,2.0,17.0,313.0,664.16,533.25
2016,10,2,16,15,662.5,62.0,1.95,16.5,262.0,598.15,484.95
2016,10,2,16,30,614.0,57.0,1.9,16.0,211.0,529.56,432.4
2016,10,2,16,45,530.5,50.0,1.9,16.0,161.0,438.03,356.95
2016,10,2,17,0,447.0,43.0,1.9,16.0,111.0,352.83,283.27
2016,10,2,17,15,311.5,31.0,1.8,15.5,69.5,241.2,180.25
2016,10,2,17,30,176.0,19.0,1.7,15.0,28.0,127.43,0.0
2016,10,2,17,45,88.0,9.5,1.6,14.5,14.0,47.54,0.0
2016,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,15,114.0,12.5,0.9,12.5,21.0,11.37,0.0
2016,10,3,6,30,228.0,25.0,0.8,13.0,42.0,20.68,7.19
2016,10,3,6,45,343.0,36.0,0.75,13.5,84.5,28.97,19.31
2016,10,3,7,0,458.0,47.0,0.7,14.0,127.0,37.01,27.08
2016,10,3,7,15,528.0,54.5,0.7,14.5,175.5,41.66,31.53
2016,10,3,7,30,598.0,62.0,0.7,15.0,224.0,46.23,35.7
2016,10,3,7,45,642.0,67.5,0.7,15.5,273.5,76.79,43.34
2016,10,3,8,0,686.0,73.0,0.7,16.0,323.0,130.96,75.25
2016,10,3,8,15,449.0,130.5,0.65,16.0,303.0,183.64,127.67
2016,10,3,8,30,212.0,188.0,0.6,16.0,283.0,207.65,157.81
2016,10,3,8,45,167.5,210.5,0.6,16.5,290.0,229.78,177.61
2016,10,3,9,0,123.0,233.0,0.6,17.0,297.0,246.72,192.27
2016,10,3,9,15,69.0,221.5,0.6,17.5,258.0,223.77,174.94
2016,10,3,9,30,15.0,210.0,0.6,18.0,219.0,192.36,150.22
2016,10,3,9,45,12.0,210.5,0.65,18.5,218.0,193.02,150.43
2016,10,3,10,0,9.0,211.0,0.7,19.0,217.0,193.18,150.06
2016,10,3,10,15,96.0,270.5,0.7,19.0,337.5,309.46,240.83
2016,10,3,10,30,183.0,330.0,0.7,19.0,458.0,440.08,338.28
2016,10,3,10,45,114.0,320.0,0.75,19.5,400.5,392.66,300.84
2016,10,3,11,0,45.0,310.0,0.8,20.0,343.0,328.37,251.53
2016,10,3,11,15,32.0,290.0,0.8,20.0,314.0,302.13,231.93
2016,10,3,11,30,19.0,270.0,0.8,20.0,285.0,263.52,202.52
2016,10,3,11,45,15.0,254.5,0.85,20.0,266.5,246.59,189.81
2016,10,3,12,0,11.0,239.0,0.9,20.0,248.0,229.21,176.56
2016,10,3,12,15,7.5,215.0,0.9,20.0,221.0,203.71,156.92
2016,10,3,12,30,4.0,191.0,0.9,20.0,194.0,177.97,136.96
2016,10,3,12,45,36.5,258.0,0.95,20.0,284.5,290.24,224.91
2016,10,3,13,0,69.0,325.0,1.0,20.0,375.0,398.28,306.29
2016,10,3,13,15,47.0,293.0,0.95,20.0,326.5,344.19,264.89
2016,10,3,13,30,25.0,261.0,0.9,20.0,278.0,272.14,210.35
2016,10,3,13,45,21.5,245.5,0.9,20.0,260.0,254.12,197.18
2016,10,3,14,0,18.0,230.0,0.9,20.0,242.0,235.99,183.53
2016,10,3,14,15,30.5,233.0,0.9,19.5,252.0,270.23,211.33
2016,10,3,14,30,43.0,236.0,0.9,19.0,262.0,288.65,226.7
2016,10,3,14,45,21.5,194.0,0.9,19.0,207.0,205.94,162.01
2016,10,3,15,0,0.0,152.0,0.9,19.0,152.0,142.71,111.49
2016,10,3,15,15,372.0,113.0,0.9,18.5,272.0,486.98,392.52
2016,10,3,15,30,744.0,74.0,0.9,18.0,392.0,749.17,583.13
2016,10,3,15,45,710.5,70.0,0.9,18.0,344.0,692.22,540.84
2016,10,3,16,0,677.0,66.0,0.9,18.0,296.0,634.91,501.13
2016,10,3,16,15,628.0,60.5,0.85,17.5,247.0,569.33,454.05
2016,10,3,16,30,579.0,55.0,0.8,17.0,198.0,501.38,402.76
2016,10,3,16,45,502.0,47.5,0.8,17.0,150.0,415.33,333.18
2016,10,3,17,0,425.0,40.0,0.8,17.0,102.0,335.31,264.97
2016,10,3,17,15,291.0,28.5,0.75,16.5,63.0,226.88,163.79
2016,10,3,17,30,157.0,17.0,0.7,16.0,24.0,92.64,0.0
2016,10,3,17,45,78.5,8.5,0.65,15.5,12.0,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,15,70.0,13.5,0.75,13.5,18.5,12.28,0.0
2016,10,4,6,30,140.0,27.0,0.8,14.0,37.0,21.24,6.31
2016,10,4,6,45,233.5,43.5,0.9,14.5,76.5,33.75,23.19
2016,10,4,7,0,327.0,60.0,1.0,15.0,116.0,45.86,34.65
2016,10,4,7,15,400.0,72.0,1.0,15.0,163.5,54.13,42.43
2016,10,4,7,30,473.0,84.0,1.0,15.0,211.0,62.14,49.76
2016,10,4,7,45,508.0,96.0,1.0,15.5,258.0,92.92,60.29
2016,10,4,8,0,543.0,108.0,1.0,16.0,305.0,143.12,91.45
2016,10,4,8,15,355.5,148.5,0.95,16.0,285.0,183.06,131.42
2016,10,4,8,30,168.0,189.0,0.9,16.0,265.0,198.14,152.17
2016,10,4,8,45,159.0,210.0,0.9,16.5,287.5,226.99,176.21
2016,10,4,9,0,150.0,231.0,0.9,17.0,310.0,254.98,198.96
2016,10,4,9,15,247.0,237.0,0.9,17.5,378.0,315.99,245.77
2016,10,4,9,30,344.0,243.0,0.9,18.0,446.0,386.45,299.58
2016,10,4,9,45,277.5,271.0,0.95,18.5,441.0,399.98,309.89
2016,10,4,10,0,211.0,299.0,1.0,19.0,436.0,401.02,310.26
2016,10,4,10,15,184.0,313.5,1.0,19.0,437.0,412.29,318.55
2016,10,4,10,30,157.0,328.0,1.0,19.0,438.0,420.73,324.32
2016,10,4,10,45,507.0,224.5,1.0,19.5,590.0,604.49,463.81
2016,10,4,11,0,857.0,121.0,1.0,20.0,742.0,797.78,599.71
2016,10,4,11,15,861.0,122.0,1.05,20.0,753.5,837.6,624.19
2016,10,4,11,30,865.0,123.0,1.1,20.0,765.0,874.66,648.66
2016,10,4,11,45,874.0,119.5,1.2,20.5,770.0,908.28,670.34
2016,10,4,12,0,883.0,116.0,1.3,21.0,775.0,930.43,684.55
2016,10,4,12,15,882.0,115.5,1.35,21.0,770.0,951.42,698.76
2016,10,4,12,30,881.0,115.0,1.4,21.0,765.0,968.81,710.77
2016,10,4,12,45,884.5,110.5,1.5,21.0,753.5,982.4,721.28
2016,10,4,13,0,888.0,106.0,1.6,21.0,742.0,992.23,729.54
2016,10,4,13,15,882.0,105.0,1.65,21.0,721.0,992.99,731.4
2016,10,4,13,30,876.0,104.0,1.7,21.0,700.0,989.92,731.04
2016,10,4,13,45,869.0,101.0,1.8,21.0,672.0,990.04,733.63
2016,10,4,14,0,862.0,98.0,1.9,21.0,644.0,976.05,727.03
2016,10,4,14,15,849.0,96.0,1.95,20.5,608.5,953.86,715.9
2016,10,4,14,30,836.0,94.0,2.0,20.0,573.0,928.29,702.51
2016,10,4,14,45,821.0,90.0,2.05,20.0,532.5,895.21,682.54
2016,10,4,15,0,806.0,86.0,2.1,20.0,492.0,859.27,660.39
2016,10,4,15,15,782.0,82.5,2.1,19.5,446.0,813.42,631.69
2016,10,4,15,30,758.0,79.0,2.1,19.0,400.0,765.75,601.03
2016,10,4,15,45,726.5,74.0,2.15,19.0,351.0,708.65,561.83
2016,10,4,16,0,695.0,69.0,2.2,19.0,302.0,656.14,524.74
2016,10,4,16,15,644.0,63.0,2.15,18.5,251.0,583.25,471.0
2016,10,4,16,30,593.0,57.0,2.1,18.0,200.0,512.53,416.25
2016,10,4,16,45,515.0,48.5,2.1,17.5,151.0,423.98,343.56
2016,10,4,17,0,437.0,40.0,2.1,17.0,102.0,341.53,272.02
2016,10,4,17,15,294.0,28.0,2.0,16.5,62.0,227.46,160.39
2016,10,4,17,30,151.0,16.0,1.9,16.0,22.0,88.45,0.0
2016,10,4,17,45,75.5,8.0,1.85,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,12.5,1.2,10.5,19.0,11.37,0.0
2016,10,5,6,30,208.0,25.0,1.2,11.0,38.0,20.93,4.82
2016,10,5,6,45,340.0,36.0,1.3,12.0,82.5,29.24,19.46
2016,10,5,7,0,472.0,47.0,1.4,13.0,127.0,37.33,27.38
2016,10,5,7,15,547.0,54.5,1.4,13.5,177.5,42.0,31.9
2016,10,5,7,30,622.0,62.0,1.4,14.0,228.0,46.6,36.14
2016,10,5,7,45,675.0,66.5,1.45,15.0,280.0,77.87,43.45
2016,10,5,8,0,728.0,71.0,1.5,16.0,332.0,137.92,79.43
2016,10,5,8,15,760.5,75.0,1.45,16.5,381.5,196.36,125.01
2016,10,5,8,30,793.0,79.0,1.4,17.0,431.0,258.38,177.97
2016,10,5,8,45,819.5,81.0,1.35,17.5,477.0,320.06,231.94
2016,10,5,9,0,846.0,83.0,1.3,18.0,523.0,383.89,286.84
2016,10,5,9,15,862.5,85.5,1.25,18.5,563.5,445.82,338.78
2016,10,5,9,30,879.0,88.0,1.2,19.0,604.0,508.35,389.11
2016,10,5,9,45,896.0,87.5,1.2,19.5,639.5,567.26,435.12
2016,10,5,10,0,913.0,87.0,1.2,20.0,675.0,625.8,479.13
2016,10,5,10,15,921.5,88.5,1.2,20.0,702.5,680.26,519.6
2016,10,5,10,30,930.0,90.0,1.2,20.0,730.0,733.0,557.66
2016,10,5,10,45,938.0,89.5,1.25,20.5,750.0,781.34,589.64
2016,10,5,11,0,946.0,89.0,1.3,21.0,770.0,827.35,619.1
2016,10,5,11,15,949.5,89.5,1.3,21.0,781.5,868.22,645.4
2016,10,5,11,30,953.0,90.0,1.3,21.0,793.0,906.03,669.51
2016,10,5,11,45,955.5,89.5,1.35,21.5,797.0,938.61,689.54
2016,10,5,12,0,958.0,89.0,1.4,22.0,801.0,967.7,707.31
2016,10,5,12,15,957.0,89.0,1.45,22.0,795.5,990.48,722.46
2016,10,5,12,30,956.0,89.0,1.5,22.0,790.0,1009.39,735.31
2016,10,5,12,45,949.5,90.0,1.6,22.5,776.0,1020.24,742.56
2016,10,5,13,0,943.0,91.0,1.7,23.0,762.0,1027.0,747.4
2016,10,5,13,15,937.0,90.0,1.7,22.5,740.0,1027.83,750.09
2016,10,5,13,30,931.0,89.0,1.7,22.0,718.0,1024.6,750.42
2016,10,5,13,45,922.0,87.5,1.75,22.0,688.5,1013.87,745.41
2016,10,5,14,0,913.0,86.0,1.8,22.0,659.0,999.25,738.08
2016,10,5,14,15,900.0,84.0,1.8,22.0,623.0,976.45,724.82
2016,10,5,14,30,887.0,82.0,1.8,22.0,587.0,950.19,709.38
2016,10,5,14,45,868.5,80.0,1.85,22.0,544.5,915.6,688.94
2016,10,5,15,0,850.0,78.0,1.9,22.0,502.0,887.29,672.54
2016,10,5,15,15,825.0,75.0,1.9,21.5,454.5,840.07,643.53
2016,10,5,15,30,800.0,72.0,1.9,21.0,407.0,790.98,612.62
2016,10,5,15,45,761.0,69.0,1.9,20.5,355.5,728.99,571.46
2016,10,5,16,0,722.0,66.0,1.9,20.0,304.0,666.78,528.64
2016,10,5,16,15,668.5,60.5,1.85,19.5,252.0,596.59,477.57
2016,10,5,16,30,615.0,55.0,1.8,19.0,200.0,523.91,421.91
2016,10,5,16,45,524.0,47.5,1.75,18.5,149.5,427.45,343.4
2016,10,5,17,0,433.0,40.0,1.7,18.0,99.0,338.11,266.54
2016,10,5,17,15,282.0,27.5,1.65,17.0,59.0,217.77,146.17
2016,10,5,17,30,131.0,15.0,1.6,16.0,19.0,77.46,0.0
2016,10,5,17,45,65.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,6,15,117.0,11.0,0.9,11.5,18.5,10.01,0.0
2016,10,6,6,30,234.0,22.0,0.8,12.0,37.0,18.19,1.84
2016,10,6,6,45,361.5,33.0,0.75,13.0,80.5,26.65,17.08
2016,10,6,7,0,489.0,44.0,0.7,14.0,124.0,34.85,25.08
2016,10,6,7,15,561.5,51.0,0.7,14.5,174.0,39.22,29.32
2016,10,6,7,30,634.0,58.0,0.7,15.0,224.0,43.54,33.3
2016,10,6,7,45,683.0,62.0,0.75,16.0,275.0,78.62,43.68
2016,10,6,8,0,732.0,66.0,0.8,17.0,326.0,134.12,75.68
2016,10,6,8,15,763.5,70.0,0.8,17.5,375.0,192.56,120.98
2016,10,6,8,30,795.0,74.0,0.8,18.0,424.0,254.43,173.4
2016,10,6,8,45,819.5,76.0,0.85,19.0,469.5,315.51,226.13
2016,10,6,9,0,844.0,78.0,0.9,20.0,515.0,378.47,279.47
2016,10,6,9,15,860.0,80.5,0.9,20.5,554.5,441.0,331.28
2016,10,6,9,30,876.0,83.0,0.9,21.0,594.0,502.0,380.01
2016,10,6,9,45,893.5,82.0,0.95,22.0,629.0,560.34,424.55
2016,10,6,10,0,911.0,81.0,1.0,23.0,664.0,618.35,467.09
2016,10,6,10,15,919.0,82.0,1.0,23.5,690.5,671.72,505.22
2016,10,6,10,30,927.0,83.0,1.0,24.0,717.0,723.31,540.82
2016,10,6,10,45,931.0,84.0,1.0,24.5,735.5,769.96,570.3
2016,10,6,11,0,935.0,85.0,1.0,25.0,754.0,814.01,597.25
2016,10,6,11,15,938.0,85.5,1.0,25.0,765.0,853.92,622.34
2016,10,6,11,30,941.0,86.0,1.0,25.0,776.0,890.75,645.28
2016,10,6,11,45,941.0,86.5,1.0,25.5,778.5,921.74,663.11
2016,10,6,12,0,941.0,87.0,1.0,26.0,781.0,949.17,678.66
2016,10,6,12,15,939.5,86.5,1.0,26.0,775.5,970.42,691.69
2016,10,6,12,30,938.0,86.0,1.0,26.0,770.0,987.82,702.49
2016,10,6,12,45,936.0,85.0,1.05,26.5,757.0,1000.27,709.94
2016,10,6,13,0,934.0,84.0,1.1,27.0,744.0,1008.73,715.13
2016,10,6,13,15,928.0,83.0,1.1,26.5,722.0,1009.32,717.55
2016,10,6,13,30,922.0,82.0,1.1,26.0,700.0,1005.9,717.76
2016,10,6,13,45,912.5,81.0,1.15,26.0,671.0,995.14,713.11
2016,10,6,14,0,903.0,80.0,1.2,26.0,642.0,980.57,706.24
2016,10,6,14,15,891.0,78.0,1.2,26.0,606.5,958.7,693.99
2016,10,6,14,30,879.0,76.0,1.2,26.0,571.0,933.38,679.64
2016,10,6,14,45,861.5,74.0,1.2,26.0,529.5,899.75,659.89
2016,10,6,15,0,844.0,72.0,1.2,26.0,488.0,863.39,638.21
2016,10,6,15,15,820.5,69.0,1.2,25.5,442.0,826.62,617.15
2016,10,6,15,30,797.0,66.0,1.2,25.0,396.0,779.0,588.15
2016,10,6,15,45,763.0,62.5,1.25,24.5,346.0,720.68,551.37
2016,10,6,16,0,729.0,59.0,1.3,24.0,296.0,661.95,512.7
2016,10,6,16,15,678.5,54.0,1.25,23.0,245.0,589.25,461.95
2016,10,6,16,30,628.0,49.0,1.2,22.0,194.0,518.39,409.81
2016,10,6,16,45,545.5,42.0,1.15,21.5,145.0,433.04,341.21
2016,10,6,17,0,463.0,35.0,1.1,21.0,96.0,349.27,269.47
2016,10,6,17,15,313.5,23.5,1.1,20.0,56.5,227.73,141.04
2016,10,6,17,30,164.0,12.0,1.1,19.0,17.0,90.45,0.0
2016,10,6,17,45,82.0,6.0,1.1,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,15,105.5,10.0,1.0,13.5,16.5,9.1,0.0
2016,10,7,6,30,211.0,20.0,0.9,14.0,33.0,16.39,0.0
2016,10,7,6,45,310.0,33.0,0.85,15.0,72.5,26.68,16.81
2016,10,7,7,0,409.0,46.0,0.8,16.0,112.0,36.54,26.28
2016,10,7,7,15,469.5,56.0,0.8,16.5,157.5,43.27,32.59
2016,10,7,7,30,530.0,66.0,0.8,17.0,203.0,49.76,38.47
2016,10,7,7,45,574.0,71.5,0.85,18.0,248.5,77.89,45.45
2016,10,7,8,0,618.0,77.0,0.9,19.0,294.0,127.65,74.61
2016,10,7,8,15,642.0,84.0,0.9,20.0,338.0,180.63,115.48
2016,10,7,8,30,666.0,91.0,0.9,21.0,382.0,236.27,161.94
2016,10,7,8,45,754.5,83.5,0.95,22.0,445.0,303.02,216.04
2016,10,7,9,0,843.0,76.0,1.0,23.0,508.0,376.16,275.03
2016,10,7,9,15,858.5,78.0,1.0,23.5,547.5,437.85,325.75
2016,10,7,9,30,874.0,80.0,1.0,24.0,587.0,497.94,373.48
2016,10,7,9,45,877.0,85.0,1.0,25.0,618.5,554.18,415.75
2016,10,7,10,0,880.0,90.0,1.0,26.0,650.0,608.75,454.93
2016,10,7,10,15,888.0,91.5,0.95,26.5,676.0,661.13,491.5
2016,10,7,10,30,896.0,93.0,0.9,27.0,702.0,711.82,525.5
2016,10,7,10,45,899.5,94.5,0.85,27.5,720.5,757.32,553.67
2016,10,7,11,0,903.0,96.0,0.8,28.0,739.0,800.28,578.84
2016,10,7,11,15,906.0,96.5,0.7,28.5,749.5,839.06,600.01
2016,10,7,11,30,909.0,97.0,0.6,29.0,760.0,874.88,618.79
2016,10,7,11,45,676.0,193.5,0.5,29.5,687.5,816.58,578.54
2016,10,7,12,0,443.0,290.0,0.4,30.0,615.0,724.47,512.9
2016,10,7,12,15,674.0,194.0,0.35,30.0,684.5,857.04,602.25
2016,10,7,12,30,905.0,98.0,0.3,30.0,754.0,969.3,667.73
2016,10,7,12,45,889.0,102.5,0.25,30.0,737.0,974.29,668.29
2016,10,7,13,0,873.0,107.0,0.2,30.0,720.0,975.26,668.34
2016,10,7,13,15,698.5,165.5,0.2,30.0,646.5,897.08,622.1
2016,10,7,13,30,524.0,224.0,0.2,30.0,573.0,789.5,555.86
2016,10,7,13,45,495.0,224.5,0.2,30.0,543.0,763.61,541.39
2016,10,7,14,0,466.0,225.0,0.2,30.0,513.0,735.59,524.27
2016,10,7,14,15,494.5,201.5,0.25,29.5,491.5,733.24,527.01
2016,10,7,14,30,523.0,178.0,0.3,29.0,470.0,727.24,527.13
2016,10,7,14,45,498.0,173.0,0.4,29.0,434.5,690.34,505.28
2016,10,7,15,0,473.0,168.0,0.5,29.0,399.0,652.29,482.45
2016,10,7,15,15,598.0,119.5,0.55,28.5,382.5,698.78,518.65
2016,10,7,15,30,723.0,71.0,0.6,28.0,366.0,721.55,536.45
2016,10,7,15,45,656.5,76.0,0.7,27.5,318.0,655.21,494.39
2016,10,7,16,0,590.0,81.0,0.8,27.0,270.0,586.24,449.32
2016,10,7,16,15,548.0,71.5,0.9,25.5,223.0,519.84,404.94
2016,10,7,16,30,506.0,62.0,1.0,24.0,176.0,455.08,357.6
2016,10,7,16,45,412.0,52.0,1.1,23.0,129.0,358.68,281.77
2016,10,7,17,0,318.0,42.0,1.2,22.0,82.0,269.74,207.16
2016,10,7,17,15,183.0,26.5,1.15,21.5,47.0,157.9,86.96
2016,10,7,17,30,48.0,11.0,1.1,21.0,12.0,33.18,0.0
2016,10,7,17,45,24.0,5.5,1.1,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,15,81.0,10.5,1.05,15.5,15.0,9.55,0.0
2016,10,8,6,30,162.0,21.0,0.9,16.0,30.0,16.59,0.0
2016,10,8,6,45,289.5,34.0,0.8,17.0,71.5,27.71,17.36
2016,10,8,7,0,417.0,47.0,0.7,18.0,113.0,37.62,26.94
2016,10,8,7,15,495.0,55.5,0.7,19.0,161.5,43.09,32.05
2016,10,8,7,30,573.0,64.0,0.7,20.0,210.0,48.45,36.82
2016,10,8,7,45,624.0,70.0,0.75,21.0,260.0,79.01,44.55
2016,10,8,8,0,675.0,76.0,0.8,22.0,310.0,133.13,75.76
2016,10,8,8,15,709.5,80.5,0.75,23.0,358.5,189.38,118.12
2016,10,8,8,30,744.0,85.0,0.7,24.0,407.0,252.42,169.5
2016,10,8,8,45,768.5,88.5,0.7,25.0,451.5,311.76,219.06
2016,10,8,9,0,793.0,92.0,0.7,26.0,496.0,373.1,269.23
2016,10,8,9,15,811.0,94.5,0.7,26.5,535.5,432.49,317.01
2016,10,8,9,30,829.0,97.0,0.7,27.0,575.0,492.48,363.45
2016,10,8,9,45,873.0,86.5,0.7,28.0,615.5,553.16,407.96
2016,10,8,10,0,917.0,76.0,0.7,29.0,656.0,615.99,452.22
2016,10,8,10,15,925.0,77.0,0.7,29.5,682.5,669.42,489.08
2016,10,8,10,30,933.0,78.0,0.7,30.0,709.0,721.05,523.5
2016,10,8,10,45,937.5,79.0,0.75,30.5,727.5,768.09,552.79
2016,10,8,11,0,942.0,80.0,0.8,31.0,746.0,812.55,579.82
2016,10,8,11,15,945.0,80.5,0.8,31.0,757.0,852.48,604.13
2016,10,8,11,30,948.0,81.0,0.8,31.0,768.0,889.31,626.35
2016,10,8,11,45,948.0,81.5,0.8,31.5,770.5,920.27,643.56
2016,10,8,12,0,948.0,82.0,0.8,32.0,773.0,947.65,658.53
2016,10,8,12,15,947.0,81.5,0.8,32.0,767.5,969.28,671.37
2016,10,8,12,30,946.0,81.0,0.8,32.0,762.0,987.05,682.05
2016,10,8,12,45,941.5,81.0,0.85,32.0,748.0,998.17,689.9
2016,10,8,13,0,937.0,81.0,0.9,32.0,734.0,1005.27,695.6
2016,10,8,13,15,930.5,80.0,0.9,31.5,712.5,1005.21,697.62
2016,10,8,13,30,924.0,79.0,0.9,31.0,691.0,1001.14,697.49
2016,10,8,13,45,914.0,78.5,0.9,31.0,661.5,990.37,692.1
2016,10,8,14,0,904.0,78.0,0.9,31.0,632.0,975.81,684.61
2016,10,8,14,15,891.5,76.0,0.9,30.5,596.0,953.35,673.74
2016,10,8,14,30,879.0,74.0,0.9,30.0,560.0,927.47,660.78
2016,10,8,14,45,860.5,72.0,0.95,30.0,518.5,892.88,641.78
2016,10,8,15,0,842.0,70.0,1.0,30.0,477.0,855.61,620.8
2016,10,8,15,15,817.5,67.5,1.0,29.5,430.5,818.65,600.04
2016,10,8,15,30,793.0,65.0,1.0,29.0,384.0,770.98,571.55
2016,10,8,15,45,757.5,61.0,1.0,28.5,334.5,711.03,533.78
2016,10,8,16,0,722.0,57.0,1.0,28.0,285.0,650.83,494.31
2016,10,8,16,15,669.5,52.0,0.95,26.5,234.5,577.19,444.53
2016,10,8,16,30,617.0,47.0,0.9,25.0,184.0,505.6,393.22
2016,10,8,16,45,531.0,39.5,0.9,24.0,135.0,418.38,324.65
2016,10,8,17,0,445.0,32.0,0.9,23.0,86.0,333.3,252.06
2016,10,8,17,15,287.0,21.0,0.9,22.0,49.0,205.29,96.8
2016,10,8,17,30,129.0,10.0,0.9,21.0,12.0,71.11,0.0
2016,10,8,17,45,64.5,5.0,0.95,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,15,126.0,9.5,1.05,16.5,16.0,8.64,0.0
2016,10,9,6,30,252.0,19.0,0.9,17.0,32.0,15.71,0.0
2016,10,9,6,45,379.0,29.0,0.8,17.5,75.0,23.4,13.6
2016,10,9,7,0,506.0,39.0,0.7,18.0,118.0,30.86,21.07
2016,10,9,7,15,578.5,46.0,0.65,19.0,167.5,35.45,25.39
2016,10,9,7,30,651.0,53.0,0.6,20.0,217.0,43.64,32.64
2016,10,9,7,45,696.0,58.0,0.6,21.0,267.5,76.09,40.34
2016,10,9,8,0,741.0,63.0,0.6,22.0,318.0,132.74,72.67
2016,10,9,8,15,771.5,66.5,0.6,22.5,366.0,190.99,116.94
2016,10,9,8,30,802.0,70.0,0.6,23.0,414.0,252.48,168.06
2016,10,9,8,45,822.5,73.0,0.6,24.0,458.0,313.49,219.63
2016,10,9,9,0,843.0,76.0,0.6,25.0,502.0,375.91,271.2
