Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,0,897.0,72.0,1.3,21.0,599.0,592.45,455.96
2016,10,19,10,15,905.0,73.5,1.3,21.0,624.0,644.44,495.27
2016,10,19,10,30,913.0,75.0,1.3,21.0,649.0,694.67,532.2
2016,10,19,10,45,919.0,75.5,1.3,21.5,667.0,740.41,562.66
2016,10,19,11,0,925.0,76.0,1.3,22.0,685.0,783.73,590.23
2016,10,19,11,15,927.5,76.5,1.3,22.5,695.0,821.66,613.81
2016,10,19,11,30,930.0,77.0,1.3,23.0,705.0,856.53,635.13
2016,10,19,11,45,930.0,77.0,1.3,23.5,706.5,885.48,652.4
2016,10,19,12,0,930.0,77.0,1.3,24.0,708.0,910.92,667.37
2016,10,19,12,15,928.0,77.0,1.3,24.0,702.0,930.96,680.18
2016,10,19,12,30,926.0,77.0,1.3,24.0,696.0,947.22,690.72
2016,10,19,12,45,917.5,78.0,1.35,24.0,680.5,954.83,696.65
2016,10,19,13,0,909.0,79.0,1.4,24.0,665.0,958.5,700.32
2016,10,19,13,15,902.0,78.5,1.4,24.0,643.5,957.87,700.68
2016,10,19,13,30,895.0,78.0,1.4,24.0,622.0,953.42,698.79
2016,10,19,13,45,884.5,76.5,1.4,24.0,593.0,940.66,691.71
2016,10,19,14,0,874.0,75.0,1.4,24.0,564.0,924.29,682.48
2016,10,19,14,15,859.5,73.0,1.4,23.5,528.5,900.12,669.5
2016,10,19,14,30,845.0,71.0,1.4,23.0,493.0,872.8,654.4
2016,10,19,14,45,825.5,68.5,1.45,23.0,452.5,846.36,639.1
2016,10,19,15,0,806.0,66.0,1.5,23.0,412.0,808.28,615.51
2016,10,19,15,15,778.0,63.0,1.45,22.5,367.0,760.14,584.51
2016,10,19,15,30,750.0,60.0,1.4,22.0,322.0,710.59,551.66
2016,10,19,15,45,709.0,56.0,1.35,22.0,274.0,648.58,507.57
2016,10,19,16,0,668.0,52.0,1.3,22.0,226.0,586.86,461.99
2016,10,19,16,15,603.0,46.0,1.2,20.5,178.0,506.65,402.37
2016,10,19,16,30,538.0,40.0,1.1,19.0,130.0,436.38,345.76
2016,10,19,16,45,425.5,31.0,1.05,18.0,86.5,332.5,256.66
2016,10,19,17,0,313.0,22.0,1.0,17.0,43.0,229.64,106.96
2016,10,19,17,15,156.5,11.0,0.95,16.5,21.5,89.66,0.0
2016,10,19,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,71.5,5.0,1.15,12.5,6.0,0.0,0.0
2016,10,20,6,30,143.0,10.0,1.1,13.0,12.0,9.1,0.0
2016,10,20,6,45,301.0,21.0,1.05,13.5,49.0,17.14,3.84
2016,10,20,7,0,459.0,32.0,1.0,14.0,86.0,25.8,16.4
2016,10,20,7,15,544.5,39.0,1.0,15.0,133.5,33.38,23.69
2016,10,20,7,30,630.0,46.0,1.0,16.0,181.0,38.55,28.52
2016,10,20,7,45,681.5,51.0,1.05,17.0,230.5,68.73,36.04
2016,10,20,8,0,733.0,56.0,1.1,18.0,280.0,124.44,67.85
2016,10,20,8,15,767.5,59.5,1.05,18.5,327.5,182.08,112.21
2016,10,20,8,30,802.0,63.0,1.0,19.0,375.0,243.38,164.13
2016,10,20,8,45,826.0,66.0,0.95,20.0,418.5,304.53,217.01
2016,10,20,9,0,850.0,69.0,0.9,21.0,462.0,368.68,271.21
2016,10,20,9,15,866.5,71.0,0.95,21.5,500.5,428.37,321.37
2016,10,20,9,30,883.0,73.0,1.0,22.0,539.0,488.25,369.95
2016,10,20,9,45,898.5,73.0,1.05,23.0,572.0,545.51,414.12
2016,10,20,10,0,914.0,73.0,1.1,24.0,605.0,602.2,456.14
2016,10,20,10,15,922.0,74.5,1.1,24.5,630.5,654.95,494.27
2016,10,20,10,30,930.0,76.0,1.1,25.0,656.0,705.91,529.85
2016,10,20,10,45,935.0,76.5,1.15,25.5,674.0,751.61,560.08
2016,10,20,11,0,940.0,77.0,1.2,26.0,692.0,794.76,587.42
2016,10,20,11,15,943.0,77.5,1.2,26.0,702.0,833.58,612.2
2016,10,20,11,30,946.0,78.0,1.2,26.0,712.0,869.31,634.82
2016,10,20,11,45,946.0,78.5,1.25,26.5,714.0,899.26,653.07
2016,10,20,12,0,946.0,79.0,1.3,27.0,716.0,925.65,669.06
2016,10,20,12,15,944.5,78.5,1.3,27.0,709.5,945.87,681.78
2016,10,20,12,30,943.0,78.0,1.3,27.0,703.0,962.27,692.24
2016,10,20,12,45,935.5,79.0,1.35,27.5,688.5,971.03,697.45
2016,10,20,13,0,928.0,80.0,1.4,28.0,674.0,975.8,700.38
2016,10,20,13,15,921.5,79.0,1.4,27.5,652.0,975.12,702.1
2016,10,20,13,30,915.0,78.0,1.4,27.0,630.0,970.53,701.56
2016,10,20,13,45,904.0,77.0,1.4,27.0,600.5,957.87,694.69
2016,10,20,14,0,893.0,76.0,1.4,27.0,571.0,941.54,685.67
2016,10,20,14,15,878.5,74.0,1.4,26.5,535.0,917.19,672.87
2016,10,20,14,30,864.0,72.0,1.4,26.0,499.0,889.63,657.94
2016,10,20,14,45,843.5,69.5,1.4,26.0,457.5,861.97,641.5
2016,10,20,15,0,823.0,67.0,1.4,26.0,416.0,822.63,616.96
2016,10,20,15,15,794.0,64.0,1.3,25.5,370.0,773.23,585.14
2016,10,20,15,30,765.0,61.0,1.2,25.0,324.0,722.42,551.51
2016,10,20,15,45,722.5,56.5,1.1,24.5,275.5,658.15,507.12
2016,10,20,16,0,680.0,52.0,1.0,24.0,227.0,594.23,461.15
2016,10,20,16,15,613.0,46.0,0.95,22.5,178.0,512.23,401.41
2016,10,20,16,30,546.0,40.0,0.9,21.0,129.0,440.64,344.58
2016,10,20,16,45,429.0,30.5,0.9,19.5,85.0,333.34,253.49
2016,10,20,17,0,312.0,21.0,0.9,18.0,41.0,225.51,79.65
2016,10,20,17,15,156.0,10.5,0.95,17.5,20.5,88.66,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,215.5,16.0,0.65,14.5,40.5,12.63,0.33
2016,10,21,7,0,431.0,32.0,0.6,15.0,81.0,25.86,16.28
2016,10,21,7,15,518.0,39.5,0.55,15.5,127.5,31.05,21.6
2016,10,21,7,30,605.0,47.0,0.5,16.0,174.0,39.5,29.36
2016,10,21,7,45,660.5,51.5,0.45,16.5,223.0,68.11,36.25
2016,10,21,8,0,716.0,56.0,0.4,17.0,272.0,122.37,67.03
2016,10,21,8,15,750.5,60.0,0.4,18.0,319.0,179.31,110.44
2016,10,21,8,30,785.0,64.0,0.4,19.0,366.0,239.95,161.06
2016,10,21,8,45,811.0,66.0,0.4,20.0,409.5,299.62,212.12
2016,10,21,9,0,837.0,68.0,0.4,21.0,453.0,361.28,263.85
2016,10,21,9,15,853.5,70.5,0.45,21.5,491.0,421.81,314.04
2016,10,21,9,30,870.0,73.0,0.5,22.0,529.0,481.37,361.78
2016,10,21,9,45,881.0,75.0,0.6,23.0,560.5,537.52,405.04
2016,10,21,10,0,892.0,77.0,0.7,24.0,592.0,592.74,446.03
2016,10,21,10,15,900.5,78.0,0.7,24.5,617.0,644.19,482.81
2016,10,21,10,30,909.0,79.0,0.7,25.0,642.0,693.92,517.15
2016,10,21,10,45,913.5,80.0,0.75,25.5,659.5,738.87,546.88
2016,10,21,11,0,918.0,81.0,0.8,26.0,677.0,781.3,573.59
2016,10,21,11,15,920.5,81.5,0.8,26.0,687.0,818.91,597.28
2016,10,21,11,30,923.0,82.0,0.8,26.0,697.0,853.48,618.89
2016,10,21,11,45,922.0,82.5,0.85,26.5,698.0,881.89,636.1
2016,10,21,12,0,921.0,83.0,0.9,27.0,699.0,906.79,651.14
2016,10,21,12,15,918.5,82.5,0.95,27.0,692.5,925.58,663.7
2016,10,21,12,30,916.0,82.0,1.0,27.0,686.0,940.61,674.11
2016,10,21,12,45,907.5,83.0,1.05,27.0,670.5,948.08,679.95
2016,10,21,13,0,899.0,84.0,1.1,27.0,655.0,951.67,683.6
2016,10,21,13,15,891.5,83.0,1.15,26.5,633.0,949.92,685.43
2016,10,21,13,30,884.0,82.0,1.2,26.0,611.0,944.39,685.06
2016,10,21,13,45,871.0,81.0,1.25,26.0,581.0,929.99,677.81
2016,10,21,14,0,858.0,80.0,1.3,26.0,551.0,912.1,668.42
2016,10,21,14,15,619.0,132.5,1.35,25.5,461.0,763.07,572.69
2016,10,21,14,30,380.0,185.0,1.4,25.0,371.0,575.46,442.5
2016,10,21,14,45,580.0,128.0,1.45,25.0,384.5,703.53,539.62
2016,10,21,15,0,780.0,71.0,1.5,25.0,398.0,788.9,599.38
2016,10,21,15,15,749.5,67.5,1.45,24.0,353.0,738.77,566.72
2016,10,21,15,30,719.0,64.0,1.4,23.0,308.0,687.43,533.45
2016,10,21,15,45,673.5,59.5,1.4,22.5,260.5,622.4,488.18
2016,10,21,16,0,628.0,55.0,1.4,22.0,213.0,563.87,445.61
2016,10,21,16,15,558.5,48.0,1.3,21.0,166.0,481.74,382.89
2016,10,21,16,30,489.0,41.0,1.2,20.0,119.0,403.85,318.81
2016,10,21,16,45,368.5,31.0,1.2,19.5,77.5,296.74,224.94
2016,10,21,17,0,248.0,21.0,1.2,19.0,36.0,187.43,37.39
2016,10,21,17,15,124.0,10.5,1.2,18.5,18.0,72.22,0.0
2016,10,21,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,71.0,19.5,0.75,12.5,27.5,16.01,0.37
2016,10,22,7,0,142.0,39.0,0.7,13.0,55.0,31.15,20.79
2016,10,22,7,15,175.5,58.0,0.7,13.5,87.5,45.42,34.33
2016,10,22,7,30,209.0,77.0,0.7,14.0,120.0,59.25,47.01
2016,10,22,7,45,232.5,95.0,0.7,14.5,155.0,83.08,59.54
2016,10,22,8,0,256.0,113.0,0.7,15.0,190.0,118.32,83.7
2016,10,22,8,15,272.5,129.5,0.65,15.5,223.0,154.4,112.04
2016,10,22,8,30,289.0,146.0,0.6,16.0,256.0,192.6,143.56
2016,10,22,8,45,556.5,110.0,0.6,17.0,352.5,264.09,194.58
2016,10,22,9,0,824.0,74.0,0.6,18.0,449.0,361.88,268.72
2016,10,22,9,15,729.5,102.0,0.55,18.5,454.5,399.33,302.61
2016,10,22,9,30,635.0,130.0,0.5,19.0,460.0,426.69,326.58
2016,10,22,9,45,750.5,109.5,0.5,19.5,523.0,504.28,385.86
2016,10,22,10,0,866.0,89.0,0.5,20.0,586.0,590.98,449.69
2016,10,22,10,15,875.0,90.5,0.55,20.5,611.0,640.2,485.42
2016,10,22,10,30,884.0,92.0,0.6,21.0,636.0,689.74,520.64
2016,10,22,10,45,891.5,92.0,0.65,21.5,654.0,734.8,551.45
2016,10,22,11,0,899.0,92.0,0.7,22.0,672.0,777.64,578.81
2016,10,22,11,15,756.0,143.0,0.75,22.0,636.0,764.07,569.53
2016,10,22,11,30,613.0,194.0,0.8,22.0,600.0,729.16,544.91
2016,10,22,11,45,516.5,230.5,0.85,22.5,573.0,702.88,525.4
2016,10,22,12,0,420.0,267.0,0.9,23.0,546.0,674.61,503.91
2016,10,22,12,15,663.0,179.5,0.9,23.0,615.0,817.78,606.39
2016,10,22,12,30,906.0,92.0,0.9,23.0,684.0,941.53,685.2
2016,10,22,12,45,893.0,94.5,0.95,23.0,668.0,946.57,688.06
2016,10,22,13,0,880.0,97.0,1.0,23.0,652.0,957.08,696.26
2016,10,22,13,15,872.0,95.5,1.0,23.0,630.0,954.53,695.3
2016,10,22,13,30,864.0,94.0,1.0,23.0,608.0,948.15,692.24
2016,10,22,13,45,720.0,126.0,1.05,23.0,540.0,856.71,634.78
2016,10,22,14,0,576.0,158.0,1.1,23.0,472.0,748.61,565.06
2016,10,22,14,15,487.0,168.5,1.1,22.5,422.0,675.23,516.6
2016,10,22,14,30,398.0,179.0,1.1,22.0,372.0,601.78,465.36
2016,10,22,14,45,435.5,155.0,1.15,21.5,349.5,600.55,468.75
2016,10,22,15,0,473.0,131.0,1.2,21.0,327.0,595.1,468.23
2016,10,22,15,15,443.0,122.0,1.2,20.5,289.5,547.88,434.8
2016,10,22,15,30,413.0,113.0,1.2,20.0,252.0,500.71,400.68
2016,10,22,15,45,386.0,98.5,1.2,19.5,212.5,449.23,362.17
2016,10,22,16,0,359.0,84.0,1.2,19.0,173.0,398.3,322.43
2016,10,22,16,15,313.0,68.5,1.15,18.0,133.5,333.85,270.32
2016,10,22,16,30,267.0,53.0,1.1,17.0,94.0,272.55,218.35
2016,10,22,16,45,183.5,37.0,1.1,16.5,60.5,192.0,145.16
2016,10,22,17,0,100.0,21.0,1.1,16.0,27.0,103.18,0.0
2016,10,22,17,15,50.0,10.5,1.1,15.5,13.5,34.74,0.0
2016,10,22,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,17.0,0.85,12.5,36.5,13.63,0.0
2016,10,23,7,0,363.0,34.0,0.8,13.0,73.0,27.85,17.82
2016,10,23,7,15,456.0,42.5,0.75,13.5,118.0,33.76,24.07
2016,10,23,7,30,549.0,51.0,0.7,14.0,163.0,39.58,29.62
2016,10,23,7,45,608.0,57.0,0.7,15.0,211.0,66.99,37.1
2016,10,23,8,0,667.0,63.0,0.7,16.0,259.0,119.88,67.48
2016,10,23,8,15,705.0,67.5,0.75,16.5,305.5,177.81,112.11
2016,10,23,8,30,743.0,72.0,0.8,17.0,352.0,236.81,161.94
2016,10,23,8,45,470.5,132.0,0.85,18.0,317.0,255.84,189.9
2016,10,23,9,0,198.0,192.0,0.9,19.0,282.0,240.7,186.14
2016,10,23,9,15,121.0,201.0,0.95,19.0,257.5,232.27,181.72
2016,10,23,9,30,44.0,210.0,1.0,19.0,233.0,210.6,165.38
2016,10,23,9,45,45.0,223.5,1.05,19.5,248.0,228.0,178.82
2016,10,23,10,0,46.0,237.0,1.1,20.0,263.0,245.65,192.13
2016,10,23,10,15,23.0,201.5,1.15,20.5,214.5,195.8,152.47
2016,10,23,10,30,0.0,166.0,1.2,21.0,166.0,149.16,115.03
2016,10,23,10,45,0.5,170.0,1.25,21.5,170.5,153.54,118.29
2016,10,23,11,0,1.0,174.0,1.3,22.0,175.0,158.0,121.48
2016,10,23,11,15,7.0,200.5,1.35,22.0,205.5,188.3,145.34
2016,10,23,11,30,13.0,227.0,1.4,22.0,236.0,219.7,169.82
2016,10,23,11,45,13.5,228.0,1.45,22.0,237.0,222.24,171.71
2016,10,23,12,0,14.0,229.0,1.5,22.0,238.0,224.81,173.79
2016,10,23,12,15,128.0,264.5,1.5,22.0,347.5,394.56,306.67
2016,10,23,12,30,242.0,300.0,1.5,22.0,457.0,543.95,418.18
2016,10,23,12,45,162.5,291.0,1.5,22.0,395.5,467.3,359.64
2016,10,23,13,0,83.0,282.0,1.5,22.0,334.0,370.85,286.71
2016,10,23,13,15,105.0,276.0,1.5,22.0,339.5,388.35,301.58
2016,10,23,13,30,127.0,270.0,1.5,22.0,345.0,423.36,328.69
2016,10,23,13,45,125.0,257.0,1.55,22.0,328.0,409.35,318.79
2016,10,23,14,0,123.0,244.0,1.6,22.0,311.0,394.75,308.71
2016,10,23,14,15,133.5,227.0,1.6,21.5,295.5,386.0,303.92
2016,10,23,14,30,144.0,210.0,1.6,21.0,280.0,376.28,298.32
2016,10,23,14,45,444.0,143.5,1.6,21.0,331.0,593.22,470.0
2016,10,23,15,0,744.0,77.0,1.6,21.0,382.0,762.09,592.36
2016,10,23,15,15,711.0,73.0,1.6,20.5,337.5,710.24,555.92
2016,10,23,15,30,678.0,69.0,1.6,20.0,293.0,663.08,523.97
2016,10,23,15,45,624.0,64.5,1.6,19.5,245.5,593.59,473.95
2016,10,23,16,0,570.0,60.0,1.6,19.0,198.0,525.62,422.88
2016,10,23,16,15,495.0,52.0,1.55,18.0,152.5,440.88,355.88
2016,10,23,16,30,420.0,44.0,1.5,17.0,107.0,360.73,288.49
2016,10,23,16,45,290.0,32.0,1.45,16.5,67.5,249.3,187.1
2016,10,23,17,0,160.0,20.0,1.4,16.0,28.0,133.44,0.0
2016,10,23,17,15,80.0,10.0,1.35,15.5,14.0,49.27,0.0
2016,10,23,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,6,45,34.0,18.5,1.8,14.0,22.0,15.71,0.0
2016,10,24,7,0,68.0,37.0,1.9,14.0,44.0,30.36,19.59
2016,10,24,7,15,96.5,57.0,1.95,14.0,73.0,45.68,34.31
2016,10,24,7,30,125.0,77.0,2.0,14.0,102.0,60.64,48.13
2016,10,24,7,45,139.0,97.0,2.1,14.5,132.0,82.23,61.13
2016,10,24,8,0,153.0,117.0,2.2,15.0,162.0,111.48,82.55
2016,10,24,8,15,167.5,135.0,2.2,15.0,191.0,141.39,106.58
2016,10,24,8,30,182.0,153.0,2.2,15.0,220.0,173.24,133.22
2016,10,24,8,45,257.5,162.5,2.2,15.5,270.5,218.84,169.41
2016,10,24,9,0,333.0,172.0,2.2,16.0,321.0,272.41,212.76
2016,10,24,9,15,385.0,177.5,2.15,16.0,364.0,321.23,253.26
2016,10,24,9,30,437.0,183.0,2.1,16.0,407.0,380.2,301.43
2016,10,24,9,45,288.5,220.0,2.1,16.5,372.0,360.7,287.05
2016,10,24,10,0,140.0,257.0,2.1,17.0,337.0,324.42,257.85
2016,10,24,10,15,118.5,266.5,2.05,17.0,336.0,330.76,262.77
2016,10,24,10,30,97.0,276.0,2.0,17.0,335.0,326.37,258.94
2016,10,24,10,45,263.5,262.5,2.0,17.5,429.0,455.76,361.03
2016,10,24,11,0,430.0,249.0,2.0,18.0,523.0,590.87,463.35
2016,10,24,11,15,278.0,278.0,1.95,18.0,456.0,511.75,401.07
2016,10,24,11,30,126.0,307.0,1.9,18.0,389.0,419.73,328.78
2016,10,24,11,45,101.5,302.0,1.85,18.5,368.0,387.32,303.61
2016,10,24,12,0,77.0,297.0,1.8,19.0,347.0,365.89,286.23
2016,10,24,12,15,94.0,298.5,1.8,19.0,359.5,387.22,303.24
2016,10,24,12,30,111.0,300.0,1.8,19.0,372.0,409.1,320.44
2016,10,24,12,45,121.0,294.5,1.8,19.5,371.5,433.38,338.48
2016,10,24,13,0,131.0,289.0,1.8,20.0,371.0,441.3,344.36
2016,10,24,13,15,86.5,265.0,1.8,19.5,318.0,358.19,281.46
2016,10,24,13,30,42.0,241.0,1.8,19.0,265.0,291.25,229.65
2016,10,24,13,45,59.0,236.5,1.85,19.0,269.0,305.07,241.85
2016,10,24,14,0,76.0,232.0,1.9,19.0,273.0,318.92,253.76
2016,10,24,14,15,40.5,196.5,1.9,19.0,218.0,245.22,195.21
2016,10,24,14,30,5.0,161.0,1.9,19.0,163.0,159.05,125.51
2016,10,24,14,45,2.5,141.0,1.95,19.0,142.0,136.79,107.84
2016,10,24,15,0,0.0,121.0,2.0,19.0,121.0,114.59,89.85
2016,10,24,15,15,0.0,106.5,1.95,18.5,106.5,100.67,78.74
2016,10,24,15,30,0.0,92.0,1.9,18.0,92.0,86.74,67.42
2016,10,24,15,45,0.0,77.0,1.85,17.5,77.0,72.2,55.38
2016,10,24,16,0,0.0,62.0,1.8,17.0,62.0,57.56,43.03
2016,10,24,16,15,0.0,47.0,1.7,16.5,47.0,42.76,30.35
2016,10,24,16,30,0.0,32.0,1.6,16.0,32.0,28.22,17.76
2016,10,24,16,45,0.0,20.0,1.5,16.0,20.0,17.61,7.87
2016,10,24,17,0,0.0,8.0,1.4,16.0,8.0,7.03,0.0
2016,10,24,17,15,0.0,4.0,1.35,15.5,4.0,3.64,0.0
2016,10,24,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.5,1.2,15.0,11.5,10.12,0.0
2016,10,25,7,0,0.0,23.0,1.2,15.0,23.0,20.27,11.0
2016,10,25,7,15,0.0,38.5,1.2,15.5,38.5,33.62,23.62
2016,10,25,7,30,0.0,54.0,1.2,16.0,54.0,46.63,35.47
2016,10,25,7,45,0.0,70.5,1.3,16.5,70.5,60.6,45.72
2016,10,25,8,0,0.0,87.0,1.4,17.0,87.0,75.01,57.86
2016,10,25,8,15,0.0,103.0,1.45,17.0,103.0,89.22,69.75
2016,10,25,8,30,0.0,119.0,1.5,17.0,119.0,103.6,81.61
2016,10,25,8,45,37.5,152.5,1.55,17.5,169.0,144.41,113.79
2016,10,25,9,0,75.0,186.0,1.6,18.0,219.0,190.59,150.31
2016,10,25,9,15,97.0,205.0,1.6,18.0,252.0,222.96,176.19
2016,10,25,9,30,119.0,224.0,1.6,18.0,285.0,262.33,207.58
2016,10,25,9,45,87.0,231.0,1.65,18.5,277.0,256.84,202.99
2016,10,25,10,0,55.0,238.0,1.7,19.0,269.0,252.03,198.65
2016,10,25,10,15,56.0,248.5,1.65,19.0,281.0,267.54,210.68
2016,10,25,10,30,57.0,259.0,1.6,19.0,293.0,283.22,222.67
2016,10,25,10,45,115.5,277.5,1.6,19.5,349.5,357.22,280.13
2016,10,25,11,0,174.0,296.0,1.6,20.0,406.0,427.72,333.53
2016,10,25,11,15,169.5,301.0,1.55,20.0,409.5,439.48,341.66
2016,10,25,11,30,165.0,306.0,1.5,20.0,413.0,450.47,349.53
2016,10,25,11,45,170.0,303.5,1.5,20.5,414.0,460.51,356.53
2016,10,25,12,0,175.0,301.0,1.5,21.0,415.0,470.1,363.21
2016,10,25,12,15,125.5,294.5,1.5,21.0,376.0,426.35,329.72
2016,10,25,12,30,76.0,288.0,1.5,21.0,337.0,363.92,282.15
2016,10,25,12,45,173.0,282.0,1.5,21.5,389.5,466.79,361.87
2016,10,25,13,0,270.0,276.0,1.5,22.0,442.0,572.45,440.13
2016,10,25,13,15,556.5,177.5,1.5,21.5,505.0,747.98,572.88
2016,10,25,13,30,843.0,79.0,1.5,21.0,568.0,894.99,673.58
2016,10,25,13,45,831.0,78.0,1.5,21.0,540.0,881.64,663.97
2016,10,25,14,0,819.0,77.0,1.5,21.0,512.0,874.25,660.39
2016,10,25,14,15,803.0,75.0,1.45,21.0,478.0,849.4,644.37
2016,10,25,14,30,787.0,73.0,1.4,21.0,444.0,821.62,626.48
2016,10,25,14,45,764.5,70.5,1.4,21.0,404.5,784.76,602.75
2016,10,25,15,0,742.0,68.0,1.4,21.0,365.0,745.75,577.15
2016,10,25,15,15,710.0,64.5,1.3,20.5,322.0,695.71,543.14
2016,10,25,15,30,678.0,61.0,1.2,20.0,279.0,644.7,507.48
2016,10,25,15,45,631.5,56.0,1.2,20.0,233.5,585.19,464.08
2016,10,25,16,0,585.0,51.0,1.2,20.0,188.0,522.36,416.23
2016,10,25,16,15,509.5,44.0,1.1,19.0,143.5,438.69,350.47
2016,10,25,16,30,434.0,37.0,1.0,18.0,99.0,360.03,284.12
2016,10,25,16,45,307.5,26.5,0.95,17.5,61.5,253.04,181.53
2016,10,25,17,0,181.0,16.0,0.9,17.0,24.0,113.38,0.0
2016,10,25,17,15,90.5,8.0,0.85,16.5,12.0,7.28,0.0
2016,10,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,45,204.5,13.5,0.8,13.5,33.5,10.76,0.0
2016,10,26,7,0,409.0,27.0,0.7,14.0,67.0,21.87,12.19
2016,10,26,7,15,502.5,34.5,0.7,14.5,112.0,29.7,20.29
2016,10,26,7,30,596.0,42.0,0.7,15.0,157.0,35.47,25.79
2016,10,26,7,45,651.5,46.5,0.75,16.0,204.0,61.72,32.1
2016,10,26,8,0,707.0,51.0,0.8,17.0,251.0,114.9,61.63
2016,10,26,8,15,353.5,86.0,0.8,17.5,186.0,131.3,88.85
2016,10,26,8,30,0.0,121.0,0.8,18.0,121.0,105.25,82.46
2016,10,26,8,45,4.0,137.5,0.85,18.5,139.5,121.42,95.35
2016,10,26,9,0,8.0,154.0,0.9,19.0,158.0,138.24,108.54
2016,10,26,9,15,128.0,184.5,0.95,19.5,249.0,220.45,172.61
2016,10,26,9,30,248.0,215.0,1.0,20.0,340.0,317.7,247.74
2016,10,26,9,45,564.5,144.5,1.1,20.5,452.0,440.0,341.61
2016,10,26,10,0,881.0,74.0,1.2,21.0,564.0,577.73,445.8
2016,10,26,10,15,890.5,75.0,1.2,21.5,589.5,628.79,482.92
2016,10,26,10,30,900.0,76.0,1.2,22.0,615.0,678.26,518.43
2016,10,26,10,45,903.5,78.5,1.3,22.5,632.5,723.33,550.08
2016,10,26,11,0,907.0,81.0,1.4,23.0,650.0,765.89,578.32
2016,10,26,11,15,911.0,81.5,1.45,23.0,660.0,803.92,603.9
2016,10,26,11,30,915.0,82.0,1.5,23.0,670.0,839.07,627.48
2016,10,26,11,45,913.5,83.0,1.55,23.0,672.0,867.12,646.31
2016,10,26,12,0,912.0,84.0,1.6,23.0,674.0,891.7,662.95
2016,10,26,12,15,910.5,84.0,1.6,23.0,668.0,911.55,675.97
2016,10,26,12,30,909.0,84.0,1.6,23.0,662.0,927.76,686.74
2016,10,26,12,45,904.5,83.5,1.6,23.0,648.0,936.92,693.06
2016,10,26,13,0,900.0,83.0,1.6,23.0,634.0,942.28,697.12
2016,10,26,13,15,892.5,82.0,1.6,22.5,612.0,940.46,698.03
2016,10,26,13,30,885.0,81.0,1.6,22.0,590.0,934.87,696.7
2016,10,26,13,45,874.0,79.0,1.6,22.0,561.0,921.11,688.79
2016,10,26,14,0,863.0,77.0,1.6,22.0,532.0,903.81,678.7
2016,10,26,14,15,847.0,75.0,1.55,21.5,496.5,887.76,670.18
2016,10,26,14,30,831.0,73.0,1.5,21.0,461.0,859.34,653.22
2016,10,26,14,45,809.5,70.5,1.45,21.0,420.5,822.57,629.21
2016,10,26,15,0,788.0,68.0,1.4,21.0,380.0,783.41,603.25
2016,10,26,15,15,755.5,64.5,1.3,20.5,335.0,731.79,568.48
2016,10,26,15,30,723.0,61.0,1.2,20.0,290.0,679.06,531.92
2016,10,26,15,45,677.5,55.5,1.15,19.5,243.0,613.24,484.75
2016,10,26,16,0,632.0,50.0,1.1,19.0,196.0,548.11,435.88
2016,10,26,16,15,554.5,43.5,1.0,18.0,149.0,467.88,372.99
2016,10,26,16,30,477.0,37.0,0.9,17.0,102.0,386.8,304.27
2016,10,26,16,45,340.0,26.5,0.85,16.5,63.0,271.98,190.25
2016,10,26,17,0,203.0,16.0,0.8,16.0,24.0,125.02,0.0
2016,10,26,17,15,101.5,8.0,0.85,15.5,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,14.5,0.5,0.44,0.0
2016,10,27,7,0,0.0,1.0,1.0,15.0,1.0,0.88,0.0
2016,10,27,7,15,0.0,1.5,1.0,15.5,1.5,1.31,0.0
2016,10,27,7,30,0.0,2.0,1.0,16.0,2.0,1.75,0.0
2016,10,27,7,45,0.0,3.0,1.05,16.5,3.0,2.63,0.0
2016,10,27,8,0,0.0,4.0,1.1,17.0,4.0,3.51,0.0
2016,10,27,8,15,0.0,5.0,1.1,17.5,5.0,4.39,0.0
2016,10,27,8,30,0.0,6.0,1.1,18.0,6.0,5.27,0.0
2016,10,27,8,45,61.5,96.0,1.15,18.5,123.0,104.04,79.76
2016,10,27,9,0,123.0,186.0,1.2,19.0,240.0,209.51,163.94
2016,10,27,9,15,61.5,121.5,1.15,19.0,148.5,133.91,104.28
2016,10,27,9,30,0.0,57.0,1.1,19.0,57.0,50.37,36.38
2016,10,27,9,45,0.0,65.5,1.1,19.5,65.5,57.93,42.55
2016,10,27,10,0,0.0,74.0,1.1,20.0,74.0,65.49,48.58
2016,10,27,10,15,0.0,108.5,1.15,20.0,108.5,96.45,73.71
2016,10,27,10,30,0.0,143.0,1.2,20.0,143.0,128.09,99.06
2016,10,27,10,45,23.0,203.0,1.25,20.5,217.5,200.67,156.79
2016,10,27,11,0,46.0,263.0,1.3,21.0,292.0,288.41,224.57
2016,10,27,11,15,23.0,215.5,1.45,21.0,230.5,215.61,167.59
2016,10,27,11,30,0.0,168.0,1.6,21.0,169.0,152.48,117.54
2016,10,27,11,45,0.0,168.0,1.75,21.0,168.5,152.8,117.97
2016,10,27,12,0,0.0,168.0,1.9,21.0,168.0,153.15,118.29
2016,10,27,12,15,0.0,124.0,1.9,20.5,124.0,111.34,85.13
2016,10,27,12,30,0.0,80.0,1.9,20.0,80.0,70.88,52.62
2016,10,27,12,45,0.5,127.5,1.95,19.5,128.0,115.42,89.05
2016,10,27,13,0,1.0,175.0,2.0,19.0,176.0,163.0,127.58
2016,10,27,13,15,9.0,192.0,1.9,19.0,197.5,188.8,148.54
2016,10,27,13,30,17.0,209.0,1.8,19.0,219.0,215.73,170.36
2016,10,27,13,45,8.5,182.0,1.7,19.0,187.0,180.44,142.1
2016,10,27,14,0,0.0,155.0,1.6,19.0,155.0,145.28,113.81
2016,10,27,14,15,0.0,119.0,1.5,19.0,119.0,108.94,84.59
2016,10,27,14,30,0.0,83.0,1.4,19.0,83.0,73.57,55.76
2016,10,27,14,45,0.0,60.5,1.35,19.0,60.5,53.45,39.22
2016,10,27,15,0,0.0,38.0,1.3,19.0,38.0,33.5,22.62
2016,10,27,15,15,0.0,33.0,1.2,18.5,33.0,29.07,18.99
2016,10,27,15,30,0.0,28.0,1.1,18.0,28.0,24.65,15.31
2016,10,27,15,45,0.0,23.5,1.0,18.0,23.5,20.67,11.92
2016,10,27,16,0,0.0,19.0,0.9,18.0,19.0,16.7,8.49
2016,10,27,16,15,0.0,14.0,0.8,17.5,14.0,12.29,4.68
2016,10,27,16,30,0.0,9.0,0.7,17.0,9.0,7.9,0.84
2016,10,27,16,45,0.0,5.5,0.65,17.0,5.5,4.82,0.0
2016,10,27,17,0,0.0,2.0,0.6,17.0,2.0,1.82,0.0
2016,10,27,17,15,0.0,1.0,0.6,17.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.5,1.1,15.5,12.5,11.37,0.0
2016,10,28,7,0,0.0,25.0,1.2,16.0,25.0,21.88,11.44
2016,10,28,7,15,0.0,44.0,1.2,16.0,44.5,37.56,26.76
2016,10,28,7,30,0.0,63.0,1.2,16.0,64.0,53.01,40.91
2016,10,28,7,45,10.0,82.0,1.25,16.5,85.5,69.3,52.71
2016,10,28,8,0,20.0,101.0,1.3,17.0,107.0,87.72,67.62
2016,10,28,8,15,25.5,119.0,1.25,17.0,127.5,105.61,82.24
2016,10,28,8,30,31.0,137.0,1.2,17.0,148.0,125.47,98.5
2016,10,28,8,45,15.5,81.5,1.2,17.0,87.0,77.03,58.88
2016,10,28,9,0,0.0,26.0,1.2,17.0,26.0,22.91,13.79
2016,10,28,9,15,12.5,107.5,1.2,17.0,113.5,100.15,78.28
2016,10,28,9,30,25.0,189.0,1.2,17.0,201.0,179.84,142.96
2016,10,28,9,45,12.5,110.0,1.3,17.5,116.0,104.01,80.85
2016,10,28,10,0,0.0,31.0,1.4,18.0,31.0,27.36,17.27
2016,10,28,10,15,0.0,93.0,1.45,18.5,93.0,82.44,62.8
2016,10,28,10,30,0.0,155.0,1.5,19.0,155.0,139.23,108.56
2016,10,28,10,45,0.0,128.0,1.55,19.5,128.0,114.44,88.15
2016,10,28,11,0,0.0,101.0,1.6,20.0,101.0,89.74,67.99
2016,10,28,11,15,421.0,99.0,1.6,20.0,366.5,449.35,360.14
2016,10,28,11,30,842.0,97.0,1.6,20.0,632.0,800.22,613.46
2016,10,28,11,45,487.0,198.0,1.65,20.0,508.0,638.93,493.59
2016,10,28,12,0,132.0,299.0,1.7,20.0,384.0,431.27,334.45
2016,10,28,12,15,261.0,277.5,1.65,20.0,442.0,542.62,421.72
2016,10,28,12,30,390.0,256.0,1.6,20.0,500.0,642.48,496.42
2016,10,28,12,45,373.5,253.5,1.6,20.0,483.0,633.53,489.33
2016,10,28,13,0,357.0,251.0,1.6,20.0,466.0,622.62,481.84
2016,10,28,13,15,286.5,253.0,1.55,19.5,422.0,565.35,439.99
2016,10,28,13,30,216.0,255.0,1.5,19.0,378.0,488.97,383.77
2016,10,28,13,45,510.5,170.5,1.45,19.0,440.5,698.28,545.25
2016,10,28,14,0,805.0,86.0,1.4,19.0,503.0,867.68,662.55
2016,10,28,14,15,788.5,83.5,1.3,19.0,468.5,842.02,642.99
2016,10,28,14,30,772.0,81.0,1.2,19.0,434.0,813.46,623.74
2016,10,28,14,45,754.0,76.5,1.2,19.0,395.5,778.41,601.13
2016,10,28,15,0,736.0,72.0,1.2,19.0,357.0,741.01,576.47
2016,10,28,15,15,702.0,68.0,1.15,18.5,313.5,689.0,541.2
2016,10,28,15,30,668.0,64.0,1.1,18.0,270.0,641.66,508.24
2016,10,28,15,45,624.0,57.5,1.05,18.0,225.0,578.13,460.86
2016,10,28,16,0,580.0,51.0,1.0,18.0,180.0,515.64,412.29
2016,10,28,16,15,498.0,44.0,0.9,17.0,135.0,428.3,342.62
2016,10,28,16,30,416.0,37.0,0.8,16.0,90.0,346.34,272.22
2016,10,28,16,45,208.0,27.5,0.75,15.5,54.0,189.44,121.94
2016,10,28,17,0,0.0,18.0,0.7,15.0,18.0,16.37,0.0
2016,10,28,17,15,0.0,9.0,0.75,15.0,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,6,45,146.5,14.5,0.95,14.5,27.0,13.19,0.0
2016,10,29,7,0,293.0,29.0,1.0,15.0,54.0,23.94,12.67
2016,10,29,7,15,395.5,38.5,1.05,15.0,96.5,30.89,21.06
2016,10,29,7,30,498.0,48.0,1.1,15.0,139.0,37.69,27.62
2016,10,29,7,45,565.5,53.5,1.15,15.5,185.0,60.5,33.71
2016,10,29,8,0,633.0,59.0,1.2,16.0,231.0,110.49,61.55
2016,10,29,8,15,316.5,82.0,1.2,16.0,168.0,121.31,82.79
2016,10,29,8,30,0.0,105.0,1.2,16.0,105.0,91.77,72.02
2016,10,29,8,45,2.5,125.5,1.3,16.5,127.0,110.74,87.51
2016,10,29,9,0,5.0,146.0,1.4,17.0,149.0,130.32,103.22
2016,10,29,9,15,2.5,130.5,1.4,17.5,132.0,116.56,91.55
2016,10,29,9,30,0.0,115.0,1.4,18.0,115.0,102.03,79.31
2016,10,29,9,45,22.5,170.0,1.45,18.5,182.5,163.41,128.97
2016,10,29,10,0,45.0,225.0,1.5,19.0,250.0,234.55,185.21
2016,10,29,10,15,461.0,153.0,1.5,19.0,422.0,443.01,351.41
