Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,30,877.0,81.0,1.5,19.0,594.0,664.27,518.73
2016,10,29,10,45,569.5,179.0,1.5,19.5,516.0,592.91,460.87
2016,10,29,11,0,262.0,277.0,1.5,20.0,438.0,483.75,375.39
2016,10,29,11,15,577.5,181.0,1.45,20.0,543.0,657.41,508.97
2016,10,29,11,30,893.0,85.0,1.4,20.0,648.0,819.69,622.66
2016,10,29,11,45,896.5,84.0,1.4,20.0,650.5,848.89,640.46
2016,10,29,12,0,900.0,83.0,1.4,20.0,653.0,874.89,657.64
2016,10,29,12,15,898.0,83.0,1.35,20.0,646.5,893.93,669.54
2016,10,29,12,30,896.0,83.0,1.3,20.0,640.0,909.36,679.16
2016,10,29,12,45,890.5,82.5,1.3,20.5,626.0,917.36,683.45
2016,10,29,13,0,885.0,82.0,1.3,21.0,612.0,921.62,685.5
2016,10,29,13,15,877.5,81.0,1.25,21.0,590.0,919.69,684.24
2016,10,29,13,30,870.0,80.0,1.2,21.0,568.0,914.09,680.77
2016,10,29,13,45,858.0,78.5,1.2,21.0,539.5,900.12,672.73
2016,10,29,14,0,846.0,77.0,1.2,21.0,511.0,891.93,668.72
2016,10,29,14,15,829.0,75.0,1.2,20.5,476.0,866.02,654.08
2016,10,29,14,30,812.0,73.0,1.2,20.0,441.0,837.1,637.44
2016,10,29,14,45,788.0,70.0,1.2,20.0,400.5,798.03,612.33
2016,10,29,15,0,764.0,67.0,1.2,20.0,360.0,756.78,585.27
2016,10,29,15,15,730.0,63.5,1.15,19.5,316.0,704.83,550.36
2016,10,29,15,30,696.0,60.0,1.1,19.0,272.0,651.94,513.61
2016,10,29,15,45,642.5,55.5,1.05,19.0,225.5,588.17,466.3
2016,10,29,16,0,589.0,51.0,1.0,19.0,179.0,521.07,414.43
2016,10,29,16,15,506.0,43.5,0.95,18.0,134.0,432.22,344.08
2016,10,29,16,30,423.0,36.0,0.9,17.0,89.0,348.9,272.46
2016,10,29,16,45,211.5,26.0,0.85,16.5,52.5,188.18,113.45
2016,10,29,17,0,0.0,16.0,0.8,16.0,16.0,14.55,0.0
2016,10,29,17,15,0.0,8.0,0.8,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,2.0,14.5,1.5,1.36,0.0
2016,10,30,7,0,0.0,3.0,2.1,15.0,3.0,2.63,0.0
2016,10,30,7,15,0.0,5.5,2.2,15.0,5.5,4.82,0.0
2016,10,30,7,30,0.0,8.0,2.3,15.0,8.0,7.02,0.54
2016,10,30,7,45,0.0,11.0,2.4,15.5,11.0,9.66,2.59
2016,10,30,8,0,0.0,14.0,2.5,16.0,14.0,12.3,4.87
2016,10,30,8,15,0.0,16.5,2.55,16.0,16.5,14.51,6.77
2016,10,30,8,30,0.0,19.0,2.6,16.0,19.0,16.72,8.65
2016,10,30,8,45,0.0,17.0,2.65,16.5,17.0,14.96,7.11
2016,10,30,9,0,0.0,15.0,2.7,17.0,15.0,13.2,5.57
2016,10,30,9,15,0.0,27.0,2.75,17.0,27.0,23.8,14.51
2016,10,30,9,30,0.0,39.0,2.8,17.0,39.0,34.41,23.42
2016,10,30,9,45,0.0,30.5,2.85,17.5,30.5,26.91,17.0
2016,10,30,10,0,0.0,22.0,2.9,18.0,22.0,19.4,10.63
2016,10,30,10,15,55.0,143.5,2.85,18.0,175.5,165.89,132.24
2016,10,30,10,30,110.0,265.0,2.8,18.0,329.0,324.75,258.99
2016,10,30,10,45,55.0,175.5,2.8,18.5,207.5,203.36,161.45
2016,10,30,11,0,0.0,86.0,2.8,19.0,86.0,76.21,57.23
2016,10,30,11,15,158.5,179.5,2.75,19.0,279.0,303.37,243.94
2016,10,30,11,30,317.0,273.0,2.7,19.0,472.0,549.93,433.97
2016,10,30,11,45,586.5,186.5,2.65,19.0,555.0,707.29,554.65
2016,10,30,12,0,856.0,100.0,2.6,19.0,638.0,862.72,665.29
2016,10,30,12,15,854.5,99.5,2.55,19.0,632.0,881.38,676.63
2016,10,30,12,30,853.0,99.0,2.5,19.0,626.0,896.55,686.86
2016,10,30,12,45,851.0,97.0,2.45,19.0,613.0,905.92,693.24
2016,10,30,13,0,849.0,95.0,2.4,19.0,600.0,911.65,697.31
2016,10,30,13,15,558.5,169.0,2.3,19.0,496.5,734.53,572.86
2016,10,30,13,30,268.0,243.0,2.2,19.0,393.0,539.93,424.97
2016,10,30,13,45,137.0,207.0,2.15,19.0,283.5,360.14,287.38
2016,10,30,14,0,6.0,171.0,2.1,19.0,174.0,168.63,132.75
2016,10,30,14,15,98.0,182.0,2.05,18.5,226.0,298.17,240.84
2016,10,30,14,30,190.0,193.0,2.0,18.0,278.0,396.96,321.42
2016,10,30,14,45,450.5,136.0,1.95,18.0,313.5,584.18,471.22
2016,10,30,15,0,711.0,79.0,1.9,18.0,349.0,731.11,580.28
2016,10,30,15,15,672.5,74.5,1.8,17.5,305.0,675.96,539.6
2016,10,30,15,30,634.0,70.0,1.7,17.0,261.0,620.4,499.24
2016,10,30,15,45,571.5,65.0,1.65,17.0,215.0,546.13,442.41
2016,10,30,16,0,509.0,60.0,1.6,17.0,169.0,473.84,384.61
2016,10,30,16,15,417.0,50.5,1.45,16.5,125.0,379.26,306.2
2016,10,30,16,30,325.0,41.0,1.3,16.0,81.0,290.64,228.41
2016,10,30,16,45,181.5,27.0,1.2,15.5,47.5,170.34,94.66
2016,10,30,17,0,38.0,13.0,1.1,15.0,14.0,32.25,0.0
2016,10,30,17,15,19.0,6.5,1.1,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,45,139.0,14.0,0.9,12.5,25.0,12.73,0.0
2016,10,31,7,0,278.0,28.0,0.9,13.0,50.0,23.28,11.07
2016,10,31,7,15,388.5,37.5,0.8,13.0,92.5,30.26,20.58
2016,10,31,7,30,499.0,47.0,0.7,13.0,135.0,37.12,27.31
2016,10,31,7,45,568.0,53.0,0.65,13.5,181.5,59.31,33.47
2016,10,31,8,0,637.0,59.0,0.6,14.0,228.0,109.79,61.4
2016,10,31,8,15,679.0,63.5,0.55,14.5,273.0,162.99,101.65
2016,10,31,8,30,721.0,68.0,0.5,15.0,318.0,222.93,151.92
2016,10,31,8,45,755.5,70.0,0.5,15.5,360.5,280.26,201.83
2016,10,31,9,0,790.0,72.0,0.5,16.0,403.0,340.62,253.87
2016,10,31,9,15,810.5,74.5,0.5,16.5,440.5,398.65,303.1
2016,10,31,9,30,831.0,77.0,0.5,17.0,478.0,457.48,351.22
2016,10,31,9,45,839.5,81.0,0.5,17.5,508.5,512.3,394.6
2016,10,31,10,0,848.0,85.0,0.5,18.0,539.0,566.12,435.54
2016,10,31,10,15,858.0,86.0,0.5,18.0,563.5,616.42,473.42
2016,10,31,10,30,868.0,87.0,0.5,18.0,588.0,665.27,509.15
2016,10,31,10,45,649.5,160.5,0.55,18.5,541.5,632.75,483.53
2016,10,31,11,0,431.0,234.0,0.6,19.0,495.0,572.66,438.05
2016,10,31,11,15,447.0,233.5,0.65,19.0,508.0,604.68,462.64
2016,10,31,11,30,463.0,233.0,0.7,19.0,521.0,636.08,485.54
2016,10,31,11,45,521.0,212.0,0.75,19.0,536.5,679.64,517.94
2016,10,31,12,0,579.0,191.0,0.8,19.0,552.0,723.18,549.98
2016,10,31,12,15,726.5,141.0,0.85,19.0,590.0,819.85,617.42
2016,10,31,12,30,874.0,91.0,0.9,19.0,628.0,895.52,667.57
2016,10,31,12,45,864.0,91.5,1.0,19.0,612.0,909.21,677.74
2016,10,31,13,0,854.0,92.0,1.1,19.0,596.0,910.74,680.89
2016,10,31,13,15,846.0,91.0,1.15,19.0,574.5,908.53,681.04
2016,10,31,13,30,838.0,90.0,1.2,19.0,553.0,902.69,678.94
2016,10,31,13,45,553.0,152.0,1.3,19.0,451.0,712.01,550.41
2016,10,31,14,0,268.0,214.0,1.4,19.0,349.0,508.81,400.35
2016,10,31,14,15,528.0,146.0,1.45,18.5,389.0,676.69,533.74
2016,10,31,14,30,788.0,78.0,1.5,18.0,429.0,818.85,635.99
2016,10,31,14,45,764.5,75.0,1.55,18.0,389.5,780.78,609.43
2016,10,31,15,0,741.0,72.0,1.6,18.0,350.0,740.53,582.74
2016,10,31,15,15,704.0,68.0,1.6,17.5,306.0,686.17,545.52
2016,10,31,15,30,667.0,64.0,1.6,17.0,262.0,637.11,510.89
2016,10,31,15,45,608.5,59.0,1.6,16.5,215.5,565.13,457.13
2016,10,31,16,0,550.0,54.0,1.6,16.0,169.0,495.03,402.29
2016,10,31,16,15,459.0,45.5,1.5,15.5,124.5,401.28,324.49
2016,10,31,16,30,368.0,37.0,1.4,15.0,80.0,313.64,246.26
2016,10,31,16,45,215.5,24.0,1.3,14.5,46.0,184.34,91.81
2016,10,31,17,0,63.0,11.0,1.2,14.0,12.0,43.78,0.0
2016,10,31,17,15,31.5,5.5,1.2,13.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,117.0,14.0,1.1,11.5,23.0,12.73,0.0
2016,11,1,7,0,234.0,28.0,1.1,12.0,46.0,23.39,10.32
2016,11,1,7,15,348.0,39.0,1.1,12.5,87.5,31.73,21.78
2016,11,1,7,30,462.0,50.0,1.1,13.0,129.0,39.85,29.65
2016,11,1,7,45,538.0,56.0,1.15,13.5,175.0,60.5,35.34
2016,11,1,8,0,614.0,62.0,1.2,14.0,221.0,109.68,62.41
2016,11,1,8,15,658.5,66.5,1.15,14.0,266.0,161.79,102.02
2016,11,1,8,30,703.0,71.0,1.1,14.0,311.0,218.84,150.49
2016,11,1,8,45,739.5,73.0,1.1,14.5,354.0,277.77,202.26
2016,11,1,9,0,776.0,75.0,1.1,15.0,397.0,337.81,254.77
2016,11,1,9,15,796.5,77.5,1.1,15.5,434.0,395.0,304.25
2016,11,1,9,30,817.0,80.0,1.1,16.0,471.0,453.02,352.76
2016,11,1,9,45,836.0,80.5,1.1,16.5,503.0,508.74,397.87
2016,11,1,10,0,855.0,81.0,1.1,17.0,535.0,564.43,441.34
2016,11,1,10,15,865.0,82.5,1.1,17.0,560.0,612.8,478.9
2016,11,1,10,30,875.0,84.0,1.1,17.0,585.0,661.63,515.71
2016,11,1,10,45,882.0,84.5,1.1,17.5,602.5,705.62,547.1
2016,11,1,11,0,889.0,85.0,1.1,18.0,620.0,747.41,574.49
2016,11,1,11,15,627.0,171.0,1.1,18.0,551.5,682.02,525.64
2016,11,1,11,30,365.0,257.0,1.1,18.0,483.0,570.17,441.56
2016,11,1,11,45,630.0,172.0,1.15,18.0,562.5,731.79,564.23
2016,11,1,12,0,895.0,87.0,1.2,18.0,642.0,869.8,658.54
2016,11,1,12,15,893.0,87.0,1.2,18.0,635.5,888.71,669.62
2016,11,1,12,30,891.0,87.0,1.2,18.0,629.0,904.06,679.95
2016,11,1,12,45,881.5,88.0,1.25,18.0,614.0,910.23,685.13
2016,11,1,13,0,872.0,89.0,1.3,18.0,599.0,921.61,694.07
2016,11,1,13,15,863.5,87.5,1.3,18.0,577.5,918.4,692.61
2016,11,1,13,30,855.0,86.0,1.3,18.0,556.0,911.48,689.0
2016,11,1,13,45,843.0,84.0,1.3,18.0,527.0,897.11,680.56
2016,11,1,14,0,831.0,82.0,1.3,18.0,498.0,879.29,669.93
2016,11,1,14,15,813.5,80.0,1.3,18.0,463.5,853.24,653.72
2016,11,1,14,30,796.0,78.0,1.3,18.0,429.0,824.23,635.41
2016,11,1,14,45,769.5,75.0,1.3,18.0,388.5,783.48,608.62
2016,11,1,15,0,743.0,72.0,1.3,18.0,348.0,740.65,579.88
2016,11,1,15,15,706.0,68.0,1.3,17.5,303.5,686.32,543.01
2016,11,1,15,30,669.0,64.0,1.3,17.0,259.0,637.45,508.76
2016,11,1,15,45,609.5,58.5,1.3,16.5,213.0,564.12,454.31
2016,11,1,16,0,550.0,53.0,1.3,16.0,167.0,492.8,398.79
2016,11,1,16,15,458.5,44.5,1.3,15.0,122.5,398.96,322.1
2016,11,1,16,30,367.0,36.0,1.3,14.0,78.0,311.32,243.78
2016,11,1,16,45,183.5,18.0,1.3,13.5,39.0,157.06,65.58
2016,11,1,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,45,133.5,13.0,1.25,9.5,22.5,11.82,0.0
2016,11,2,7,0,267.0,26.0,1.3,10.0,45.0,21.65,8.21
2016,11,2,7,15,380.0,36.5,1.35,10.5,87.0,29.64,20.05
2016,11,2,7,30,493.0,47.0,1.4,11.0,129.0,37.42,27.69
2016,11,2,7,45,560.5,54.0,1.45,11.5,175.0,58.99,34.19
2016,11,2,8,0,628.0,61.0,1.5,12.0,221.0,109.51,62.3
2016,11,2,8,15,672.0,65.5,1.45,12.5,266.5,162.29,102.49
2016,11,2,8,30,716.0,70.0,1.4,13.0,312.0,219.92,151.58
2016,11,2,8,45,749.0,73.0,1.4,14.0,354.5,279.45,204.01
2016,11,2,9,0,782.0,76.0,1.4,15.0,397.0,339.74,256.7
2016,11,2,9,15,803.0,78.5,1.3,15.5,434.5,397.4,306.55
2016,11,2,9,30,824.0,81.0,1.2,16.0,472.0,455.92,355.26
2016,11,2,9,45,851.0,79.0,1.1,17.0,506.0,513.37,400.48
2016,11,2,10,0,878.0,77.0,1.0,18.0,540.0,569.59,442.78
2016,11,2,10,15,887.5,78.0,0.9,18.5,564.5,620.02,479.74
2016,11,2,10,30,897.0,79.0,0.8,19.0,589.0,668.87,514.0
2016,11,2,10,45,904.0,80.0,0.75,19.5,606.5,714.19,545.01
2016,11,2,11,0,911.0,81.0,0.7,20.0,624.0,757.26,571.68
2016,11,2,11,15,914.0,81.0,0.65,20.0,633.5,793.7,594.51
2016,11,2,11,30,917.0,81.0,0.6,20.0,643.0,827.18,615.16
2016,11,2,11,45,917.0,81.5,0.6,20.5,644.5,855.66,632.1
2016,11,2,12,0,917.0,82.0,0.6,21.0,646.0,880.76,646.81
2016,11,2,12,15,915.0,81.5,0.6,21.0,639.5,899.45,658.67
2016,11,2,12,30,913.0,81.0,0.6,21.0,633.0,914.48,668.37
2016,11,2,12,45,910.5,79.5,0.65,21.0,619.0,924.14,675.84
2016,11,2,13,0,908.0,78.0,0.7,21.0,605.0,930.02,681.14
2016,11,2,13,15,900.0,76.5,0.7,21.0,583.0,927.11,679.99
2016,11,2,13,30,892.0,75.0,0.7,21.0,561.0,920.43,676.7
2016,11,2,13,45,879.0,74.0,0.75,21.0,532.0,906.18,669.66
2016,11,2,14,0,866.0,73.0,0.8,21.0,503.0,888.49,660.46
2016,11,2,14,15,849.0,71.0,0.8,21.0,467.5,871.57,650.88
2016,11,2,14,30,832.0,69.0,0.8,21.0,432.0,842.56,633.15
2016,11,2,14,45,806.5,66.5,0.85,21.0,391.5,802.77,608.8
2016,11,2,15,0,781.0,64.0,0.9,21.0,351.0,760.81,582.36
2016,11,2,15,15,745.5,60.5,0.95,20.0,306.5,707.61,549.12
2016,11,2,15,30,710.0,57.0,1.0,19.0,262.0,653.51,513.54
2016,11,2,15,45,655.0,52.0,1.05,18.5,215.0,582.49,462.34
2016,11,2,16,0,600.0,47.0,1.1,18.0,168.0,519.46,414.27
2016,11,2,16,15,512.0,39.0,1.1,17.0,123.0,427.12,340.18
2016,11,2,16,30,424.0,31.0,1.1,16.0,78.0,341.12,262.53
2016,11,2,16,45,212.0,15.5,1.1,15.0,39.0,168.16,53.4
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,45,151.5,11.5,1.35,10.5,22.0,10.46,0.0
2016,11,3,7,0,303.0,23.0,1.4,11.0,44.0,18.98,5.29
2016,11,3,7,15,417.0,32.5,1.4,11.5,86.5,26.2,16.89
2016,11,3,7,30,531.0,42.0,1.4,12.0,129.0,33.25,23.85
2016,11,3,7,45,597.5,48.0,1.45,13.0,175.5,54.38,29.68
2016,11,3,8,0,664.0,54.0,1.5,14.0,222.0,108.69,59.77
2016,11,3,8,15,706.5,58.5,1.4,14.5,267.5,162.84,100.62
2016,11,3,8,30,749.0,63.0,1.3,15.0,313.0,221.68,150.43
2016,11,3,8,45,779.0,66.0,1.25,16.0,355.5,280.0,201.7
2016,11,3,9,0,809.0,69.0,1.2,17.0,398.0,340.81,254.52
2016,11,3,9,15,829.0,71.0,1.1,17.5,435.5,398.89,304.34
2016,11,3,9,30,849.0,73.0,1.0,18.0,473.0,457.65,352.79
2016,11,3,9,45,867.0,73.5,0.9,19.0,505.0,513.09,396.01
2016,11,3,10,0,885.0,74.0,0.8,20.0,537.0,568.79,437.29
2016,11,3,10,15,894.5,75.5,0.75,20.5,562.0,619.96,474.69
2016,11,3,10,30,904.0,77.0,0.7,21.0,587.0,669.55,509.53
2016,11,3,10,45,910.0,77.5,0.65,21.5,604.0,713.84,539.45
2016,11,3,11,0,916.0,78.0,0.6,22.0,621.0,755.76,565.01
2016,11,3,11,15,919.0,78.5,0.55,22.5,630.5,792.85,586.86
2016,11,3,11,30,922.0,79.0,0.5,23.0,640.0,826.98,606.45
2016,11,3,11,45,921.0,80.0,0.45,23.5,641.5,855.31,622.03
2016,11,3,12,0,920.0,81.0,0.4,24.0,643.0,880.2,635.33
2016,11,3,12,15,918.0,80.5,0.4,24.0,636.5,898.92,646.96
2016,11,3,12,30,916.0,80.0,0.4,24.0,630.0,913.97,656.48
2016,11,3,12,45,909.5,80.0,0.4,24.0,615.0,921.89,661.69
2016,11,3,13,0,903.0,80.0,0.4,24.0,600.0,926.0,664.78
2016,11,3,13,15,894.5,78.5,0.4,24.0,578.5,922.67,663.42
2016,11,3,13,30,886.0,77.0,0.4,24.0,557.0,915.59,659.95
2016,11,3,13,45,872.0,76.0,0.4,24.0,527.5,900.52,651.61
2016,11,3,14,0,858.0,75.0,0.4,24.0,498.0,891.09,647.03
2016,11,3,14,15,840.5,73.0,0.45,24.0,463.0,864.84,632.6
2016,11,3,14,30,823.0,71.0,0.5,24.0,428.0,835.58,616.21
2016,11,3,14,45,648.5,90.5,0.55,24.0,355.5,701.78,529.08
2016,11,3,15,0,474.0,110.0,0.6,24.0,283.0,559.47,432.3
2016,11,3,15,15,445.0,100.5,0.65,23.0,246.5,513.26,402.37
2016,11,3,15,30,416.0,91.0,0.7,22.0,210.0,467.11,369.86
2016,11,3,15,45,501.0,69.5,0.75,21.5,187.0,494.38,391.47
2016,11,3,16,0,586.0,48.0,0.8,21.0,164.0,509.95,400.97
2016,11,3,16,15,494.0,40.0,0.85,20.0,119.5,415.66,325.85
2016,11,3,16,30,402.0,32.0,0.9,19.0,75.0,327.9,247.18
2016,11,3,16,45,201.0,16.0,0.95,18.5,37.5,161.34,30.31
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,128.0,12.0,1.0,13.5,20.5,10.91,0.0
2016,11,4,7,0,256.0,24.0,1.0,14.0,41.0,20.02,4.21
2016,11,4,7,15,374.0,34.5,0.95,14.5,82.5,28.08,18.13
2016,11,4,7,30,492.0,45.0,0.9,15.0,124.0,35.94,25.85
2016,11,4,7,45,562.5,51.5,0.9,15.5,170.0,55.81,31.56
2016,11,4,8,0,633.0,58.0,0.9,16.0,216.0,106.0,58.37
2016,11,4,8,15,677.5,63.0,0.8,16.5,261.0,159.34,97.98
2016,11,4,8,30,722.0,68.0,0.7,17.0,306.0,219.69,148.04
2016,11,4,8,45,753.0,71.0,0.6,17.5,348.5,276.64,197.34
2016,11,4,9,0,784.0,74.0,0.5,18.0,391.0,336.24,248.28
2016,11,4,9,15,805.0,77.0,0.4,18.5,428.0,394.29,296.67
2016,11,4,9,30,826.0,80.0,0.3,19.0,465.0,453.21,343.71
2016,11,4,9,45,582.0,145.0,0.25,20.0,425.5,438.45,334.75
2016,11,4,10,0,338.0,210.0,0.2,21.0,386.0,394.27,301.79
2016,11,4,10,15,471.0,183.0,0.2,21.5,440.5,474.85,362.49
2016,11,4,10,30,604.0,156.0,0.2,22.0,495.0,562.96,425.88
2016,11,4,10,45,630.0,153.5,0.25,22.5,516.0,607.77,456.96
2016,11,4,11,0,656.0,151.0,0.3,23.0,537.0,652.51,487.92
2016,11,4,11,15,775.5,120.5,0.35,23.0,583.5,737.21,547.21
2016,11,4,11,30,895.0,90.0,0.4,23.0,630.0,816.26,598.67
2016,11,4,11,45,894.5,90.0,0.45,23.0,631.5,843.21,615.76
2016,11,4,12,0,894.0,90.0,0.5,23.0,633.0,866.82,631.55
2016,11,4,12,15,891.0,90.0,0.5,23.0,626.0,884.84,642.92
2016,11,4,12,30,888.0,90.0,0.5,23.0,619.0,899.28,652.18
2016,11,4,12,45,883.0,89.0,0.55,23.5,604.5,907.12,657.18
2016,11,4,13,0,878.0,88.0,0.6,24.0,590.0,920.13,665.7
2016,11,4,13,15,869.0,86.5,0.65,23.5,568.5,916.54,666.31
2016,11,4,13,30,860.0,85.0,0.7,23.0,547.0,909.22,664.9
2016,11,4,13,45,847.5,83.0,0.75,23.0,518.0,894.48,657.53
2016,11,4,14,0,835.0,81.0,0.8,23.0,489.0,876.28,648.0
2016,11,4,14,15,816.5,78.5,0.75,22.5,454.0,848.83,631.8
2016,11,4,14,30,798.0,76.0,0.7,22.0,419.0,818.44,613.57
2016,11,4,14,45,773.5,72.5,0.7,22.0,379.0,778.98,588.59
2016,11,4,15,0,749.0,69.0,0.7,22.0,339.0,737.38,561.63
2016,11,4,15,15,711.5,65.0,0.65,21.0,294.5,682.85,526.12
2016,11,4,15,30,674.0,61.0,0.6,20.0,250.0,633.65,492.96
2016,11,4,15,45,618.5,55.0,0.6,19.5,204.5,562.98,441.94
2016,11,4,16,0,563.0,49.0,0.6,19.0,159.0,494.1,389.61
2016,11,4,16,15,469.5,40.5,0.65,18.0,115.0,399.25,314.2
2016,11,4,16,30,376.0,32.0,0.7,17.0,71.0,311.09,233.82
2016,11,4,16,45,188.0,16.0,0.75,16.5,35.5,152.55,5.45
2016,11,4,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,6,45,132.5,11.0,0.95,12.5,19.5,10.01,0.0
2016,11,5,7,0,265.0,22.0,0.9,13.0,39.0,18.25,1.56
2016,11,5,7,15,381.5,32.0,0.8,13.5,79.5,25.94,16.27
2016,11,5,7,30,498.0,42.0,0.7,14.0,120.0,33.43,23.73
2016,11,5,7,45,564.0,49.0,0.65,14.5,165.0,53.11,29.75
2016,11,5,8,0,630.0,56.0,0.6,15.0,210.0,103.27,56.53
2016,11,5,8,15,673.5,60.5,0.6,15.5,255.0,155.67,95.4
2016,11,5,8,30,717.0,65.0,0.6,16.0,300.0,214.85,144.69
2016,11,5,8,45,744.0,69.5,0.6,17.0,341.0,271.71,194.01
2016,11,5,9,0,771.0,74.0,0.6,18.0,382.0,330.8,244.66
2016,11,5,9,15,792.0,76.5,0.6,18.0,418.5,387.52,293.34
2016,11,5,9,30,813.0,79.0,0.6,18.0,455.0,445.12,341.27
2016,11,5,9,45,833.0,79.5,0.65,18.5,487.0,500.74,385.89
2016,11,5,10,0,853.0,80.0,0.7,19.0,519.0,556.43,429.08
2016,11,5,10,15,862.0,81.0,0.7,19.5,543.0,605.91,465.89
2016,11,5,10,30,871.0,82.0,0.7,20.0,567.0,650.47,498.13
2016,11,5,10,45,880.5,81.5,0.75,20.5,584.0,694.63,529.72
2016,11,5,11,0,890.0,81.0,0.8,21.0,601.0,736.76,557.74
2016,11,5,11,15,626.0,165.0,0.8,21.0,534.0,670.26,508.87
2016,11,5,11,30,362.0,249.0,0.8,21.0,467.0,557.15,425.42
2016,11,5,11,45,629.5,165.0,0.85,21.5,544.5,718.92,545.37
2016,11,5,12,0,897.0,81.0,0.9,22.0,622.0,856.95,636.6
2016,11,5,12,15,671.0,152.5,0.95,22.0,555.0,777.21,582.48
2016,11,5,12,30,445.0,224.0,1.0,22.0,488.0,665.61,503.97
2016,11,5,12,45,654.5,154.0,1.05,22.0,532.0,790.59,595.96
2016,11,5,13,0,864.0,84.0,1.1,22.0,576.0,891.86,663.36
2016,11,5,13,15,608.5,149.0,1.1,21.5,489.0,757.75,573.87
2016,11,5,13,30,353.0,214.0,1.1,21.0,402.0,580.32,447.96
2016,11,5,13,45,585.0,146.5,1.1,21.0,438.0,736.17,565.43
2016,11,5,14,0,817.0,79.0,1.1,21.0,474.0,855.79,646.52
2016,11,5,14,15,798.5,76.5,1.05,20.5,440.0,828.59,628.32
2016,11,5,14,30,780.0,74.0,1.0,20.0,406.0,798.55,609.87
2016,11,5,14,45,753.0,71.0,1.0,20.0,366.5,758.03,583.39
2016,11,5,15,0,726.0,68.0,1.0,20.0,327.0,715.54,555.0
2016,11,5,15,15,688.5,64.0,0.95,19.5,283.5,661.75,518.06
2016,11,5,15,30,651.0,60.0,0.9,19.0,240.0,613.32,483.68
2016,11,5,15,45,593.5,54.0,0.85,18.5,195.5,542.11,430.63
2016,11,5,16,0,536.0,48.0,0.8,18.0,151.0,472.93,376.66
2016,11,5,16,15,441.5,39.5,0.75,17.0,108.5,378.76,299.84
2016,11,5,16,30,347.0,31.0,0.7,16.0,66.0,291.53,217.97
2016,11,5,16,45,173.5,15.5,0.7,15.5,33.0,142.23,0.0
2016,11,5,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,6,45,15.0,10.5,0.7,14.5,11.5,9.55,0.0
2016,11,6,7,0,30.0,21.0,0.7,15.0,23.0,17.64,0.0
2016,11,6,7,15,78.0,38.0,0.6,15.0,48.5,31.13,20.31
2016,11,6,7,30,126.0,55.0,0.5,15.0,74.0,43.08,31.97
2016,11,6,7,45,146.0,73.5,0.45,15.0,103.0,61.51,43.99
2016,11,6,8,0,166.0,92.0,0.4,15.0,132.0,90.7,64.59
2016,11,6,8,15,179.0,110.0,0.4,15.5,161.0,121.26,88.68
2016,11,6,8,30,192.0,128.0,0.4,16.0,190.0,152.58,114.46
2016,11,6,8,45,200.0,145.5,0.4,16.5,217.5,184.1,140.87
2016,11,6,9,0,208.0,163.0,0.4,17.0,245.0,216.65,167.88
2016,11,6,9,15,288.0,168.0,0.35,17.5,293.5,270.22,209.8
2016,11,6,9,30,368.0,173.0,0.3,18.0,342.0,329.15,255.5
2016,11,6,9,45,239.5,200.0,0.25,18.5,312.5,314.57,244.88
2016,11,6,10,0,111.0,227.0,0.2,19.0,283.0,273.5,212.95
2016,11,6,10,15,178.5,235.5,0.2,19.5,331.5,336.61,261.6
2016,11,6,10,30,246.0,244.0,0.2,20.0,380.0,408.08,314.58
2016,11,6,10,45,338.0,232.5,0.25,20.5,425.5,472.81,362.5
2016,11,6,11,0,430.0,221.0,0.3,21.0,471.0,554.58,421.5
2016,11,6,11,15,374.0,239.0,0.3,21.0,458.5,539.41,409.31
2016,11,6,11,30,318.0,257.0,0.3,21.0,446.0,530.85,402.49
2016,11,6,11,45,395.0,238.5,0.35,21.5,474.5,586.01,443.12
2016,11,6,12,0,472.0,220.0,0.4,22.0,503.0,658.29,493.77
2016,11,6,12,15,415.5,231.5,0.45,22.0,479.0,635.98,477.4
2016,11,6,12,30,359.0,243.0,0.5,22.0,455.0,595.42,449.64
2016,11,6,12,45,334.0,242.0,0.55,22.0,435.0,580.43,440.17
2016,11,6,13,0,309.0,241.0,0.6,22.0,415.0,563.56,428.97
2016,11,6,13,15,366.5,219.0,0.6,22.0,418.0,594.3,453.13
2016,11,6,13,30,424.0,197.0,0.6,22.0,421.0,640.97,487.35
2016,11,6,13,45,503.5,165.0,0.65,22.0,417.0,676.63,515.18
2016,11,6,14,0,583.0,133.0,0.7,22.0,413.0,715.37,543.94
2016,11,6,14,15,425.5,151.5,0.7,21.5,348.0,586.84,453.45
2016,11,6,14,30,268.0,170.0,0.7,21.0,283.0,452.08,354.88
2016,11,6,14,45,198.5,157.5,0.7,21.0,237.0,359.11,285.46
2016,11,6,15,0,129.0,145.0,0.7,21.0,191.0,285.42,227.89
2016,11,6,15,15,120.0,127.0,0.65,20.5,165.5,255.47,205.17
2016,11,6,15,30,111.0,109.0,0.6,20.0,140.0,225.52,181.52
2016,11,6,15,45,99.0,90.0,0.6,19.5,113.5,191.84,154.17
2016,11,6,16,0,87.0,71.0,0.6,19.0,87.0,158.34,126.14
2016,11,6,16,15,63.5,52.0,0.6,18.5,62.0,117.26,90.87
2016,11,6,16,30,40.0,33.0,0.6,18.0,37.0,76.43,53.17
2016,11,6,16,45,20.0,16.5,0.6,17.5,18.5,34.82,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,117.0,9.5,0.7,13.5,16.5,8.64,0.0
2016,11,7,7,0,234.0,19.0,0.7,14.0,33.0,15.62,0.0
2016,11,7,7,15,351.5,28.5,0.7,14.5,70.5,22.95,13.37
2016,11,7,7,30,469.0,38.0,0.7,15.0,108.0,30.09,20.62
2016,11,7,7,45,538.5,44.5,0.7,15.5,151.5,47.36,25.95
2016,11,7,8,0,608.0,51.0,0.7,16.0,195.0,95.45,50.94
2016,11,7,8,15,533.0,73.5,0.65,16.5,218.5,144.93,92.35
2016,11,7,8,30,458.0,96.0,0.6,17.0,242.0,182.77,128.18
2016,11,7,8,45,476.0,107.0,0.6,18.0,277.0,228.15,166.91
2016,11,7,9,0,494.0,118.0,0.6,19.0,312.0,275.24,206.65
2016,11,7,9,15,527.0,124.0,0.55,19.5,348.5,324.9,247.52
2016,11,7,9,30,560.0,130.0,0.5,20.0,385.0,377.34,289.42
2016,11,7,9,45,577.0,135.0,0.45,21.0,413.0,427.45,327.68
2016,11,7,10,0,594.0,140.0,0.4,22.0,441.0,474.43,362.2
2016,11,7,10,15,541.5,165.0,0.35,22.5,449.5,496.14,377.49
2016,11,7,10,30,489.0,190.0,0.3,23.0,458.0,516.32,390.86
2016,11,7,10,45,515.0,187.5,0.25,23.5,477.5,556.13,418.53
2016,11,7,11,0,541.0,185.0,0.2,24.0,497.0,596.22,445.49
2016,11,7,11,15,428.0,220.0,0.2,24.0,469.5,571.16,426.13
2016,11,7,11,30,315.0,255.0,0.2,24.0,442.0,525.9,393.15
2016,11,7,11,45,314.5,256.0,0.2,24.5,443.0,539.53,402.67
2016,11,7,12,0,314.0,257.0,0.2,25.0,444.0,551.98,410.59
2016,11,7,12,15,316.5,253.5,0.2,25.0,440.0,560.64,416.87
2016,11,7,12,30,319.0,250.0,0.2,25.0,436.0,568.06,422.37
2016,11,7,12,45,360.5,234.5,0.25,25.0,440.0,594.67,442.7
2016,11,7,13,0,402.0,219.0,0.3,25.0,444.0,620.31,462.16
2016,11,7,13,15,349.5,220.0,0.3,25.0,410.5,579.67,433.51
2016,11,7,13,30,297.0,221.0,0.3,25.0,377.0,537.47,404.17
2016,11,7,13,45,333.5,201.5,0.3,25.0,368.0,548.86,414.51
2016,11,7,14,0,370.0,182.0,0.3,25.0,359.0,558.05,422.7
2016,11,7,14,15,372.0,167.0,0.3,24.5,334.0,539.98,411.83
2016,11,7,14,30,374.0,152.0,0.3,24.0,309.0,537.76,411.93
2016,11,7,14,45,359.0,139.5,0.35,24.0,278.0,487.46,377.37
2016,11,7,15,0,344.0,127.0,0.4,24.0,247.0,454.02,354.29
2016,11,7,15,15,326.0,112.0,0.4,23.5,213.5,414.15,325.75
2016,11,7,15,30,308.0,97.0,0.4,23.0,180.0,389.81,307.51
2016,11,7,15,45,278.0,81.0,0.45,22.5,145.5,338.94,268.37
2016,11,7,16,0,248.0,65.0,0.5,22.0,111.0,289.17,228.46
2016,11,7,16,15,196.0,49.0,0.55,21.5,78.5,226.48,176.17
2016,11,7,16,30,144.0,33.0,0.6,21.0,46.0,168.03,119.29
2016,11,7,16,45,72.0,16.5,0.65,20.5,23.0,71.53,0.0
2016,11,7,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,97.0,9.5,0.6,15.0,14.5,8.64,0.0
2016,11,8,7,0,194.0,19.0,0.6,15.0,29.0,15.7,0.0
2016,11,8,7,15,313.5,30.0,0.5,15.5,66.5,24.39,14.27
2016,11,8,7,30,433.0,41.0,0.4,16.0,104.0,32.8,22.84
2016,11,8,7,45,505.0,48.0,0.3,16.5,147.0,48.98,28.1
2016,11,8,8,0,577.0,55.0,0.2,17.0,190.0,95.58,52.12
2016,11,8,8,15,623.0,59.5,0.15,17.5,232.5,144.74,87.57
2016,11,8,8,30,669.0,64.0,0.1,18.0,275.0,199.0,131.7
2016,11,8,8,45,702.0,67.5,0.05,18.5,315.5,255.28,179.55
2016,11,8,9,0,735.0,71.0,0.0,19.0,356.0,312.57,228.04
2016,11,8,9,15,756.5,73.5,0.05,19.5,391.5,367.12,273.82
2016,11,8,9,30,778.0,76.0,0.1,20.0,427.0,422.66,319.03
2016,11,8,9,45,800.0,76.0,0.15,21.0,458.0,476.56,360.91
2016,11,8,10,0,822.0,76.0,0.2,22.0,489.0,530.79,401.48
2016,11,8,10,15,832.5,77.5,0.2,22.0,513.0,579.92,438.12
2016,11,8,10,30,843.0,79.0,0.2,22.0,537.0,624.45,470.59
2016,11,8,10,45,847.5,80.5,0.25,22.5,553.0,666.02,499.79
2016,11,8,11,0,852.0,82.0,0.3,23.0,569.0,705.35,525.88
2016,11,8,11,15,855.0,82.5,0.3,23.0,578.0,740.01,548.18
2016,11,8,11,30,858.0,83.0,0.3,23.0,587.0,771.96,568.58
2016,11,8,11,45,856.5,83.5,0.35,23.5,588.0,797.42,584.41
2016,11,8,12,0,855.0,84.0,0.4,24.0,589.0,819.67,598.27
2016,11,8,12,15,853.0,84.0,0.4,24.0,583.0,837.61,609.69
2016,11,8,12,30,851.0,84.0,0.4,24.0,577.0,852.18,619.1
2016,11,8,12,45,843.5,84.0,0.4,24.5,563.0,866.87,627.52
2016,11,8,13,0,836.0,84.0,0.4,25.0,549.0,869.92,628.63
2016,11,8,13,15,827.0,82.5,0.4,25.0,528.5,866.18,626.93
2016,11,8,13,30,818.0,81.0,0.4,25.0,508.0,858.91,623.22
