Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,45,805.0,79.5,0.4,25.0,480.5,844.64,615.16
2016,11,8,14,0,792.0,78.0,0.4,25.0,453.0,827.12,605.13
2016,11,8,14,15,773.5,75.5,0.4,25.0,419.5,800.39,589.08
2016,11,8,14,30,755.0,73.0,0.4,25.0,386.0,770.93,571.15
2016,11,8,14,45,729.0,69.5,0.4,25.0,347.5,731.36,546.12
2016,11,8,15,0,703.0,66.0,0.4,25.0,309.0,689.9,519.28
2016,11,8,15,15,664.5,62.0,0.45,24.0,267.0,641.54,489.31
2016,11,8,15,30,626.0,58.0,0.5,23.0,225.0,588.16,454.07
2016,11,8,15,45,566.0,52.0,0.6,22.5,181.5,516.43,402.9
2016,11,8,16,0,506.0,46.0,0.7,22.0,138.0,447.01,350.15
2016,11,8,16,15,411.0,37.0,0.75,21.0,97.5,353.79,274.89
2016,11,8,16,30,316.0,28.0,0.8,20.0,57.0,268.03,189.44
2016,11,8,16,45,158.0,14.0,0.9,19.0,28.5,127.82,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,6,45,79.0,9.5,0.95,12.5,13.0,8.64,0.0
2016,11,9,7,0,158.0,19.0,0.9,13.0,26.0,15.05,0.0
2016,11,9,7,15,274.5,31.5,0.95,13.5,62.5,25.88,15.32
2016,11,9,7,30,391.0,44.0,1.0,14.0,99.0,35.61,25.39
2016,11,9,7,45,468.0,52.0,1.05,15.0,142.5,51.12,30.95
2016,11,9,8,0,545.0,60.0,1.1,16.0,186.0,96.61,54.66
2016,11,9,8,15,593.5,66.0,1.0,16.5,229.0,145.49,90.23
2016,11,9,8,30,642.0,72.0,0.9,17.0,272.0,199.88,134.9
2016,11,9,8,45,680.0,75.5,0.85,17.5,313.0,254.34,181.86
2016,11,9,9,0,718.0,79.0,0.8,18.0,354.0,312.35,231.69
2016,11,9,9,15,741.0,82.0,0.75,18.5,390.0,368.33,279.22
2016,11,9,9,30,764.0,85.0,0.7,19.0,426.0,424.24,325.14
2016,11,9,9,45,796.0,82.5,0.7,20.0,459.5,479.84,368.81
2016,11,9,10,0,828.0,80.0,0.7,21.0,493.0,536.67,411.74
2016,11,9,10,15,838.5,81.5,0.65,21.5,517.0,586.11,448.02
2016,11,9,10,30,849.0,83.0,0.6,22.0,541.0,634.24,482.03
2016,11,9,10,45,855.5,84.0,0.6,23.0,558.0,677.58,511.18
2016,11,9,11,0,862.0,85.0,0.6,24.0,575.0,718.79,537.3
2016,11,9,11,15,865.5,85.5,0.55,24.5,584.0,749.4,555.13
2016,11,9,11,30,869.0,86.0,0.5,25.0,593.0,782.1,574.19
2016,11,9,11,45,868.5,86.5,0.45,25.5,594.5,808.72,588.98
2016,11,9,12,0,868.0,87.0,0.4,26.0,596.0,832.14,601.65
2016,11,9,12,15,865.5,86.5,0.4,26.0,589.5,849.39,612.47
2016,11,9,12,30,863.0,86.0,0.4,26.0,583.0,863.19,621.3
2016,11,9,12,45,860.0,84.0,0.4,26.0,569.5,871.25,626.65
2016,11,9,13,0,857.0,82.0,0.4,26.0,556.0,875.75,629.98
2016,11,9,13,15,848.0,81.0,0.4,26.0,534.5,881.37,634.22
2016,11,9,13,30,839.0,80.0,0.4,26.0,513.0,874.8,630.85
2016,11,9,13,45,823.0,79.0,0.45,26.0,484.5,858.47,622.51
2016,11,9,14,0,807.0,78.0,0.5,26.0,456.0,838.85,612.17
2016,11,9,14,15,787.5,75.5,0.5,25.5,422.0,811.15,596.74
2016,11,9,14,30,768.0,73.0,0.5,25.0,388.0,780.69,579.29
2016,11,9,14,45,738.5,70.0,0.55,25.0,349.0,738.64,553.34
2016,11,9,15,0,709.0,67.0,0.6,25.0,310.0,694.77,525.44
2016,11,9,15,15,670.0,62.5,0.7,24.5,267.5,645.55,494.25
2016,11,9,15,30,631.0,58.0,0.8,24.0,225.0,591.02,457.44
2016,11,9,15,45,570.0,52.0,0.9,23.5,181.0,518.54,405.14
2016,11,9,16,0,509.0,46.0,1.0,23.0,137.0,448.39,351.25
2016,11,9,16,15,413.0,37.0,1.0,22.0,96.5,354.59,274.76
2016,11,9,16,30,317.0,28.0,1.0,21.0,56.0,268.27,185.53
2016,11,9,16,45,158.5,14.0,1.0,20.5,28.0,102.88,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,12.5,0.85,14.0,12.5,11.37,0.0
2016,11,10,7,0,0.0,25.0,0.8,14.0,25.0,20.48,0.0
2016,11,10,7,15,203.5,32.5,0.85,15.0,61.0,25.43,14.49
2016,11,10,7,30,407.0,40.0,0.9,16.0,97.0,32.14,22.11
2016,11,10,7,45,481.0,48.0,0.95,17.0,139.5,47.26,27.68
2016,11,10,8,0,555.0,56.0,1.0,18.0,182.0,93.13,51.08
2016,11,10,8,15,603.0,61.5,1.0,18.5,224.5,141.93,86.18
2016,11,10,8,30,651.0,67.0,1.0,19.0,267.0,196.12,130.46
2016,11,10,8,45,684.0,71.0,1.0,19.5,307.0,250.05,177.06
2016,11,10,9,0,717.0,75.0,1.0,20.0,347.0,306.95,226.15
2016,11,10,9,15,740.5,78.0,1.0,20.5,383.0,362.91,273.81
2016,11,10,9,30,764.0,81.0,1.0,21.0,419.0,418.85,320.08
2016,11,10,9,45,789.5,80.0,1.0,21.5,451.0,472.63,363.27
2016,11,10,10,0,815.0,79.0,1.0,22.0,483.0,527.07,405.51
2016,11,10,10,15,640.5,135.0,0.95,22.5,461.5,525.46,403.83
2016,11,10,10,30,466.0,191.0,0.9,23.0,440.0,500.2,383.89
2016,11,10,10,45,333.0,224.0,0.85,23.5,405.0,458.66,351.91
2016,11,10,11,0,200.0,257.0,0.8,24.0,370.0,405.07,310.16
2016,11,10,11,15,387.0,216.0,0.7,24.0,439.5,521.93,398.57
2016,11,10,11,30,574.0,175.0,0.6,24.0,509.0,652.17,491.17
2016,11,10,11,45,574.0,175.5,0.55,24.5,510.0,672.66,502.46
2016,11,10,12,0,574.0,176.0,0.5,25.0,511.0,690.95,513.37
2016,11,10,12,15,473.0,204.5,0.5,25.0,478.0,652.33,485.28
2016,11,10,12,30,372.0,233.0,0.5,25.0,445.0,592.95,443.45
2016,11,10,12,45,225.5,237.5,0.5,25.0,365.0,461.25,349.19
2016,11,10,13,0,79.0,242.0,0.5,25.0,285.0,325.45,247.92
2016,11,10,13,15,144.5,234.5,0.55,25.0,310.0,395.39,303.01
2016,11,10,13,30,210.0,227.0,0.6,25.0,335.0,448.91,344.02
2016,11,10,13,45,270.0,205.5,0.65,25.5,336.5,495.99,379.23
2016,11,10,14,0,330.0,184.0,0.7,26.0,338.0,523.77,400.69
2016,11,10,14,15,285.5,175.5,0.7,25.5,301.5,473.97,365.23
2016,11,10,14,30,241.0,167.0,0.7,25.0,265.0,424.31,329.73
2016,11,10,14,45,232.0,151.0,0.7,25.0,238.0,395.1,309.0
2016,11,10,15,0,223.0,135.0,0.7,25.0,211.0,365.24,287.12
2016,11,10,15,15,211.0,118.0,0.7,24.5,182.0,331.06,261.85
2016,11,10,15,30,199.0,101.0,0.7,24.0,153.0,296.67,235.56
2016,11,10,15,45,179.0,82.5,0.7,23.5,123.0,254.02,201.67
2016,11,10,16,0,159.0,64.0,0.7,23.0,93.0,211.79,166.91
2016,11,10,16,15,121.5,46.5,0.7,22.5,65.0,160.33,123.09
2016,11,10,16,30,84.0,29.0,0.7,22.0,37.0,109.63,71.64
2016,11,10,16,45,42.0,14.5,0.75,21.5,18.5,37.02,0.0
2016,11,10,17,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.5,0.85,13.5,10.5,9.55,0.0
2016,11,11,7,0,0.0,21.0,0.8,14.0,21.0,19.1,0.0
2016,11,11,7,15,156.5,32.0,0.75,14.5,53.5,25.0,13.78
2016,11,11,7,30,313.0,43.0,0.7,15.0,86.0,33.31,23.16
2016,11,11,7,45,369.5,55.5,0.7,16.0,124.5,49.56,31.54
2016,11,11,8,0,426.0,68.0,0.7,17.0,163.0,90.81,54.4
2016,11,11,8,15,464.0,78.0,0.7,17.5,201.5,134.21,86.15
2016,11,11,8,30,502.0,88.0,0.7,18.0,240.0,184.34,127.03
2016,11,11,8,45,537.0,93.0,0.75,19.0,276.5,231.17,166.59
2016,11,11,9,0,572.0,98.0,0.8,20.0,313.0,281.48,209.08
2016,11,11,9,15,553.0,114.0,0.8,20.5,339.0,325.12,246.87
2016,11,11,9,30,534.0,130.0,0.8,21.0,365.0,362.36,278.33
2016,11,11,9,45,603.0,121.0,0.85,21.5,403.5,422.35,325.66
2016,11,11,10,0,672.0,112.0,0.9,22.0,442.0,483.83,373.11
2016,11,11,10,15,642.5,128.0,0.95,22.0,456.0,518.36,400.01
2016,11,11,10,30,613.0,144.0,1.0,22.0,470.0,548.53,423.08
2016,11,11,10,45,497.5,184.0,1.1,22.5,454.0,536.97,413.79
2016,11,11,11,0,382.0,224.0,1.2,23.0,438.0,509.16,392.31
2016,11,11,11,15,239.0,242.5,1.2,23.0,377.0,440.26,339.9
2016,11,11,11,30,96.0,261.0,1.2,23.0,316.0,336.07,259.74
2016,11,11,11,45,94.5,262.0,1.25,23.5,316.5,341.04,263.75
2016,11,11,12,0,93.0,263.0,1.3,24.0,317.0,345.76,266.96
2016,11,11,12,15,83.5,257.0,1.3,23.5,305.0,335.34,259.54
2016,11,11,12,30,74.0,251.0,1.3,23.0,293.0,324.27,251.67
2016,11,11,12,45,59.5,238.5,1.3,23.0,272.0,300.51,233.52
2016,11,11,13,0,45.0,226.0,1.3,23.0,251.0,276.09,214.78
2016,11,11,13,15,113.5,226.5,1.25,22.5,285.5,357.85,280.16
2016,11,11,13,30,182.0,227.0,1.2,22.0,320.0,423.85,332.16
2016,11,11,13,45,229.0,209.0,1.2,22.0,319.5,446.47,350.69
2016,11,11,14,0,276.0,191.0,1.2,22.0,319.0,484.61,380.67
2016,11,11,14,15,200.5,181.5,1.15,21.5,270.5,390.44,309.36
2016,11,11,14,30,125.0,172.0,1.1,21.0,222.0,314.85,250.8
2016,11,11,14,45,116.0,156.0,1.05,20.5,199.0,288.47,231.27
2016,11,11,15,0,107.0,140.0,1.0,20.0,176.0,262.05,211.0
2016,11,11,15,15,98.0,121.5,0.95,19.5,151.0,231.98,187.37
2016,11,11,15,30,89.0,103.0,0.9,19.0,126.0,201.92,163.13
2016,11,11,15,45,74.5,84.0,0.85,19.0,100.5,167.07,133.93
2016,11,11,16,0,60.0,65.0,0.8,19.0,75.0,132.56,104.4
2016,11,11,16,15,34.0,46.5,0.75,18.5,51.5,80.64,60.2
2016,11,11,16,30,8.0,28.0,0.7,18.0,28.0,34.73,18.53
2016,11,11,16,45,4.0,14.0,0.7,17.5,14.0,15.0,0.0
2016,11,11,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,86.0,7.5,0.8,13.5,11.0,6.82,0.0
2016,11,12,7,0,172.0,15.0,0.8,14.0,22.0,13.64,0.0
2016,11,12,7,15,301.5,26.0,0.8,14.5,58.0,21.2,10.39
2016,11,12,7,30,431.0,37.0,0.8,15.0,94.0,29.77,20.04
2016,11,12,7,45,507.5,44.0,0.85,15.5,136.5,42.94,24.89
2016,11,12,8,0,584.0,51.0,0.9,16.0,179.0,89.41,47.61
2016,11,12,8,15,632.0,56.0,0.85,16.5,222.0,139.2,83.26
2016,11,12,8,30,680.0,61.0,0.8,17.0,265.0,196.15,129.96
2016,11,12,8,45,715.0,64.5,0.75,17.5,306.0,251.18,177.64
2016,11,12,9,0,750.0,68.0,0.7,18.0,347.0,309.37,227.94
2016,11,12,9,15,772.5,70.5,0.65,18.5,383.0,364.72,275.27
2016,11,12,9,30,795.0,73.0,0.6,19.0,419.0,421.15,321.83
2016,11,12,9,45,818.0,73.0,0.55,20.0,450.5,475.99,364.76
2016,11,12,10,0,841.0,73.0,0.5,21.0,482.0,531.23,406.09
2016,11,12,10,15,852.0,74.0,0.45,21.5,506.0,578.15,440.56
2016,11,12,10,30,863.0,75.0,0.4,22.0,530.0,625.65,474.12
2016,11,12,10,45,869.5,76.0,0.35,22.5,547.0,668.61,503.28
2016,11,12,11,0,876.0,77.0,0.3,23.0,564.0,709.43,529.21
2016,11,12,11,15,880.0,77.5,0.3,23.5,574.0,745.5,551.33
2016,11,12,11,30,884.0,78.0,0.3,24.0,584.0,778.87,571.48
2016,11,12,11,45,884.0,78.5,0.3,24.5,585.5,806.17,587.52
2016,11,12,12,0,884.0,79.0,0.3,25.0,587.0,830.27,601.51
2016,11,12,12,15,882.0,78.5,0.4,25.0,581.0,848.17,614.61
2016,11,12,12,30,880.0,78.0,0.5,25.0,575.0,862.6,625.79
2016,11,12,12,45,746.5,113.0,0.6,25.0,527.5,813.93,596.36
2016,11,12,13,0,613.0,148.0,0.7,25.0,480.0,745.75,554.05
2016,11,12,13,15,434.5,183.0,0.75,24.5,413.5,626.1,472.89
2016,11,12,13,30,256.0,218.0,0.8,24.0,347.0,495.64,379.59
2016,11,12,13,45,332.5,192.0,0.9,24.0,350.5,534.08,412.15
2016,11,12,14,0,409.0,166.0,1.0,24.0,354.0,587.69,453.44
2016,11,12,14,15,594.5,117.5,1.0,23.5,367.5,695.29,533.39
2016,11,12,14,30,780.0,69.0,1.0,23.0,381.0,781.51,593.84
2016,11,12,14,45,752.5,66.0,1.05,23.0,342.5,741.25,566.64
2016,11,12,15,0,725.0,63.0,1.1,23.0,304.0,699.08,538.8
2016,11,12,15,15,685.0,58.5,1.1,22.0,261.5,643.58,501.78
2016,11,12,15,30,645.0,54.0,1.1,21.0,219.0,587.6,462.64
2016,11,12,15,45,582.5,48.5,1.15,20.5,175.0,520.52,412.43
2016,11,12,16,0,520.0,43.0,1.2,20.0,131.0,450.16,356.68
2016,11,12,16,15,417.5,34.0,1.2,19.0,90.5,352.44,274.96
2016,11,12,16,30,315.0,25.0,1.2,18.0,50.0,258.78,167.09
2016,11,12,16,45,157.5,12.5,1.3,17.5,25.0,100.42,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,86.0,7.0,0.9,13.0,10.0,0.0,0.0
2016,11,13,7,0,172.0,14.0,0.9,13.0,20.0,12.73,0.0
2016,11,13,7,15,305.5,25.0,0.8,13.5,56.0,20.4,9.32
2016,11,13,7,30,439.0,36.0,0.7,14.0,92.0,29.02,19.42
2016,11,13,7,45,518.5,43.0,0.65,15.0,135.0,41.53,24.17
2016,11,13,8,0,598.0,50.0,0.6,16.0,178.0,88.73,46.7
2016,11,13,8,15,646.0,54.5,0.5,16.5,221.5,140.89,83.9
2016,11,13,8,30,694.0,59.0,0.4,17.0,265.0,195.89,128.63
2016,11,13,8,45,724.0,63.5,0.35,17.5,305.0,251.28,176.43
2016,11,13,9,0,754.0,68.0,0.3,18.0,345.0,309.27,226.21
2016,11,13,9,15,776.5,70.5,0.3,18.5,381.0,364.76,273.37
2016,11,13,9,30,799.0,73.0,0.3,19.0,417.0,421.32,319.86
2016,11,13,9,45,813.5,75.5,0.35,19.5,447.5,474.83,362.89
2016,11,13,10,0,828.0,78.0,0.4,20.0,478.0,527.99,404.21
2016,11,13,10,15,559.0,150.0,0.45,20.0,426.0,485.04,373.78
2016,11,13,10,30,290.0,222.0,0.5,20.0,374.0,410.81,318.25
2016,11,13,10,45,348.0,218.0,0.55,20.5,406.0,460.73,356.79
2016,11,13,11,0,406.0,214.0,0.6,21.0,438.0,514.02,396.06
2016,11,13,11,15,641.0,148.5,0.65,21.0,509.5,653.75,499.55
2016,11,13,11,30,876.0,83.0,0.7,21.0,581.0,776.55,584.56
2016,11,13,11,45,612.5,160.0,0.75,21.5,509.0,689.13,521.69
2016,11,13,12,0,349.0,237.0,0.8,22.0,437.0,555.46,423.81
2016,11,13,12,15,614.0,159.0,0.8,22.0,505.5,724.26,549.27
2016,11,13,12,30,879.0,81.0,0.8,22.0,574.0,863.51,641.11
2016,11,13,12,45,876.5,79.0,0.85,22.0,561.0,872.21,646.18
2016,11,13,13,0,874.0,77.0,0.9,22.0,548.0,877.32,650.88
2016,11,13,13,15,865.0,76.0,0.85,22.0,527.0,874.35,648.76
2016,11,13,13,30,856.0,75.0,0.8,22.0,506.0,876.57,650.27
2016,11,13,13,45,844.0,73.0,0.8,22.0,478.0,862.69,642.12
2016,11,13,14,0,832.0,71.0,0.8,22.0,450.0,845.43,631.98
2016,11,13,14,15,813.0,69.0,0.75,22.0,416.0,818.87,614.78
2016,11,13,14,30,794.0,67.0,0.7,22.0,382.0,789.48,595.61
2016,11,13,14,45,767.0,63.5,0.7,22.0,343.0,748.84,569.25
2016,11,13,15,0,740.0,60.0,0.7,22.0,304.0,706.26,540.93
2016,11,13,15,15,700.5,56.0,0.7,21.0,261.5,651.58,504.96
2016,11,13,15,30,661.0,52.0,0.7,20.0,219.0,596.35,466.82
2016,11,13,15,45,599.0,46.5,0.7,19.5,175.0,522.85,412.04
2016,11,13,16,0,537.0,41.0,0.7,19.0,131.0,458.62,361.27
2016,11,13,16,15,434.0,32.5,0.75,18.5,90.5,360.84,279.46
2016,11,13,16,30,331.0,24.0,0.8,18.0,50.0,265.88,164.68
2016,11,13,16,45,165.5,12.0,0.9,17.5,25.0,104.33,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,45,91.0,6.5,0.85,13.0,9.5,0.0,0.0
2016,11,14,7,0,182.0,13.0,0.9,13.0,19.0,11.82,0.0
2016,11,14,7,15,319.5,23.5,0.8,13.5,55.0,19.15,7.78
2016,11,14,7,30,457.0,34.0,0.7,14.0,91.0,27.38,17.93
2016,11,14,7,45,535.5,40.5,0.6,14.5,134.0,38.85,22.36
2016,11,14,8,0,614.0,47.0,0.5,15.0,177.0,88.73,46.5
2016,11,14,8,15,662.5,52.0,0.45,15.5,220.5,139.74,82.52
2016,11,14,8,30,711.0,57.0,0.4,16.0,264.0,196.14,128.52
2016,11,14,8,45,355.5,88.5,0.4,16.5,192.0,175.36,128.28
2016,11,14,9,0,0.0,120.0,0.4,17.0,120.0,106.16,83.24
2016,11,14,9,15,0.0,126.0,0.35,17.5,126.0,112.01,87.96
2016,11,14,9,30,0.0,132.0,0.3,18.0,132.0,117.8,92.29
2016,11,14,9,45,8.5,154.5,0.25,18.5,159.0,142.9,112.14
2016,11,14,10,0,17.0,177.0,0.2,19.0,186.0,169.31,132.68
2016,11,14,10,15,38.5,199.0,0.15,19.5,219.5,210.83,164.89
2016,11,14,10,30,60.0,221.0,0.1,20.0,253.0,249.66,194.34
2016,11,14,10,45,56.0,226.5,0.1,20.5,257.0,256.83,199.02
2016,11,14,11,0,52.0,232.0,0.1,21.0,261.0,263.66,203.63
2016,11,14,11,15,64.0,241.0,0.1,21.5,277.0,285.78,220.12
2016,11,14,11,30,76.0,250.0,0.1,22.0,293.0,308.89,237.08
2016,11,14,11,45,73.5,250.0,0.15,22.5,291.5,311.21,238.36
2016,11,14,12,0,71.0,250.0,0.2,23.0,290.0,313.28,239.66
2016,11,14,12,15,115.5,252.5,0.25,23.0,317.5,372.36,284.82
2016,11,14,12,30,160.0,255.0,0.3,23.0,345.0,418.92,319.93
2016,11,14,12,45,158.5,249.0,0.4,23.0,336.0,416.13,318.49
2016,11,14,13,0,157.0,243.0,0.5,23.0,327.0,412.71,317.08
2016,11,14,13,15,95.0,221.0,0.5,23.0,271.5,318.68,246.45
2016,11,14,13,30,33.0,199.0,0.5,23.0,216.0,239.78,185.58
2016,11,14,13,45,32.5,188.0,0.55,23.0,204.0,228.91,178.13
2016,11,14,14,0,32.0,177.0,0.6,23.0,192.0,218.01,170.17
2016,11,14,14,15,29.5,164.5,0.6,22.5,177.5,203.42,159.42
2016,11,14,14,30,27.0,152.0,0.6,22.0,163.0,188.9,148.58
2016,11,14,14,45,386.0,106.0,0.65,21.5,233.0,481.21,383.89
2016,11,14,15,0,745.0,60.0,0.7,21.0,303.0,709.13,548.53
2016,11,14,15,15,705.0,56.0,0.7,20.0,260.5,654.03,508.56
2016,11,14,15,30,665.0,52.0,0.7,19.0,218.0,598.39,469.92
2016,11,14,15,45,602.5,46.5,0.75,18.5,174.0,524.5,415.02
2016,11,14,16,0,540.0,41.0,0.8,18.0,130.0,460.1,364.03
2016,11,14,16,15,434.0,32.5,0.8,17.0,89.0,360.47,280.15
2016,11,14,16,30,328.0,24.0,0.8,16.0,48.0,262.56,156.82
2016,11,14,16,45,164.0,12.0,0.85,15.5,24.0,103.33,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,113.0,6.0,0.75,11.5,9.5,0.0,0.0
2016,11,15,7,0,226.0,12.0,0.7,12.0,19.0,10.91,0.0
2016,11,15,7,15,365.5,21.0,0.6,12.5,55.0,18.57,6.67
2016,11,15,7,30,505.0,30.0,0.5,13.0,91.0,26.2,16.93
2016,11,15,7,45,580.0,35.5,0.45,13.5,134.5,36.66,20.86
2016,11,15,8,0,655.0,41.0,0.4,14.0,178.0,85.18,42.42
2016,11,15,8,15,698.5,45.0,0.45,14.5,220.5,136.87,78.88
2016,11,15,8,30,742.0,49.0,0.5,15.0,263.0,193.26,125.41
2016,11,15,8,45,371.0,85.0,0.55,15.5,192.0,175.47,128.48
2016,11,15,9,0,0.0,121.0,0.6,16.0,121.0,107.07,84.44
2016,11,15,9,15,418.0,90.0,0.6,16.5,267.0,245.14,190.2
2016,11,15,9,30,836.0,59.0,0.6,17.0,413.0,418.73,322.92
2016,11,15,9,45,830.0,66.5,0.6,17.5,439.5,469.89,363.84
2016,11,15,10,0,824.0,74.0,0.6,18.0,466.0,518.23,402.01
2016,11,15,10,15,834.0,75.5,0.6,18.0,489.5,566.73,439.75
2016,11,15,10,30,844.0,77.0,0.6,18.0,513.0,613.92,475.39
2016,11,15,10,45,848.5,78.5,0.65,18.5,529.0,655.93,506.05
2016,11,15,11,0,853.0,80.0,0.7,19.0,545.0,691.09,530.98
2016,11,15,11,15,856.0,80.5,0.75,19.0,554.0,725.61,554.83
2016,11,15,11,30,859.0,81.0,0.8,19.0,563.0,757.44,576.76
2016,11,15,11,45,859.5,81.0,0.9,19.0,564.5,783.89,595.75
2016,11,15,12,0,860.0,81.0,1.0,19.0,566.0,807.25,612.77
2016,11,15,12,15,857.0,80.5,1.05,19.0,559.5,823.9,624.65
2016,11,15,12,30,854.0,80.0,1.1,19.0,553.0,837.14,634.43
2016,11,15,12,45,850.0,78.5,1.2,19.0,539.5,844.86,641.35
2016,11,15,13,0,846.0,77.0,1.3,19.0,526.0,849.09,646.1
2016,11,15,13,15,836.5,75.5,1.35,19.0,505.5,853.56,650.5
2016,11,15,13,30,827.0,74.0,1.4,19.0,485.0,846.15,646.91
2016,11,15,13,45,808.5,74.0,1.5,19.0,456.5,829.34,637.64
2016,11,15,14,0,790.0,74.0,1.6,19.0,428.0,809.37,626.12
2016,11,15,14,15,770.0,71.5,1.65,18.5,395.5,781.91,609.79
2016,11,15,14,30,750.0,69.0,1.7,18.0,363.0,751.8,591.25
2016,11,15,14,45,718.0,66.5,1.8,18.0,324.5,709.27,562.48
2016,11,15,15,0,686.0,64.0,1.9,18.0,286.0,665.09,531.6
2016,11,15,15,15,645.5,60.0,1.9,17.5,245.5,616.81,496.77
2016,11,15,15,30,605.0,56.0,1.9,17.0,205.0,563.3,456.39
2016,11,15,15,45,537.0,50.0,1.95,16.5,162.5,487.52,396.9
2016,11,15,16,0,469.0,44.0,2.0,16.0,120.0,414.55,336.12
2016,11,15,16,15,362.5,34.5,1.95,15.5,82.0,316.13,249.73
2016,11,15,16,30,256.0,25.0,1.9,15.0,44.0,218.29,124.94
2016,11,15,16,45,128.0,12.5,1.85,14.5,22.0,83.4,0.0
2016,11,15,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,78.0,6.5,1.55,9.5,8.5,0.0,0.0
2016,11,16,7,0,156.0,13.0,1.6,10.0,17.0,11.82,0.0
2016,11,16,7,15,310.5,23.5,1.65,10.5,52.5,19.38,6.28
2016,11,16,7,30,465.0,34.0,1.7,11.0,88.0,27.66,18.18
2016,11,16,7,45,551.0,40.5,1.8,11.5,132.5,37.38,27.52
2016,11,16,8,0,637.0,47.0,1.9,12.0,177.0,88.44,46.47
2016,11,16,8,15,686.5,51.0,1.95,12.5,221.0,139.75,82.77
2016,11,16,8,30,736.0,55.0,2.0,13.0,265.0,196.54,130.09
2016,11,16,8,45,768.5,58.5,2.15,13.5,306.5,253.69,181.32
2016,11,16,9,0,801.0,62.0,2.3,14.0,348.0,313.63,235.49
2016,11,16,9,15,822.5,64.0,2.35,14.0,384.5,370.5,287.24
2016,11,16,9,30,844.0,66.0,2.4,14.0,421.0,428.22,338.57
2016,11,16,9,45,857.0,68.5,2.45,14.5,451.0,483.03,385.59
2016,11,16,10,0,870.0,71.0,2.5,15.0,481.0,535.37,429.21
2016,11,16,10,15,880.0,72.5,2.5,15.0,505.5,585.28,470.28
2016,11,16,10,30,890.0,74.0,2.5,15.0,530.0,633.75,509.14
2016,11,16,10,45,894.0,75.5,2.55,15.0,546.5,676.61,543.07
2016,11,16,11,0,898.0,77.0,2.6,15.0,563.0,717.09,574.0
2016,11,16,11,15,901.0,77.5,2.65,15.0,572.5,753.14,600.1
2016,11,16,11,30,904.0,78.0,2.7,15.0,582.0,786.37,624.08
2016,11,16,11,45,901.0,79.5,2.75,15.0,583.0,813.06,643.32
2016,11,16,12,0,898.0,81.0,2.8,15.0,584.0,836.37,660.24
2016,11,16,12,15,895.5,80.5,2.8,15.0,578.0,854.27,673.03
2016,11,16,12,30,893.0,80.0,2.8,15.0,572.0,868.64,683.46
2016,11,16,12,45,556.0,157.5,2.85,15.0,461.5,686.16,550.59
2016,11,16,13,0,219.0,235.0,2.9,15.0,351.0,457.3,370.16
2016,11,16,13,15,539.5,156.0,2.85,15.0,426.0,683.72,552.96
2016,11,16,13,30,860.0,77.0,2.8,15.0,501.0,877.6,694.28
2016,11,16,13,45,841.5,76.5,2.8,15.0,472.5,860.15,681.03
2016,11,16,14,0,823.0,76.0,2.8,15.0,444.0,839.38,667.33
2016,11,16,14,15,802.5,74.0,2.75,14.5,410.0,811.87,649.52
2016,11,16,14,30,782.0,72.0,2.7,14.0,376.0,781.55,629.42
2016,11,16,14,45,748.5,69.5,2.7,14.0,336.0,737.22,597.59
2016,11,16,15,0,715.0,67.0,2.7,14.0,296.0,691.11,563.68
2016,11,16,15,15,672.0,62.5,2.6,13.5,253.5,640.2,525.5
2016,11,16,15,30,629.0,58.0,2.5,13.0,211.0,583.36,481.14
2016,11,16,15,45,559.0,51.5,2.45,13.0,167.5,504.75,416.98
2016,11,16,16,0,489.0,45.0,2.4,13.0,124.0,428.93,351.84
2016,11,16,16,15,375.5,35.5,2.25,12.5,84.0,325.22,259.26
2016,11,16,16,30,262.0,26.0,2.1,12.0,44.0,221.15,120.66
2016,11,16,16,45,131.0,13.0,2.0,11.5,22.0,85.44,0.0
2016,11,16,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,45,65.0,5.5,0.75,7.5,7.0,0.0,0.0
2016,11,17,7,0,130.0,11.0,0.7,8.0,14.0,10.01,0.0
2016,11,17,7,15,275.5,22.5,0.65,8.0,48.0,18.52,4.68
2016,11,17,7,30,421.0,34.0,0.6,8.0,82.0,27.7,18.41
2016,11,17,7,45,511.5,41.0,0.6,8.5,125.5,36.57,27.16
2016,11,17,8,0,602.0,48.0,0.6,9.0,169.0,83.41,44.26
2016,11,17,8,15,653.5,53.0,0.6,9.5,212.5,136.12,81.87
2016,11,17,8,30,705.0,58.0,0.6,10.0,256.0,192.15,128.25
2016,11,17,8,45,745.5,60.0,0.65,11.0,297.5,247.96,177.31
2016,11,17,9,0,786.0,62.0,0.7,12.0,339.0,307.47,229.77
2016,11,17,9,15,809.0,64.5,0.75,12.5,376.0,364.46,280.27
2016,11,17,9,30,832.0,67.0,0.8,13.0,413.0,422.53,330.23
2016,11,17,9,45,852.5,67.0,0.85,14.0,444.5,476.33,374.75
2016,11,17,10,0,873.0,67.0,0.9,15.0,476.0,530.81,418.14
2016,11,17,10,15,884.0,68.5,0.9,15.0,501.0,581.31,458.24
2016,11,17,10,30,895.0,70.0,0.9,15.0,526.0,630.46,496.15
2016,11,17,10,45,903.0,70.5,0.9,15.5,543.5,674.93,528.69
2016,11,17,11,0,911.0,71.0,0.9,16.0,561.0,717.29,558.11
2016,11,17,11,15,915.0,71.5,0.85,16.0,570.5,754.42,582.56
2016,11,17,11,30,919.0,72.0,0.8,16.0,580.0,788.76,604.83
2016,11,17,11,45,921.0,71.5,0.8,16.5,582.5,817.38,622.65
2016,11,17,12,0,923.0,71.0,0.8,17.0,585.0,842.77,638.25
2016,11,17,12,15,920.5,70.5,0.8,17.0,579.0,861.05,650.32
2016,11,17,12,30,918.0,70.0,0.8,17.0,573.0,875.73,660.18
2016,11,17,12,45,913.5,69.0,0.8,17.0,559.0,884.4,666.2
2016,11,17,13,0,909.0,68.0,0.8,17.0,545.0,889.36,669.99
2016,11,17,13,15,900.0,67.0,0.8,17.0,524.0,886.66,668.89
2016,11,17,13,30,891.0,66.0,0.8,17.0,503.0,880.31,665.59
2016,11,17,13,45,878.0,65.0,0.85,17.0,475.0,866.9,658.58
2016,11,17,14,0,865.0,64.0,0.9,17.0,447.0,850.13,649.36
2016,11,17,14,15,846.5,62.0,0.9,17.0,413.0,824.08,632.91
2016,11,17,14,30,828.0,60.0,0.9,17.0,379.0,803.55,620.15
2016,11,17,14,45,801.0,57.5,0.9,17.0,340.0,764.08,593.76
2016,11,17,15,0,774.0,55.0,0.9,17.0,301.0,722.58,565.38
2016,11,17,15,15,734.5,51.0,0.85,16.0,258.0,667.6,527.58
2016,11,17,15,30,695.0,47.0,0.8,15.0,215.0,612.05,487.58
2016,11,17,15,45,634.5,42.0,0.8,14.5,171.5,539.95,432.46
2016,11,17,16,0,574.0,37.0,0.8,14.0,128.0,469.57,375.49
2016,11,17,16,15,467.5,29.0,0.9,13.5,87.0,368.83,288.24
2016,11,17,16,30,361.0,21.0,1.0,13.0,46.0,267.78,135.18
2016,11,17,16,45,180.5,10.5,1.1,12.5,23.0,110.85,0.0
2016,11,17,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,65.5,4.5,1.25,6.5,6.0,0.0,0.0
2016,11,18,7,0,131.0,9.0,1.3,7.0,12.0,8.19,0.0
2016,11,18,7,15,282.0,20.5,1.3,8.0,46.0,16.77,2.31
2016,11,18,7,30,433.0,32.0,1.3,9.0,80.0,26.02,16.7
2016,11,18,7,45,521.5,39.5,1.35,10.0,124.0,34.49,25.05
2016,11,18,8,0,610.0,47.0,1.4,11.0,168.0,84.45,44.77
2016,11,18,8,15,662.5,52.0,1.3,11.5,212.0,135.17,80.21
2016,11,18,8,30,715.0,57.0,1.2,12.0,256.0,191.77,126.86
2016,11,18,8,45,750.5,61.0,1.2,13.0,297.5,248.73,177.02
2016,11,18,9,0,786.0,65.0,1.2,14.0,339.0,308.87,230.1
2016,11,18,9,15,809.0,67.5,1.25,14.5,376.0,365.84,280.66
2016,11,18,9,30,832.0,70.0,1.3,15.0,413.0,423.89,330.76
2016,11,18,9,45,849.0,71.5,1.4,16.0,444.5,478.85,376.51
2016,11,18,10,0,866.0,73.0,1.5,17.0,476.0,533.62,420.5
2016,11,18,10,15,875.5,74.5,1.5,17.0,500.0,583.66,460.61
2016,11,18,10,30,885.0,76.0,1.5,17.0,524.0,629.0,496.19
2016,11,18,10,45,889.0,78.0,1.55,17.5,540.0,672.2,528.6
2016,11,18,11,0,893.0,80.0,1.6,18.0,556.0,713.06,558.28
2016,11,18,11,15,894.5,80.5,1.65,18.0,565.0,747.88,582.76
2016,11,18,11,30,896.0,81.0,1.7,18.0,574.0,779.81,605.18
2016,11,18,11,45,891.5,82.0,1.75,18.5,574.0,804.59,621.42
2016,11,18,12,0,887.0,83.0,1.8,19.0,574.0,825.95,635.34
2016,11,18,12,15,883.0,82.5,1.8,19.0,567.5,842.45,646.7
2016,11,18,12,30,879.0,82.0,1.8,19.0,561.0,855.44,655.8
2016,11,18,12,45,875.0,80.5,1.85,19.0,547.0,863.66,662.3
2016,11,18,13,0,871.0,79.0,1.9,19.0,533.0,876.67,672.31
2016,11,18,13,15,861.5,78.0,1.85,19.0,512.5,873.76,670.4
2016,11,18,13,30,852.0,77.0,1.8,19.0,492.0,867.26,666.3
2016,11,18,13,45,838.0,75.5,1.8,19.0,464.0,852.66,657.28
2016,11,18,14,0,824.0,74.0,1.8,19.0,436.0,834.74,646.04
2016,11,18,14,15,804.5,71.5,1.7,18.5,403.0,807.64,628.49
2016,11,18,14,30,785.0,69.0,1.6,18.0,370.0,777.72,608.78
2016,11,18,14,45,757.5,65.5,1.55,18.0,331.5,737.35,580.53
2016,11,18,15,0,730.0,62.0,1.5,18.0,293.0,695.02,550.27
