Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,211.0,11.5,1.4,6.5,27.0,10.46,0.0
2016,11,29,7,30,422.0,23.0,1.4,7.0,54.0,20.67,8.4
2016,11,29,7,45,522.0,29.5,1.4,7.5,95.0,25.8,16.93
2016,11,29,8,0,622.0,36.0,1.4,8.0,136.0,61.78,29.67
2016,11,29,8,15,678.5,40.5,1.4,8.5,179.0,111.52,60.89
2016,11,29,8,30,735.0,45.0,1.4,9.0,222.0,167.53,105.64
2016,11,29,8,45,772.0,47.5,1.45,10.0,263.0,223.11,154.84
2016,11,29,9,0,809.0,50.0,1.5,11.0,304.0,282.45,208.42
2016,11,29,9,15,832.5,52.5,1.45,11.5,340.5,339.22,260.17
2016,11,29,9,30,856.0,55.0,1.4,12.0,377.0,397.08,311.49
2016,11,29,9,45,873.0,56.5,1.4,12.5,408.0,451.78,358.92
2016,11,29,10,0,890.0,58.0,1.4,13.0,439.0,506.28,404.55
2016,11,29,10,15,900.5,59.0,1.35,13.0,463.5,556.23,445.66
2016,11,29,10,30,911.0,60.0,1.3,13.0,488.0,604.81,484.38
2016,11,29,10,45,917.5,61.0,1.3,13.5,505.5,649.27,518.3
2016,11,29,11,0,924.0,62.0,1.3,14.0,523.0,691.56,549.64
2016,11,29,11,15,927.0,62.5,1.3,14.0,533.0,728.43,575.73
2016,11,29,11,30,930.0,63.0,1.3,14.0,543.0,762.49,599.4
2016,11,29,11,45,929.0,63.5,1.3,14.5,545.5,790.53,617.58
2016,11,29,12,0,928.0,64.0,1.3,15.0,548.0,815.27,633.41
2016,11,29,12,15,925.5,64.0,1.3,15.0,543.0,834.77,646.8
2016,11,29,12,30,923.0,64.0,1.3,15.0,538.0,850.73,657.88
2016,11,29,12,45,909.0,66.5,1.3,15.5,524.0,856.65,660.96
2016,11,29,13,0,895.0,69.0,1.3,16.0,510.0,858.8,661.7
2016,11,29,13,15,886.0,68.0,1.3,15.5,490.0,857.06,662.39
2016,11,29,13,30,877.0,67.0,1.3,15.0,470.0,851.76,660.78
2016,11,29,13,45,860.0,66.5,1.35,15.0,443.0,836.81,652.01
2016,11,29,14,0,843.0,66.0,1.4,15.0,416.0,826.97,646.89
2016,11,29,14,15,823.5,63.5,1.35,14.5,383.5,800.83,630.04
2016,11,29,14,30,804.0,61.0,1.3,14.0,351.0,771.85,611.03
2016,11,29,14,45,774.0,58.5,1.3,14.0,313.0,731.73,582.95
2016,11,29,15,0,744.0,56.0,1.3,14.0,275.0,689.69,552.69
2016,11,29,15,15,701.5,52.0,1.25,13.5,234.0,634.54,511.97
2016,11,29,15,30,659.0,48.0,1.2,13.0,193.0,578.86,469.08
2016,11,29,15,45,590.0,42.0,1.15,12.5,151.0,501.93,407.6
2016,11,29,16,0,521.0,36.0,1.1,12.0,109.0,427.15,344.35
2016,11,29,16,15,399.5,27.5,1.1,11.0,71.0,329.25,249.67
2016,11,29,16,30,278.0,19.0,1.1,10.0,33.0,214.59,0.0
2016,11,29,16,45,139.0,9.5,1.15,9.5,16.5,86.19,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.0,0.25,9.0,11.0,10.01,0.0
2016,11,30,7,30,0.0,22.0,0.3,9.0,22.0,19.18,6.52
2016,11,30,7,45,9.5,39.0,0.35,9.5,40.5,33.19,23.13
2016,11,30,8,0,19.0,56.0,0.4,10.0,59.0,48.31,35.06
2016,11,30,8,15,27.5,73.0,0.4,10.0,79.0,65.94,49.97
2016,11,30,8,30,36.0,90.0,0.4,10.0,99.0,84.95,66.12
2016,11,30,8,45,41.5,106.5,0.4,10.5,118.5,104.17,82.47
2016,11,30,9,0,47.0,123.0,0.4,11.0,138.0,124.3,99.45
2016,11,30,9,15,51.5,137.0,0.5,11.5,155.0,142.63,114.86
2016,11,30,9,30,56.0,151.0,0.6,12.0,172.0,161.62,130.64
2016,11,30,9,45,433.0,110.5,0.7,12.5,293.5,308.76,248.35
2016,11,30,10,0,810.0,70.0,0.8,13.0,415.0,479.91,382.32
2016,11,30,10,15,823.5,72.0,0.8,13.0,440.0,529.65,421.65
2016,11,30,10,30,837.0,74.0,0.8,13.0,465.0,578.53,460.31
2016,11,30,10,45,844.0,75.5,0.85,13.5,482.5,621.67,493.31
2016,11,30,11,0,851.0,77.0,0.9,14.0,500.0,662.89,524.09
2016,11,30,11,15,856.0,78.0,0.9,14.0,511.0,700.03,551.24
2016,11,30,11,30,861.0,79.0,0.9,14.0,522.0,734.71,575.21
2016,11,30,11,45,859.0,80.5,0.95,14.0,524.5,762.03,594.57
2016,11,30,12,0,857.0,82.0,1.0,14.0,527.0,786.22,611.86
2016,11,30,12,15,855.0,81.5,1.05,14.0,522.0,804.77,625.31
2016,11,30,12,30,853.0,81.0,1.1,14.0,517.0,819.99,636.64
2016,11,30,12,45,837.5,83.5,1.15,14.5,503.5,824.19,639.29
2016,11,30,13,0,822.0,86.0,1.2,15.0,490.0,824.69,639.62
2016,11,30,13,15,811.5,84.5,1.3,14.5,470.5,821.03,640.24
2016,11,30,13,30,801.0,83.0,1.4,14.0,451.0,813.96,638.53
2016,11,30,13,45,560.0,122.0,1.5,14.0,372.0,659.95,529.03
2016,11,30,14,0,319.0,161.0,1.6,14.0,293.0,478.15,390.14
2016,11,30,14,15,364.5,141.0,1.6,13.5,280.5,507.93,416.85
2016,11,30,14,30,410.0,121.0,1.6,13.0,268.0,518.4,427.26
2016,11,30,14,45,377.5,114.0,1.65,13.0,238.0,478.47,396.03
2016,11,30,15,0,345.0,107.0,1.7,13.0,208.0,438.33,364.16
2016,11,30,15,15,318.5,94.0,1.65,12.5,176.5,395.23,329.55
2016,11,30,15,30,292.0,81.0,1.6,12.0,145.0,352.34,293.87
2016,11,30,15,45,240.0,66.5,1.6,12.0,111.5,289.91,240.21
2016,11,30,16,0,188.0,52.0,1.6,12.0,78.0,216.75,176.54
2016,11,30,16,15,94.0,37.0,1.55,11.5,50.0,133.72,99.61
2016,11,30,16,30,0.0,22.0,1.5,11.0,22.0,24.71,0.0
2016,11,30,16,45,0.0,11.0,1.5,11.0,11.0,10.01,0.0
2016,11,30,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,166.5,11.5,1.45,6.5,23.0,10.46,0.0
2016,12,1,7,30,333.0,23.0,1.4,7.0,46.0,19.01,5.48
2016,12,1,7,45,447.5,31.0,1.4,8.0,86.0,25.04,16.04
2016,12,1,8,0,562.0,39.0,1.4,9.0,126.0,59.46,30.19
2016,12,1,8,15,624.5,44.0,1.4,9.5,168.5,106.39,58.85
2016,12,1,8,30,687.0,49.0,1.4,10.0,211.0,160.41,101.15
2016,12,1,8,45,731.0,52.0,1.45,10.5,252.5,215.13,149.05
2016,12,1,9,0,775.0,55.0,1.5,11.0,294.0,274.01,202.02
2016,12,1,9,15,802.0,58.0,1.55,11.0,330.5,331.05,254.38
2016,12,1,9,30,829.0,61.0,1.6,11.0,367.0,389.68,307.2
2016,12,1,9,45,844.5,63.5,1.7,11.5,398.5,444.03,355.01
2016,12,1,10,0,860.0,66.0,1.8,12.0,430.0,498.16,401.18
2016,12,1,10,15,872.5,67.5,1.8,12.5,455.0,546.7,441.27
2016,12,1,10,30,885.0,69.0,1.8,13.0,480.0,595.9,480.51
2016,12,1,10,45,893.0,70.0,1.85,13.5,498.0,640.39,515.31
2016,12,1,11,0,901.0,71.0,1.9,14.0,516.0,682.91,547.75
2016,12,1,11,15,905.5,71.5,1.9,14.0,527.0,720.23,575.37
2016,12,1,11,30,910.0,72.0,1.9,14.0,538.0,754.91,600.01
2016,12,1,11,45,910.0,72.5,1.95,14.0,540.5,783.39,620.51
2016,12,1,12,0,910.0,73.0,2.0,14.0,543.0,808.69,638.81
2016,12,1,12,15,908.5,72.5,1.95,14.0,538.5,828.28,652.18
2016,12,1,12,30,907.0,72.0,1.9,14.0,534.0,844.43,663.21
2016,12,1,12,45,901.5,71.5,1.9,14.0,521.5,853.74,670.03
2016,12,1,13,0,896.0,71.0,1.9,14.0,509.0,859.45,674.52
2016,12,1,13,15,887.0,70.0,1.85,14.0,489.5,857.95,673.56
2016,12,1,13,30,878.0,69.0,1.8,14.0,470.0,852.89,670.28
2016,12,1,13,45,863.5,67.5,1.75,14.0,443.0,847.34,666.77
2016,12,1,14,0,849.0,66.0,1.7,14.0,416.0,830.13,655.02
2016,12,1,14,15,828.5,64.0,1.7,14.0,383.5,803.99,637.45
2016,12,1,14,30,808.0,62.0,1.7,14.0,351.0,775.0,617.62
2016,12,1,14,45,777.5,59.0,1.7,14.0,313.0,733.97,588.49
2016,12,1,15,0,747.0,56.0,1.7,14.0,275.0,691.03,557.16
2016,12,1,15,15,703.5,52.0,1.55,13.0,233.5,635.26,515.79
2016,12,1,15,30,660.0,48.0,1.4,12.0,192.0,578.96,472.2
2016,12,1,15,45,592.5,42.0,1.3,11.5,150.0,503.26,410.81
2016,12,1,16,0,525.0,36.0,1.2,11.0,108.0,429.53,347.58
2016,12,1,16,15,262.5,34.0,1.2,10.0,70.0,249.59,189.01
2016,12,1,16,30,0.0,32.0,1.2,9.0,32.0,48.65,0.0
2016,12,1,16,45,0.0,16.0,1.25,8.5,16.0,14.55,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,15,195.0,10.5,1.7,5.5,23.5,9.55,0.0
2016,12,2,7,30,390.0,21.0,1.7,6.0,47.0,18.89,4.27
2016,12,2,7,45,496.5,28.0,1.75,6.5,87.0,24.56,15.63
2016,12,2,8,0,603.0,35.0,1.8,7.0,127.0,56.14,27.04
2016,12,2,8,15,662.5,40.0,1.8,7.5,169.5,105.07,56.69
2016,12,2,8,30,722.0,45.0,1.8,8.0,212.0,160.64,100.54
2016,12,2,8,45,758.0,48.5,1.8,9.0,252.5,215.95,149.49
2016,12,2,9,0,794.0,52.0,1.8,10.0,293.0,274.48,202.62
2016,12,2,9,15,819.0,54.0,1.85,10.5,330.0,330.75,254.47
2016,12,2,9,30,844.0,56.0,1.9,11.0,367.0,387.8,305.98
2016,12,2,9,45,857.5,59.5,2.0,11.5,397.5,442.42,354.38
2016,12,2,10,0,871.0,63.0,2.1,12.0,428.0,496.61,400.93
2016,12,2,10,15,883.0,64.0,2.1,12.5,453.5,546.54,442.41
2016,12,2,10,30,895.0,65.0,2.1,13.0,479.0,595.3,481.63
2016,12,2,10,45,901.5,66.5,2.1,13.5,496.5,639.8,516.41
2016,12,2,11,0,908.0,68.0,2.1,14.0,514.0,682.2,548.63
2016,12,2,11,15,912.0,68.5,2.05,14.0,525.0,719.41,575.95
2016,12,2,11,30,916.0,69.0,2.0,14.0,536.0,753.94,600.21
2016,12,2,11,45,917.0,69.0,2.0,14.0,538.5,782.76,620.58
2016,12,2,12,0,918.0,69.0,2.0,14.0,541.0,808.42,638.71
2016,12,2,12,15,916.0,68.5,2.0,14.0,536.5,827.78,652.39
2016,12,2,12,30,914.0,68.0,2.0,14.0,532.0,843.67,663.75
2016,12,2,12,45,910.5,67.0,2.0,14.5,520.0,854.14,670.17
2016,12,2,13,0,907.0,66.0,2.0,15.0,508.0,861.0,674.21
2016,12,2,13,15,898.0,65.0,2.0,15.0,488.0,859.58,673.83
2016,12,2,13,30,889.0,64.0,2.0,15.0,468.0,854.57,671.11
2016,12,2,13,45,872.5,63.5,2.0,15.0,441.0,840.34,661.95
2016,12,2,14,0,856.0,63.0,2.0,15.0,414.0,822.84,650.55
2016,12,2,14,15,836.0,61.0,2.0,14.5,381.5,805.49,640.36
2016,12,2,14,30,816.0,59.0,2.0,14.0,349.0,776.95,621.77
2016,12,2,14,45,784.0,56.5,2.0,14.0,311.0,735.38,592.0
2016,12,2,15,0,752.0,54.0,2.0,14.0,273.0,691.95,560.05
2016,12,2,15,15,708.0,50.5,1.9,13.5,232.0,636.49,518.12
2016,12,2,15,30,664.0,47.0,1.8,13.0,191.0,580.51,474.05
2016,12,2,15,45,591.5,41.5,1.7,12.5,149.0,501.86,410.16
2016,12,2,16,0,519.0,36.0,1.6,12.0,107.0,425.37,344.51
2016,12,2,16,15,396.0,27.0,1.55,11.0,69.0,326.48,246.85
2016,12,2,16,30,273.0,18.0,1.5,10.0,31.0,210.06,0.0
2016,12,2,16,45,136.5,9.0,1.5,9.5,15.5,84.42,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,159.5,10.5,1.2,6.5,20.5,9.55,0.0
2016,12,3,7,30,319.0,21.0,1.2,7.0,41.0,17.31,2.12
2016,12,3,7,45,429.5,29.0,1.3,8.0,79.5,23.39,14.4
2016,12,3,8,0,540.0,37.0,1.4,9.0,118.0,54.3,27.36
2016,12,3,8,15,602.5,42.5,1.4,9.5,159.5,100.08,54.69
2016,12,3,8,30,665.0,48.0,1.4,10.0,201.0,152.96,95.66
2016,12,3,8,45,707.0,51.5,1.45,10.5,241.0,206.22,142.16
2016,12,3,9,0,749.0,55.0,1.5,11.0,281.0,263.46,193.69
2016,12,3,9,15,775.5,57.5,1.5,11.5,317.0,318.26,243.65
2016,12,3,9,30,802.0,60.0,1.5,12.0,353.0,374.63,293.9
2016,12,3,9,45,818.5,62.5,1.55,12.5,383.5,427.94,340.59
2016,12,3,10,0,835.0,65.0,1.6,13.0,414.0,481.2,385.77
2016,12,3,10,15,848.0,66.5,1.55,13.5,439.0,531.17,426.52
2016,12,3,10,30,861.0,68.0,1.5,14.0,464.0,577.2,462.93
2016,12,3,10,45,871.0,68.5,1.5,14.5,482.0,621.37,497.04
2016,12,3,11,0,881.0,69.0,1.5,15.0,500.0,663.79,528.87
2016,12,3,11,15,885.5,69.5,1.5,15.5,511.0,700.43,554.92
2016,12,3,11,30,890.0,70.0,1.5,16.0,522.0,734.52,577.79
2016,12,3,11,45,891.0,70.0,1.5,16.5,525.0,762.65,596.24
2016,12,3,12,0,892.0,70.0,1.5,17.0,528.0,787.73,612.48
2016,12,3,12,15,890.5,70.0,1.5,17.0,523.5,807.63,626.25
2016,12,3,12,30,889.0,70.0,1.5,17.0,519.0,824.19,637.82
2016,12,3,12,45,885.0,69.0,1.5,17.0,507.0,834.0,644.84
2016,12,3,13,0,881.0,68.0,1.5,17.0,495.0,840.3,649.63
2016,12,3,13,15,873.0,67.0,1.45,17.0,476.5,839.7,649.19
2016,12,3,13,30,865.0,66.0,1.4,17.0,458.0,835.62,646.51
2016,12,3,13,45,853.0,64.0,1.4,17.0,432.0,823.38,638.9
2016,12,3,14,0,841.0,62.0,1.4,17.0,406.0,807.88,629.09
2016,12,3,14,15,822.0,60.0,1.3,16.5,374.5,791.6,618.66
2016,12,3,14,30,803.0,58.0,1.2,16.0,343.0,764.19,600.1
2016,12,3,14,45,776.0,55.5,1.15,16.0,306.5,727.03,573.72
2016,12,3,15,0,749.0,53.0,1.1,16.0,270.0,687.85,545.23
2016,12,3,15,15,707.0,49.0,1.0,15.0,229.5,633.5,505.91
2016,12,3,15,30,665.0,45.0,0.9,14.0,189.0,578.64,464.44
2016,12,3,15,45,595.5,40.0,0.8,13.5,147.5,502.94,404.1
2016,12,3,16,0,526.0,35.0,0.7,13.0,106.0,429.22,341.95
2016,12,3,16,15,406.0,26.5,0.7,12.0,69.0,323.18,241.09
2016,12,3,16,30,286.0,18.0,0.7,11.0,32.0,217.78,0.0
2016,12,3,16,45,143.0,9.0,0.75,10.5,16.0,88.09,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,130.0,11.0,0.7,8.5,19.0,10.01,0.0
2016,12,4,7,30,260.0,22.0,0.6,9.0,38.0,18.29,0.89
2016,12,4,7,45,372.5,31.5,0.55,9.5,75.0,25.65,16.13
2016,12,4,8,0,485.0,41.0,0.5,10.0,112.0,52.57,27.6
2016,12,4,8,15,552.0,47.0,0.45,10.5,152.5,96.24,53.42
2016,12,4,8,30,619.0,53.0,0.4,11.0,193.0,147.54,92.34
2016,12,4,8,45,665.5,56.5,0.4,11.5,233.0,200.64,137.5
2016,12,4,9,0,712.0,60.0,0.4,12.0,273.0,256.75,186.6
2016,12,4,9,15,741.0,63.5,0.45,12.5,309.5,311.36,235.13
2016,12,4,9,30,770.0,67.0,0.5,13.0,346.0,367.93,284.28
2016,12,4,9,45,753.0,78.5,0.6,13.5,371.0,414.48,325.04
2016,12,4,10,0,736.0,90.0,0.7,14.0,396.0,458.5,362.34
2016,12,4,10,15,751.0,92.0,0.75,14.5,420.5,506.2,400.81
2016,12,4,10,30,766.0,94.0,0.8,15.0,445.0,553.38,437.7
2016,12,4,10,45,777.5,95.0,0.85,15.5,463.0,594.77,469.39
2016,12,4,11,0,789.0,96.0,0.9,16.0,481.0,636.21,500.34
2016,12,4,11,15,604.0,142.5,0.9,16.0,441.0,592.16,466.41
2016,12,4,11,30,419.0,189.0,0.9,16.0,401.0,526.27,416.05
2016,12,4,11,45,447.5,184.0,0.95,16.0,411.5,558.4,441.88
2016,12,4,12,0,476.0,179.0,1.0,16.0,422.0,590.22,466.36
2016,12,4,12,15,466.5,179.5,1.0,16.0,416.0,597.13,471.43
2016,12,4,12,30,457.0,180.0,1.0,16.0,410.0,601.82,475.11
2016,12,4,12,45,544.5,152.0,1.05,16.0,419.5,652.27,514.88
2016,12,4,13,0,632.0,124.0,1.1,16.0,429.0,709.51,557.28
2016,12,4,13,15,502.5,148.0,1.1,15.5,384.5,626.93,497.41
2016,12,4,13,30,373.0,172.0,1.1,15.0,340.0,532.43,427.21
2016,12,4,13,45,356.5,163.5,1.15,15.0,317.5,510.46,412.32
2016,12,4,14,0,340.0,155.0,1.2,15.0,295.0,487.14,395.46
2016,12,4,14,15,297.5,147.5,1.2,14.5,262.5,442.24,361.51
2016,12,4,14,30,255.0,140.0,1.2,14.0,230.0,397.29,326.89
2016,12,4,14,45,220.0,132.0,1.2,14.0,204.0,358.33,295.79
2016,12,4,15,0,185.0,124.0,1.2,14.0,178.0,305.95,253.41
2016,12,4,15,15,161.0,107.5,1.15,13.5,149.5,265.61,220.45
2016,12,4,15,30,137.0,91.0,1.1,13.0,121.0,226.01,187.11
2016,12,4,15,45,111.5,72.5,1.1,12.5,93.5,182.69,149.86
2016,12,4,16,0,86.0,54.0,1.1,12.0,66.0,140.06,112.18
2016,12,4,16,15,43.0,35.5,1.1,11.5,41.5,86.35,61.91
2016,12,4,16,30,0.0,17.0,1.1,11.0,17.0,15.96,0.0
2016,12,4,16,45,0.0,8.5,1.1,11.0,8.5,7.73,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,15,18.0,10.5,1.3,9.0,11.5,9.55,0.0
2016,12,5,7,30,36.0,21.0,1.3,9.0,23.0,17.64,0.0
2016,12,5,7,45,79.0,37.5,1.3,9.5,47.0,30.67,20.14
2016,12,5,8,0,122.0,54.0,1.3,10.0,71.0,48.65,32.81
2016,12,5,8,15,141.0,71.0,1.3,10.0,97.5,74.94,52.72
2016,12,5,8,30,160.0,88.0,1.3,10.0,124.0,103.81,76.5
2016,12,5,8,45,174.0,104.0,1.3,10.5,150.0,133.2,101.76
2016,12,5,9,0,188.0,120.0,1.3,11.0,176.0,161.51,126.43
2016,12,5,9,15,198.5,133.5,1.3,11.5,199.0,193.66,154.34
2016,12,5,9,30,209.0,147.0,1.3,12.0,222.0,224.08,180.44
2016,12,5,9,45,301.5,148.0,1.3,12.5,266.5,278.29,224.91
2016,12,5,10,0,394.0,149.0,1.3,13.0,311.0,348.24,281.7
2016,12,5,10,15,381.5,161.5,1.3,13.0,326.5,376.47,305.2
2016,12,5,10,30,369.0,174.0,1.3,13.0,342.0,394.15,320.13
2016,12,5,10,45,415.5,172.0,1.35,13.5,368.0,448.8,363.44
2016,12,5,11,0,462.0,170.0,1.4,14.0,394.0,497.11,401.07
2016,12,5,11,15,460.0,175.0,1.4,14.0,402.0,521.35,419.78
2016,12,5,11,30,458.0,180.0,1.4,14.0,410.0,544.0,437.21
2016,12,5,11,45,408.0,192.0,1.4,14.0,398.0,536.5,430.9
2016,12,5,12,0,358.0,204.0,1.4,14.0,386.0,511.86,411.96
2016,12,5,12,15,605.0,144.5,1.4,14.0,449.5,673.66,538.18
2016,12,5,12,30,852.0,85.0,1.4,14.0,513.0,817.01,640.5
2016,12,5,12,45,834.0,88.0,1.4,14.0,499.0,820.18,641.36
2016,12,5,13,0,816.0,91.0,1.4,14.0,485.0,819.57,641.4
2016,12,5,13,15,637.5,122.5,1.35,14.0,423.0,718.23,569.09
2016,12,5,13,30,459.0,154.0,1.3,14.0,361.0,600.6,482.08
2016,12,5,13,45,249.5,158.5,1.3,14.0,270.0,412.48,336.53
2016,12,5,14,0,40.0,163.0,1.3,14.0,179.0,211.26,171.7
2016,12,5,14,15,201.5,144.5,1.25,13.5,216.5,357.47,296.15
2016,12,5,14,30,363.0,126.0,1.2,13.0,254.0,484.39,399.22
2016,12,5,14,45,331.0,118.5,1.15,13.0,225.5,429.1,354.78
2016,12,5,15,0,299.0,111.0,1.1,13.0,197.0,391.34,324.42
2016,12,5,15,15,274.5,96.5,1.05,12.5,166.5,349.66,290.89
2016,12,5,15,30,250.0,82.0,1.0,12.0,136.0,308.27,256.48
2016,12,5,15,45,213.0,66.0,1.0,11.5,105.0,256.14,212.03
2016,12,5,16,0,176.0,50.0,1.0,11.0,74.0,205.52,167.21
2016,12,5,16,15,88.0,35.5,1.0,10.5,47.5,127.39,94.11
2016,12,5,16,30,0.0,21.0,1.0,10.0,21.0,23.06,0.0
2016,12,5,16,45,0.0,10.5,1.0,10.0,10.5,9.55,0.0
2016,12,5,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,15,105.5,10.0,1.55,6.5,16.0,9.1,0.0
2016,12,6,7,30,211.0,20.0,1.6,7.0,32.0,16.53,0.0
2016,12,6,7,45,301.0,31.5,1.7,7.5,65.5,25.74,15.97
2016,12,6,8,0,391.0,43.0,1.8,8.0,99.0,49.19,27.88
2016,12,6,8,15,448.0,51.5,1.85,8.5,135.5,88.33,51.76
2016,12,6,8,30,505.0,60.0,1.9,9.0,172.0,134.08,87.05
2016,12,6,8,45,543.0,66.5,1.95,9.5,208.0,180.33,127.17
2016,12,6,9,0,581.0,73.0,2.0,10.0,244.0,230.42,172.12
2016,12,6,9,15,609.0,77.0,2.0,10.5,276.5,278.41,215.86
2016,12,6,9,30,637.0,81.0,2.0,11.0,309.0,328.48,260.74
2016,12,6,9,45,691.5,77.0,2.0,11.5,344.0,383.39,308.36
2016,12,6,10,0,746.0,73.0,2.0,12.0,379.0,441.9,357.87
2016,12,6,10,15,810.0,70.5,2.0,12.0,421.5,510.21,414.52
2016,12,6,10,30,874.0,68.0,2.0,12.0,464.0,579.2,470.45
2016,12,6,10,45,882.5,69.0,2.0,12.5,482.0,623.63,505.32
2016,12,6,11,0,891.0,70.0,2.0,13.0,500.0,666.19,537.96
2016,12,6,11,15,895.5,70.5,2.0,13.0,511.0,703.35,566.32
2016,12,6,11,30,900.0,71.0,2.0,13.0,522.0,737.94,591.19
2016,12,6,11,45,900.0,71.5,2.0,13.0,525.5,766.43,611.5
2016,12,6,12,0,900.0,72.0,2.0,13.0,529.0,791.81,629.58
2016,12,6,12,15,897.5,72.0,1.95,13.0,524.5,811.37,643.06
2016,12,6,12,30,895.0,72.0,1.9,13.0,520.0,827.53,654.19
2016,12,6,12,45,884.0,73.0,1.9,13.0,507.0,834.46,659.34
2016,12,6,13,0,873.0,74.0,1.9,13.0,494.0,845.65,667.77
2016,12,6,13,15,863.5,73.0,1.9,12.5,475.0,844.33,668.59
2016,12,6,13,30,854.0,72.0,1.9,12.0,456.0,839.46,667.11
2016,12,6,13,45,839.5,70.5,1.95,12.0,430.0,826.23,659.01
2016,12,6,14,0,825.0,69.0,2.0,12.0,404.0,809.69,648.54
2016,12,6,14,15,804.5,66.5,1.95,11.5,372.0,783.69,631.31
2016,12,6,14,30,784.0,64.0,1.9,11.0,340.0,754.89,611.77
2016,12,6,14,45,753.0,61.0,1.9,11.0,303.5,714.4,582.31
2016,12,6,15,0,722.0,58.0,1.9,11.0,267.0,672.02,550.62
2016,12,6,15,15,677.0,54.0,1.8,10.5,226.5,616.12,507.67
2016,12,6,15,30,632.0,50.0,1.7,10.0,186.0,559.7,462.61
2016,12,6,15,45,557.5,44.0,1.6,10.0,144.5,487.9,402.51
2016,12,6,16,0,483.0,38.0,1.5,10.0,103.0,412.25,335.73
2016,12,6,16,15,357.5,28.5,1.45,9.5,66.5,304.07,230.32
2016,12,6,16,30,232.0,19.0,1.4,9.0,30.0,186.55,0.0
2016,12,6,16,45,116.0,9.5,1.35,8.5,15.0,73.61,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,0.95,6.0,8.5,7.73,0.0
2016,12,7,7,30,0.0,17.0,0.9,6.0,17.0,14.9,0.0
2016,12,7,7,45,20.0,33.5,0.9,6.0,36.0,28.25,18.02
2016,12,7,8,0,40.0,50.0,0.9,6.0,55.0,43.38,30.71
2016,12,7,8,15,49.0,67.0,0.85,6.0,76.0,62.12,46.35
2016,12,7,8,30,58.0,84.0,0.8,6.0,97.0,82.31,63.7
2016,12,7,8,45,63.5,100.5,0.75,6.5,117.0,102.71,81.48
2016,12,7,9,0,69.0,117.0,0.7,7.0,137.0,123.98,99.98
2016,12,7,9,15,72.5,131.5,0.7,7.0,155.0,143.6,117.18
2016,12,7,9,30,76.0,146.0,0.7,7.0,173.0,163.74,134.65
2016,12,7,9,45,49.5,151.0,0.75,7.5,169.0,162.31,133.77
2016,12,7,10,0,23.0,156.0,0.8,8.0,165.0,152.97,125.85
2016,12,7,10,15,224.0,158.5,0.85,8.0,259.0,281.69,233.81
2016,12,7,10,30,425.0,161.0,0.9,8.0,353.0,419.9,345.97
2016,12,7,10,45,371.0,179.0,0.95,8.5,351.5,417.5,343.09
2016,12,7,11,0,317.0,197.0,1.0,9.0,350.0,419.35,344.06
2016,12,7,11,15,228.0,211.0,0.95,9.0,322.5,377.18,309.74
2016,12,7,11,30,139.0,225.0,0.9,9.0,295.0,339.06,277.97
2016,12,7,11,45,194.5,222.5,0.9,9.5,321.0,384.4,315.09
2016,12,7,12,0,250.0,220.0,0.9,10.0,347.0,445.77,363.27
2016,12,7,12,15,235.5,220.0,0.9,9.5,339.0,429.05,350.63
2016,12,7,12,30,221.0,220.0,0.9,9.0,331.0,424.66,347.98
2016,12,7,12,45,138.5,211.0,0.95,9.0,280.0,351.69,289.14
2016,12,7,13,0,56.0,202.0,1.0,9.0,229.0,260.76,214.62
2016,12,7,13,15,74.5,198.0,1.1,9.0,232.5,274.95,227.79
2016,12,7,13,30,93.0,194.0,1.2,9.0,236.0,289.42,240.64
2016,12,7,13,45,83.0,182.0,1.35,9.5,218.0,269.16,223.96
2016,12,7,14,0,73.0,170.0,1.5,10.0,200.0,248.73,207.15
2016,12,7,14,15,36.5,121.5,1.5,10.0,136.5,157.79,130.79
2016,12,7,14,30,0.0,73.0,1.5,10.0,73.0,65.1,50.83
2016,12,7,14,45,0.0,65.0,1.5,10.0,65.0,57.53,44.46
2016,12,7,15,0,0.0,57.0,1.5,10.0,57.0,50.34,38.24
2016,12,7,15,15,0.0,48.5,1.5,9.5,48.5,42.81,31.7
2016,12,7,15,30,0.0,40.0,1.5,9.0,40.0,35.28,25.07
2016,12,7,15,45,0.0,31.0,1.5,9.0,31.0,27.31,17.94
2016,12,7,16,0,0.0,22.0,1.5,9.0,22.0,19.36,10.78
2016,12,7,16,15,0.0,14.0,1.55,9.0,14.0,12.3,4.01
2016,12,7,16,30,0.0,6.0,1.6,9.0,6.0,5.26,0.0
2016,12,7,16,45,0.0,3.0,1.65,9.0,3.0,2.73,0.0
2016,12,7,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,2.55,13.0,1.0,0.91,0.0
2016,12,8,7,30,0.0,2.0,2.5,13.0,2.0,1.75,0.0
2016,12,8,7,45,0.0,5.0,2.5,13.5,5.0,4.38,0.0
2016,12,8,8,0,0.0,8.0,2.5,14.0,8.0,7.02,0.19
2016,12,8,8,15,0.0,11.0,2.45,14.0,11.0,9.65,2.54
2016,12,8,8,30,0.0,14.0,2.4,14.0,14.0,12.3,4.89
2016,12,8,8,45,0.0,17.5,2.4,14.5,17.5,15.38,7.57
2016,12,8,9,0,0.0,21.0,2.4,15.0,21.0,18.47,10.22
2016,12,8,9,15,0.0,24.0,2.35,15.0,24.0,21.12,12.5
2016,12,8,9,30,0.0,27.0,2.3,15.0,27.0,23.77,14.76
2016,12,8,9,45,0.0,55.5,2.25,15.0,55.5,49.0,36.26
2016,12,8,10,0,0.0,84.0,2.2,15.0,84.0,74.53,57.78
2016,12,8,10,15,0.0,100.5,2.15,15.0,100.5,89.72,70.43
2016,12,8,10,30,0.0,117.0,2.1,15.0,117.0,105.2,83.25
2016,12,8,10,45,0.0,86.0,2.05,15.5,86.0,76.25,58.81
2016,12,8,11,0,0.0,55.0,2.0,16.0,55.0,48.59,35.46
2016,12,8,11,15,0.0,99.5,1.95,16.0,99.5,88.79,69.09
2016,12,8,11,30,0.0,144.0,1.9,16.0,144.0,131.76,104.52
2016,12,8,11,45,0.0,145.0,1.85,16.0,145.0,133.02,105.42
2016,12,8,12,0,0.0,146.0,1.8,16.0,146.0,134.35,106.48
2016,12,8,12,15,0.0,127.5,1.75,16.0,127.5,116.21,91.57
2016,12,8,12,30,0.0,109.0,1.7,16.0,109.0,98.25,76.79
2016,12,8,12,45,0.0,113.0,1.7,16.0,113.0,102.4,80.31
2016,12,8,13,0,0.0,117.0,1.7,16.0,117.0,106.73,83.95
2016,12,8,13,15,0.0,87.0,1.65,16.0,87.0,77.38,59.61
2016,12,8,13,30,0.0,57.0,1.6,16.0,57.0,50.35,37.04
2016,12,8,13,45,0.0,74.5,1.55,16.0,74.5,65.89,50.21
2016,12,8,14,0,0.0,92.0,1.5,16.0,92.0,83.34,64.91
2016,12,8,14,15,0.0,84.5,1.45,16.0,84.5,76.28,59.05
2016,12,8,14,30,0.0,77.0,1.4,16.0,77.0,69.23,53.21
2016,12,8,14,45,0.0,68.5,1.35,16.0,68.5,61.17,46.45
2016,12,8,15,0,0.0,60.0,1.3,16.0,60.0,53.12,39.64
2016,12,8,15,15,0.0,51.0,1.25,15.5,51.0,45.03,32.79
2016,12,8,15,30,0.0,42.0,1.2,15.0,42.0,37.05,25.93
2016,12,8,15,45,0.0,32.5,1.15,15.0,32.5,28.64,18.57
2016,12,8,16,0,0.0,23.0,1.1,15.0,23.0,20.25,11.17
2016,12,8,16,15,0.0,14.5,1.05,14.5,14.5,12.75,4.18
2016,12,8,16,30,0.0,6.0,1.0,14.0,6.0,5.26,0.0
2016,12,8,16,45,0.0,3.0,0.95,14.0,3.0,2.73,0.0
2016,12,8,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
