Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,0.7,13.0,13.0,11.82,0.0
2016,12,9,7,30,0.0,26.0,0.7,13.0,26.0,21.32,0.0
2016,12,9,7,45,185.0,33.0,0.7,13.5,58.0,25.79,14.93
2016,12,9,8,0,370.0,40.0,0.7,14.0,90.0,43.24,23.84
2016,12,9,8,15,420.5,50.5,0.75,14.0,126.0,82.01,46.82
2016,12,9,8,30,471.0,61.0,0.8,14.0,162.0,126.65,80.38
2016,12,9,8,45,513.5,67.0,0.85,14.5,197.0,171.13,117.48
2016,12,9,9,0,556.0,73.0,0.9,15.0,232.0,219.99,159.82
2016,12,9,9,15,577.0,79.5,0.9,15.0,264.0,266.68,201.62
2016,12,9,9,30,598.0,86.0,0.9,15.0,296.0,314.85,244.08
2016,12,9,9,45,347.5,129.0,0.9,15.5,253.5,282.38,223.85
2016,12,9,10,0,97.0,172.0,0.9,16.0,211.0,208.93,167.12
2016,12,9,10,15,75.0,178.5,0.9,16.0,210.0,209.84,168.4
2016,12,9,10,30,53.0,185.0,0.9,16.0,209.0,208.65,167.32
2016,12,9,10,45,121.5,198.0,0.9,16.5,255.5,276.14,221.71
2016,12,9,11,0,190.0,211.0,0.9,17.0,302.0,341.35,273.01
2016,12,9,11,15,188.0,216.5,0.85,17.0,308.0,355.34,283.4
2016,12,9,11,30,186.0,222.0,0.8,17.0,314.0,368.83,293.61
2016,12,9,11,45,243.5,216.5,0.8,17.5,338.5,426.21,337.87
2016,12,9,12,0,301.0,211.0,0.8,18.0,363.0,473.87,373.92
2016,12,9,12,15,308.0,208.5,0.75,18.0,362.5,486.6,383.13
2016,12,9,12,30,315.0,206.0,0.7,18.0,362.0,498.46,391.96
2016,12,9,12,45,397.5,184.0,0.65,18.0,377.0,563.78,441.38
2016,12,9,13,0,480.0,162.0,0.6,18.0,392.0,615.26,479.63
2016,12,9,13,15,457.5,159.5,0.6,17.5,372.0,599.69,469.0
2016,12,9,13,30,435.0,157.0,0.6,17.0,352.0,581.94,457.5
2016,12,9,13,45,373.0,157.5,0.6,17.0,318.0,515.35,408.8
2016,12,9,14,0,311.0,158.0,0.6,17.0,284.0,465.52,371.6
2016,12,9,14,15,267.5,149.5,0.55,17.0,252.0,419.12,336.35
2016,12,9,14,30,224.0,141.0,0.5,17.0,220.0,372.7,300.39
2016,12,9,14,45,218.5,126.0,0.5,17.0,196.5,348.4,282.24
2016,12,9,15,0,213.0,111.0,0.5,17.0,173.0,323.31,262.8
2016,12,9,15,15,199.0,95.5,0.45,16.5,146.5,290.28,236.58
2016,12,9,15,30,185.0,80.0,0.4,16.0,120.0,257.1,209.43
2016,12,9,15,45,312.5,58.0,0.4,15.5,107.5,329.29,266.67
2016,12,9,16,0,440.0,36.0,0.4,15.0,95.0,381.1,302.1
2016,12,9,16,15,324.5,27.0,0.4,15.0,61.5,281.63,207.19
2016,12,9,16,30,209.0,18.0,0.4,15.0,28.0,172.5,0.0
2016,12,9,16,45,104.5,9.0,0.45,15.0,14.0,66.89,0.0
2016,12,9,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.0,1.5,14.0,4.0,3.64,0.0
2016,12,10,7,30,0.0,8.0,1.6,14.0,8.0,7.03,0.0
2016,12,10,7,45,0.0,19.0,1.7,14.5,19.0,16.73,7.47
2016,12,10,8,0,0.0,30.0,1.8,15.0,30.0,26.46,16.22
2016,12,10,8,15,0.0,42.0,1.8,15.0,42.0,36.96,25.51
2016,12,10,8,30,0.0,54.0,1.8,15.0,54.0,47.53,34.76
2016,12,10,8,45,0.0,66.5,1.85,15.0,66.5,58.65,44.4
2016,12,10,9,0,0.0,79.0,1.9,15.0,79.0,69.91,54.04
2016,12,10,9,15,0.0,90.0,1.9,15.0,90.0,79.95,62.54
2016,12,10,9,30,0.0,101.0,1.9,15.0,101.0,90.1,71.03
2016,12,10,9,45,109.5,134.5,1.95,15.5,178.5,176.07,141.57
2016,12,10,10,0,219.0,168.0,2.0,16.0,256.0,267.88,216.13
2016,12,10,10,15,109.5,146.5,2.0,16.0,190.5,201.75,162.91
2016,12,10,10,30,0.0,125.0,2.0,16.0,125.0,112.82,89.08
2016,12,10,10,45,0.0,130.5,2.0,16.0,130.5,118.17,93.54
2016,12,10,11,0,0.0,136.0,2.0,16.0,136.0,123.6,97.92
2016,12,10,11,15,2.5,152.0,1.95,16.0,153.0,141.17,112.34
2016,12,10,11,30,5.0,168.0,1.9,16.0,170.0,159.39,127.21
2016,12,10,11,45,2.5,108.0,1.85,16.0,109.0,98.8,77.27
2016,12,10,12,0,0.0,48.0,1.8,16.0,48.0,42.39,30.18
2016,12,10,12,15,0.0,93.0,1.75,16.0,93.0,82.78,64.04
2016,12,10,12,30,0.0,138.0,1.7,16.0,138.0,127.13,100.71
2016,12,10,12,45,0.0,93.5,1.65,16.0,93.5,83.4,64.5
2016,12,10,13,0,0.0,49.0,1.6,16.0,49.0,43.27,30.99
2016,12,10,13,15,0.0,48.0,1.55,15.5,48.0,42.38,30.37
2016,12,10,13,30,0.0,47.0,1.5,15.0,47.0,41.48,29.72
2016,12,10,13,45,0.0,55.0,1.5,15.0,55.0,48.57,35.78
2016,12,10,14,0,0.0,63.0,1.5,15.0,63.0,55.67,41.84
2016,12,10,14,15,0.0,51.0,1.45,15.0,51.0,45.01,32.85
2016,12,10,14,30,0.0,39.0,1.4,15.0,39.0,34.38,23.84
2016,12,10,14,45,0.0,35.0,1.35,15.0,35.0,30.84,20.84
2016,12,10,15,0,0.0,31.0,1.3,15.0,31.0,27.3,17.8
2016,12,10,15,15,0.0,26.0,1.2,15.0,26.0,22.88,13.98
2016,12,10,15,30,0.0,21.0,1.1,15.0,21.0,18.46,10.13
2016,12,10,15,45,0.0,16.5,1.05,15.0,16.5,14.5,6.63
2016,12,10,16,0,0.0,12.0,1.0,15.0,12.0,10.53,3.11
2016,12,10,16,15,0.0,7.5,0.95,14.5,7.5,6.58,0.0
2016,12,10,16,30,0.0,3.0,0.9,14.0,3.0,2.63,0.0
2016,12,10,16,45,0.0,1.5,0.9,14.0,1.5,1.36,0.0
2016,12,10,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,10.0,1.0,8.0,10.0,9.1,0.0
2016,12,11,7,30,0.0,20.0,0.9,8.0,20.0,16.95,0.0
2016,12,11,7,45,111.0,32.5,0.85,8.5,47.0,26.07,14.94
2016,12,11,8,0,222.0,45.0,0.8,9.0,74.0,41.02,25.56
2016,12,11,8,15,254.0,59.5,0.85,9.5,104.0,72.63,46.54
2016,12,11,8,30,286.0,74.0,0.9,10.0,134.0,108.14,74.25
2016,12,11,8,45,309.0,87.0,1.0,10.5,164.0,144.29,105.06
2016,12,11,9,0,332.0,100.0,1.1,11.0,194.0,182.99,138.99
2016,12,11,9,15,343.5,112.0,1.05,11.0,220.5,219.58,171.83
2016,12,11,9,30,355.0,124.0,1.0,11.0,247.0,257.13,205.05
2016,12,11,9,45,364.5,135.0,1.0,11.5,271.5,293.69,236.52
2016,12,11,10,0,374.0,146.0,1.0,12.0,296.0,330.7,267.55
2016,12,11,10,15,208.0,163.0,1.0,12.0,247.0,276.27,225.05
2016,12,11,10,30,42.0,180.0,1.0,12.0,198.0,197.16,160.19
2016,12,11,10,45,111.5,195.0,1.0,12.5,247.0,266.51,217.46
2016,12,11,11,0,181.0,210.0,1.0,13.0,296.0,333.86,271.46
2016,12,11,11,15,167.0,216.0,1.0,13.0,296.5,339.98,275.81
2016,12,11,11,30,153.0,222.0,1.0,13.0,297.0,344.84,279.46
2016,12,11,11,45,134.5,223.0,1.05,13.5,289.5,339.49,274.64
2016,12,11,12,0,116.0,224.0,1.1,14.0,282.0,332.77,268.74
2016,12,11,12,15,312.0,194.0,1.05,14.0,348.5,471.91,381.41
2016,12,11,12,30,508.0,164.0,1.0,14.0,415.0,620.27,494.95
2016,12,11,12,45,363.0,186.0,1.0,14.0,363.5,521.26,417.75
2016,12,11,13,0,218.0,208.0,1.0,14.0,312.0,418.86,337.89
2016,12,11,13,15,149.5,199.5,1.05,14.0,270.0,355.49,288.41
2016,12,11,13,30,81.0,191.0,1.1,14.0,228.0,275.29,223.97
2016,12,11,13,45,56.0,174.5,1.15,14.0,199.5,236.37,192.74
2016,12,11,14,0,31.0,158.0,1.2,14.0,171.0,197.26,160.59
2016,12,11,14,15,15.5,99.0,1.2,13.5,105.5,104.54,83.9
2016,12,11,14,30,0.0,40.0,1.2,13.0,40.0,35.26,24.78
2016,12,11,14,45,0.0,35.5,1.2,13.0,35.5,31.28,21.42
2016,12,11,15,0,0.0,31.0,1.2,13.0,31.0,27.3,17.98
2016,12,11,15,15,0.0,26.5,1.1,12.5,26.5,23.32,14.55
2016,12,11,15,30,0.0,22.0,1.0,12.0,22.0,19.35,11.07
2016,12,11,15,45,0.0,17.0,0.95,11.5,17.0,14.94,7.17
2016,12,11,16,0,0.0,12.0,0.9,11.0,12.0,10.53,3.25
2016,12,11,16,15,0.0,7.5,0.9,10.5,7.5,6.58,0.0
2016,12,11,16,30,0.0,3.0,0.9,10.0,3.0,2.63,0.0
2016,12,11,16,45,0.0,1.5,0.95,10.0,1.5,1.36,0.0
2016,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,7.5,9.0,8.19,0.0
2016,12,12,7,30,0.0,18.0,1.0,8.0,18.0,16.37,0.0
2016,12,12,7,45,94.5,31.0,1.0,8.5,43.0,24.91,13.7
2016,12,12,8,0,189.0,44.0,1.0,9.0,68.0,38.95,24.51
2016,12,12,8,15,213.0,59.5,0.95,9.0,96.5,68.47,44.76
2016,12,12,8,30,237.0,75.0,0.9,9.0,125.0,100.34,70.09
2016,12,12,8,45,254.0,89.5,0.9,9.5,152.5,132.9,98.03
2016,12,12,9,0,271.0,104.0,0.9,10.0,180.0,167.44,128.38
2016,12,12,9,15,280.0,117.5,0.85,10.5,205.5,200.43,157.65
2016,12,12,9,30,289.0,131.0,0.8,11.0,231.0,234.26,187.15
2016,12,12,9,45,304.0,142.5,0.8,11.5,256.0,269.34,217.04
2016,12,12,10,0,319.0,154.0,0.8,12.0,281.0,305.59,247.22
2016,12,12,10,15,267.5,171.5,0.75,12.0,283.0,315.03,255.59
2016,12,12,10,30,216.0,189.0,0.7,12.0,285.0,311.31,252.92
2016,12,12,10,45,313.0,182.0,0.65,12.5,327.0,382.41,309.71
2016,12,12,11,0,410.0,175.0,0.6,13.0,369.0,462.66,371.48
2016,12,12,11,15,285.5,198.0,0.5,13.0,334.5,410.9,329.44
2016,12,12,11,30,161.0,221.0,0.4,13.0,300.0,349.15,279.83
2016,12,12,11,45,319.0,197.5,0.35,13.5,356.0,459.24,366.99
2016,12,12,12,0,477.0,174.0,0.3,14.0,412.0,579.2,456.11
2016,12,12,12,15,384.5,191.0,0.3,14.0,382.0,525.15,414.06
2016,12,12,12,30,292.0,208.0,0.3,14.0,352.0,481.1,380.5
2016,12,12,12,45,335.5,195.5,0.3,14.0,357.5,509.71,403.79
2016,12,12,13,0,379.0,183.0,0.3,14.0,363.0,537.89,425.78
2016,12,12,13,15,346.5,181.0,0.3,14.0,341.0,514.16,407.88
2016,12,12,13,30,314.0,179.0,0.3,14.0,319.0,488.84,389.26
2016,12,12,13,45,298.0,170.5,0.35,14.0,297.0,467.92,374.72
2016,12,12,14,0,282.0,162.0,0.4,14.0,275.0,445.87,359.03
2016,12,12,14,15,235.5,153.0,0.4,13.5,242.5,396.79,321.87
2016,12,12,14,30,189.0,144.0,0.4,13.0,210.0,332.18,272.07
2016,12,12,14,45,181.5,129.5,0.4,13.0,187.5,308.04,253.67
2016,12,12,15,0,174.0,115.0,0.4,13.0,165.0,283.5,234.13
2016,12,12,15,15,161.0,99.0,0.45,12.5,140.0,252.13,208.98
2016,12,12,15,30,148.0,83.0,0.5,12.0,115.0,220.74,182.97
2016,12,12,15,45,129.0,66.0,0.6,12.0,89.5,196.64,161.47
2016,12,12,16,0,110.0,49.0,0.7,12.0,64.0,159.0,127.92
2016,12,12,16,15,55.0,34.0,0.7,11.5,41.5,90.05,65.48
2016,12,12,16,30,0.0,19.0,0.7,11.0,19.0,18.95,0.0
2016,12,12,16,45,0.0,9.5,0.7,11.0,9.5,8.64,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,10.5,0.7,10.5,10.5,9.55,0.0
2016,12,13,7,30,0.0,21.0,0.7,11.0,21.0,19.1,0.0
2016,12,13,7,45,189.0,29.0,0.75,11.5,53.0,22.73,11.5
2016,12,13,8,0,378.0,37.0,0.8,12.0,85.0,37.28,20.75
2016,12,13,8,15,451.5,44.5,0.85,12.0,122.5,75.09,40.83
2016,12,13,8,30,525.0,52.0,0.9,12.0,160.0,121.39,74.1
2016,12,13,8,45,572.5,57.0,0.95,12.5,197.5,168.51,113.3
2016,12,13,9,0,620.0,62.0,1.0,13.0,235.0,220.48,158.66
2016,12,13,9,15,460.5,95.5,0.95,13.0,233.5,238.26,182.34
2016,12,13,9,30,301.0,129.0,0.9,13.0,232.0,236.01,186.86
2016,12,13,9,45,217.5,149.5,0.9,13.5,227.5,239.99,192.64
2016,12,13,10,0,134.0,170.0,0.9,14.0,223.0,229.32,185.01
2016,12,13,10,15,113.5,180.0,0.85,14.0,227.0,237.48,192.01
2016,12,13,10,30,93.0,190.0,0.8,14.0,231.0,235.86,190.71
2016,12,13,10,45,159.5,197.5,0.8,14.5,271.0,297.47,240.41
2016,12,13,11,0,226.0,205.0,0.8,15.0,311.0,356.47,286.94
2016,12,13,11,15,238.5,209.0,0.75,15.0,323.5,390.86,313.22
2016,12,13,11,30,251.0,213.0,0.7,15.0,336.0,415.38,331.93
2016,12,13,11,45,156.5,213.0,0.7,15.0,290.5,343.85,275.39
2016,12,13,12,0,62.0,213.0,0.7,15.0,245.0,265.36,212.44
2016,12,13,12,15,31.0,186.0,0.65,15.0,202.0,212.9,170.46
2016,12,13,12,30,0.0,159.0,0.6,15.0,159.0,148.81,118.04
2016,12,13,12,45,0.0,155.5,0.55,15.0,155.5,145.89,115.96
2016,12,13,13,0,0.0,152.0,0.5,15.0,152.0,143.07,113.72
2016,12,13,13,15,55.5,173.0,0.5,15.0,198.0,227.61,184.21
2016,12,13,13,30,111.0,194.0,0.5,15.0,244.0,319.96,258.31
2016,12,13,13,45,113.5,183.5,0.5,15.0,232.0,312.38,252.16
2016,12,13,14,0,116.0,173.0,0.5,15.0,220.0,304.41,246.49
2016,12,13,14,15,144.5,159.0,0.45,15.0,213.0,312.95,254.39
2016,12,13,14,30,173.0,145.0,0.4,15.0,206.0,320.36,261.12
2016,12,13,14,45,164.5,130.5,0.4,15.0,183.5,295.7,241.69
2016,12,13,15,0,156.0,116.0,0.4,15.0,161.0,270.75,221.88
2016,12,13,15,15,143.5,99.5,0.4,14.5,136.5,239.45,196.74
2016,12,13,15,30,131.0,83.0,0.4,14.0,112.0,208.09,170.83
2016,12,13,15,45,112.0,66.0,0.45,14.0,87.0,171.23,139.27
2016,12,13,16,0,93.0,49.0,0.5,14.0,62.0,134.59,107.01
2016,12,13,16,15,46.5,33.5,0.5,13.5,40.0,83.25,59.8
2016,12,13,16,30,0.0,18.0,0.5,13.0,18.0,17.15,0.0
2016,12,13,16,45,0.0,9.0,0.55,13.0,9.0,8.19,0.0
2016,12,13,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.0,12.0,5.5,5.0,0.0
2016,12,14,7,30,0.0,11.0,1.0,12.0,11.0,10.01,0.0
2016,12,14,7,45,14.5,27.0,1.05,12.5,29.0,23.07,11.32
2016,12,14,8,0,29.0,43.0,1.1,13.0,47.0,36.69,24.35
2016,12,14,8,15,42.0,60.5,1.1,13.0,68.0,55.13,39.37
2016,12,14,8,30,55.0,78.0,1.1,13.0,89.0,75.63,56.31
2016,12,14,8,45,64.0,94.5,1.1,13.5,110.0,96.37,73.81
2016,12,14,9,0,73.0,111.0,1.1,14.0,131.0,118.4,92.48
2016,12,14,9,15,80.0,125.5,1.15,14.0,150.5,139.19,110.33
2016,12,14,9,30,87.0,140.0,1.2,14.0,170.0,160.89,128.84
2016,12,14,9,45,61.5,148.5,1.25,14.5,170.5,164.22,132.09
2016,12,14,10,0,36.0,157.0,1.3,15.0,171.0,164.91,132.71
2016,12,14,10,15,52.0,171.0,1.3,15.0,193.0,189.88,153.26
2016,12,14,10,30,68.0,185.0,1.3,15.0,215.0,216.63,175.12
2016,12,14,10,45,59.0,190.5,1.35,15.0,217.5,221.07,178.6
2016,12,14,11,0,50.0,196.0,1.4,15.0,220.0,224.77,181.46
2016,12,14,11,15,25.0,175.0,1.4,15.0,187.0,179.42,144.23
2016,12,14,11,30,0.0,154.0,1.4,15.0,154.0,141.83,112.93
2016,12,14,11,45,0.0,155.5,1.45,15.0,155.5,143.67,114.52
2016,12,14,12,0,0.0,157.0,1.5,15.0,157.0,145.61,116.1
2016,12,14,12,15,0.0,144.5,1.5,15.0,144.5,133.34,106.03
2016,12,14,12,30,0.0,132.0,1.5,15.0,132.0,121.11,96.01
2016,12,14,12,45,20.5,162.5,1.55,15.5,172.5,170.16,136.95
2016,12,14,13,0,41.0,193.0,1.6,16.0,213.0,237.05,191.44
2016,12,14,13,15,126.0,192.5,1.55,15.5,249.0,326.45,265.8
2016,12,14,13,30,211.0,192.0,1.5,15.0,285.0,401.87,327.77
2016,12,14,13,45,204.5,181.5,1.5,15.0,267.5,386.67,315.81
2016,12,14,14,0,198.0,171.0,1.5,15.0,250.0,370.73,303.77
2016,12,14,14,15,132.5,157.0,1.4,15.0,208.5,300.08,246.2
2016,12,14,14,30,67.0,143.0,1.3,15.0,167.0,215.22,176.22
2016,12,14,14,45,63.0,129.0,1.25,15.0,149.5,196.88,161.54
2016,12,14,15,0,59.0,115.0,1.2,15.0,132.0,178.58,146.39
2016,12,14,15,15,51.5,98.5,1.15,14.5,112.0,153.83,125.75
2016,12,14,15,30,44.0,82.0,1.1,14.0,92.0,129.13,104.74
2016,12,14,15,45,34.5,65.0,1.05,14.0,72.0,102.16,81.2
2016,12,14,16,0,25.0,48.0,1.0,14.0,52.0,75.02,57.22
2016,12,14,16,15,12.5,32.0,1.0,13.5,34.0,47.14,31.48
2016,12,14,16,30,0.0,16.0,1.0,13.0,16.0,14.1,0.0
2016,12,14,16,45,0.0,8.0,1.05,13.0,8.0,7.28,0.0
2016,12,14,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,13.0,2.5,2.27,0.0
2016,12,15,7,30,0.0,5.0,1.9,13.0,5.0,4.55,0.0
2016,12,15,7,45,0.0,14.0,1.9,13.5,14.0,12.31,3.16
2016,12,15,8,0,0.0,23.0,1.9,14.0,23.0,20.25,11.01
2016,12,15,8,15,0.0,33.5,1.95,14.0,33.5,29.54,19.27
2016,12,15,8,30,0.0,44.0,2.0,14.0,44.0,38.84,27.46
2016,12,15,8,45,0.0,54.5,2.05,14.0,54.5,48.11,35.57
2016,12,15,9,0,0.0,65.0,2.1,14.0,65.0,57.45,43.65
2016,12,15,9,15,0.0,74.5,2.1,14.0,74.5,65.99,50.95
2016,12,15,9,30,0.0,84.0,2.1,14.0,84.0,74.6,58.24
2016,12,15,9,45,0.0,88.5,2.1,14.5,88.5,78.72,61.53
2016,12,15,10,0,0.0,93.0,2.1,15.0,93.0,82.84,64.79
2016,12,15,10,15,0.0,87.0,2.1,15.0,87.0,77.29,60.02
2016,12,15,10,30,0.0,81.0,2.1,15.0,81.0,71.73,55.27
2016,12,15,10,45,0.0,79.5,2.1,15.0,79.5,70.35,54.04
2016,12,15,11,0,0.0,78.0,2.1,15.0,78.0,69.02,52.86
2016,12,15,11,15,0.0,62.5,2.15,15.0,62.5,55.24,41.23
2016,12,15,11,30,0.0,47.0,2.2,15.0,47.0,41.5,29.61
2016,12,15,11,45,0.0,47.5,2.3,15.5,47.5,41.95,29.91
2016,12,15,12,0,0.0,48.0,2.4,16.0,48.0,42.39,30.22
2016,12,15,12,15,0.0,57.0,2.45,16.0,57.0,50.37,36.93
2016,12,15,12,30,0.0,66.0,2.5,16.0,66.0,58.36,43.64
2016,12,15,12,45,0.0,60.5,2.55,16.0,60.5,53.47,39.56
2016,12,15,13,0,0.0,55.0,2.6,16.0,55.0,48.59,35.48
2016,12,15,13,15,0.0,43.0,2.6,16.0,43.0,37.95,26.55
2016,12,15,13,30,0.0,31.0,2.6,16.0,31.0,27.33,17.59
2016,12,15,13,45,0.0,35.5,2.65,16.0,35.5,31.3,21.0
2016,12,15,14,0,0.0,40.0,2.7,16.0,40.0,35.27,24.4
2016,12,15,14,15,0.0,31.5,2.65,15.5,31.5,27.75,18.09
2016,12,15,14,30,0.0,23.0,2.6,15.0,23.0,20.24,11.73
2016,12,15,14,45,0.0,20.5,2.6,15.0,20.5,18.03,9.84
2016,12,15,15,0,0.0,18.0,2.6,15.0,18.0,15.83,7.95
2016,12,15,15,15,0.0,15.0,2.6,15.0,15.0,13.18,5.65
2016,12,15,15,30,0.0,12.0,2.6,15.0,12.0,10.54,3.35
2016,12,15,15,45,0.0,9.5,2.6,15.0,9.5,8.34,1.4
2016,12,15,16,0,0.0,7.0,2.6,15.0,7.0,6.14,0.0
2016,12,15,16,15,0.0,4.5,2.6,15.0,4.5,3.94,0.0
2016,12,15,16,30,0.0,2.0,2.6,15.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,2.6,15.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.5,2.4,9.0,9.5,8.64,0.0
2016,12,16,7,30,0.0,19.0,2.4,9.0,19.0,17.28,0.0
2016,12,16,7,45,171.0,31.5,2.4,9.0,52.0,24.77,11.89
2016,12,16,8,0,342.0,44.0,2.4,9.0,85.0,40.97,25.85
2016,12,16,8,15,427.0,52.5,2.45,9.0,124.5,77.71,45.06
2016,12,16,8,30,512.0,61.0,2.5,9.0,164.0,124.57,78.37
2016,12,16,8,45,574.0,66.0,2.6,9.5,204.5,173.54,118.82
2016,12,16,9,0,636.0,71.0,2.7,10.0,245.0,229.09,167.44
2016,12,16,9,15,671.5,75.0,2.7,10.0,281.5,281.9,215.96
2016,12,16,9,30,707.0,79.0,2.7,10.0,318.0,337.58,266.71
2016,12,16,9,45,747.5,78.0,2.7,10.5,352.0,392.7,315.68
2016,12,16,10,0,788.0,77.0,2.7,11.0,386.0,450.01,365.31
2016,12,16,10,15,803.5,79.0,2.7,11.0,412.0,499.97,408.63
2016,12,16,10,30,819.0,81.0,2.7,11.0,438.0,549.4,450.42
2016,12,16,10,45,830.5,82.0,2.75,11.0,457.5,594.58,488.05
2016,12,16,11,0,842.0,83.0,2.8,11.0,477.0,638.34,523.78
2016,12,16,11,15,437.5,139.5,2.8,11.0,344.5,458.98,380.3
2016,12,16,11,30,33.0,196.0,2.8,11.0,212.0,218.71,179.07
2016,12,16,11,45,32.5,198.0,2.85,11.0,214.0,222.98,183.24
2016,12,16,12,0,32.0,200.0,2.9,11.0,216.0,227.3,186.82
2016,12,16,12,15,444.0,142.0,2.9,11.0,360.5,528.8,440.64
2016,12,16,12,30,856.0,84.0,2.9,11.0,505.0,807.47,655.1
2016,12,16,12,45,854.0,82.5,2.9,11.0,495.0,819.66,662.02
2016,12,16,13,0,852.0,81.0,2.9,11.0,485.0,828.46,668.87
2016,12,16,13,15,843.5,80.0,2.9,11.0,467.5,828.98,669.79
2016,12,16,13,30,835.0,79.0,2.9,11.0,450.0,826.02,668.32
2016,12,16,13,45,820.5,77.5,2.9,11.0,425.5,813.95,660.23
2016,12,16,14,0,806.0,76.0,2.9,11.0,401.0,798.58,649.75
2016,12,16,14,15,786.0,73.5,2.9,10.5,370.5,774.24,633.65
2016,12,16,14,30,766.0,71.0,2.9,10.0,340.0,747.05,615.12
2016,12,16,14,45,731.5,68.5,2.9,10.0,303.5,705.46,583.96
2016,12,16,15,0,697.0,66.0,2.9,10.0,267.0,668.73,555.83
2016,12,16,15,15,652.0,61.0,2.85,9.5,227.5,613.4,512.76
2016,12,16,15,30,607.0,56.0,2.8,9.0,188.0,557.77,467.77
2016,12,16,15,45,536.0,49.5,2.8,9.0,147.5,481.89,403.75
2016,12,16,16,0,465.0,43.0,2.8,9.0,107.0,408.28,337.94
2016,12,16,16,15,342.0,32.5,2.75,8.5,70.5,300.51,235.27
2016,12,16,16,30,219.0,22.0,2.7,8.0,34.0,185.88,26.0
2016,12,16,16,45,109.5,11.0,2.7,8.0,17.0,72.2,0.0
2016,12,16,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,11.0,1.1,2.5,11.0,0.0,0.0
2016,12,17,7,30,0.0,22.0,1.1,3.0,22.0,20.01,0.0
2016,12,17,7,45,262.5,27.5,1.1,4.0,58.5,22.94,10.46
2016,12,17,8,0,525.0,33.0,1.1,5.0,95.0,34.06,24.41
2016,12,17,8,15,600.5,39.5,1.1,5.5,137.5,78.67,40.41
2016,12,17,8,30,676.0,46.0,1.1,6.0,180.0,132.05,78.13
2016,12,17,8,45,722.5,50.0,1.1,6.5,221.5,186.0,123.73
2016,12,17,9,0,769.0,54.0,1.1,7.0,263.0,244.55,176.19
2016,12,17,9,15,799.5,57.0,1.15,7.5,301.0,301.58,228.72
2016,12,17,9,30,830.0,60.0,1.2,8.0,339.0,360.69,282.37
2016,12,17,9,45,851.0,62.0,1.25,8.5,372.0,416.68,332.4
2016,12,17,10,0,872.0,64.0,1.3,9.0,405.0,473.09,381.25
2016,12,17,10,15,885.5,65.5,1.3,9.0,431.5,523.18,424.2
2016,12,17,10,30,899.0,67.0,1.3,9.0,458.0,573.86,466.27
2016,12,17,10,45,907.5,68.5,1.35,9.5,478.0,620.41,503.44
2016,12,17,11,0,916.0,70.0,1.4,10.0,498.0,665.1,538.19
2016,12,17,11,15,920.5,70.5,1.4,10.0,510.0,703.91,568.29
2016,12,17,11,30,925.0,71.0,1.4,10.0,522.0,740.14,594.52
2016,12,17,11,45,925.5,71.5,1.45,10.0,526.5,770.68,616.65
2016,12,17,12,0,926.0,72.0,1.5,10.0,531.0,798.11,636.58
2016,12,17,12,15,924.5,72.0,1.5,10.0,528.0,820.12,652.11
2016,12,17,12,30,923.0,72.0,1.5,10.0,525.0,838.72,665.31
2016,12,17,12,45,915.5,72.0,1.5,10.5,513.5,848.94,671.46
2016,12,17,13,0,908.0,72.0,1.5,11.0,502.0,855.5,675.24
2016,12,17,13,15,900.0,71.0,1.45,10.5,484.0,856.73,677.22
2016,12,17,13,30,892.0,70.0,1.4,10.0,466.0,854.39,676.84
2016,12,17,13,45,878.0,68.5,1.4,10.0,441.0,850.93,675.23
2016,12,17,14,0,864.0,67.0,1.4,10.0,416.0,835.93,665.45
2016,12,17,14,15,845.0,65.0,1.3,10.0,384.5,812.79,648.6
2016,12,17,14,30,826.0,63.0,1.2,10.0,353.0,786.63,629.45
2016,12,17,14,45,797.5,60.0,1.2,10.0,316.5,748.69,602.65
2016,12,17,15,0,769.0,57.0,1.2,10.0,280.0,708.56,573.52
2016,12,17,15,15,727.0,53.0,1.2,9.0,239.5,654.93,535.06
2016,12,17,15,30,685.0,49.0,1.2,8.0,199.0,600.43,493.96
2016,12,17,15,45,617.5,43.5,1.2,7.5,156.5,525.53,433.7
2016,12,17,16,0,550.0,38.0,1.2,7.0,114.0,452.02,371.09
2016,12,17,16,15,430.5,29.0,1.25,6.5,75.5,354.45,277.35
2016,12,17,16,30,311.0,20.0,1.3,6.0,37.0,241.21,48.56
2016,12,17,16,45,155.5,10.0,1.4,6.0,18.5,97.6,0.0
2016,12,17,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,10.0,1.3,0.5,10.0,0.0,0.0
2016,12,18,7,30,0.0,20.0,1.3,1.0,20.0,18.19,0.0
2016,12,18,7,45,262.0,26.0,1.35,2.0,56.0,21.56,9.14
2016,12,18,8,0,524.0,32.0,1.4,3.0,92.0,31.95,22.68
2016,12,18,8,15,600.5,38.0,1.4,3.5,134.5,75.96,38.72
2016,12,18,8,30,677.0,44.0,1.4,4.0,177.0,128.85,75.98
2016,12,18,8,45,726.5,47.5,1.45,5.0,218.5,182.81,121.56
2016,12,18,9,0,776.0,51.0,1.5,6.0,260.0,241.71,174.39
2016,12,18,9,15,807.0,54.0,1.5,6.5,298.5,299.18,227.73
2016,12,18,9,30,838.0,57.0,1.5,7.0,337.0,358.79,282.25
2016,12,18,9,45,858.5,59.0,1.5,7.5,370.5,414.04,332.1
2016,12,18,10,0,879.0,61.0,1.5,8.0,404.0,469.98,380.92
2016,12,18,10,15,894.0,62.5,1.45,8.5,431.0,522.65,425.29
2016,12,18,10,30,909.0,64.0,1.4,9.0,458.0,574.53,467.41
2016,12,18,10,45,919.0,65.0,1.4,9.5,478.5,621.83,504.93
2016,12,18,11,0,929.0,66.0,1.4,10.0,499.0,667.37,539.98
2016,12,18,11,15,935.0,66.5,1.4,10.0,512.0,707.67,571.2
2016,12,18,11,30,941.0,67.0,1.4,10.0,525.0,745.46,598.39
2016,12,18,11,45,943.0,67.5,1.4,10.5,530.5,777.63,619.96
2016,12,18,12,0,945.0,68.0,1.4,11.0,536.0,806.71,639.2
2016,12,18,12,15,944.0,68.0,1.4,11.0,533.0,829.61,655.18
2016,12,18,12,30,943.0,68.0,1.4,11.0,530.0,849.04,668.83
2016,12,18,12,45,938.5,67.5,1.4,11.5,519.5,861.46,676.42
2016,12,18,13,0,934.0,67.0,1.4,12.0,509.0,870.2,681.63
2016,12,18,13,15,926.0,66.0,1.4,12.0,491.0,871.68,683.16
2016,12,18,13,30,918.0,65.0,1.4,12.0,473.0,869.49,682.34
2016,12,18,13,45,904.5,63.5,1.4,12.0,447.5,858.37,675.38
2016,12,18,14,0,891.0,62.0,1.4,12.0,422.0,843.79,666.1
2016,12,18,14,15,872.0,60.0,1.35,11.5,390.5,820.65,651.22
2016,12,18,14,30,853.0,58.0,1.3,11.0,359.0,802.43,639.72
2016,12,18,14,45,824.5,56.0,1.3,11.0,322.0,765.58,613.75
2016,12,18,15,0,796.0,54.0,1.3,11.0,285.0,726.46,585.52
2016,12,18,15,15,755.0,50.0,1.25,10.0,244.0,673.17,547.11
2016,12,18,15,30,714.0,46.0,1.2,9.0,203.0,618.98,506.18
2016,12,18,15,45,647.5,41.0,1.2,8.0,160.5,544.86,447.81
2016,12,18,16,0,581.0,36.0,1.2,7.0,118.0,472.17,386.89
2016,12,18,16,15,464.0,28.0,1.2,6.5,78.5,366.35,287.63
2016,12,18,16,30,347.0,20.0,1.2,6.0,39.0,256.45,65.48
2016,12,18,16,45,173.5,10.0,1.3,5.5,19.5,108.05,0.0
2016,12,18,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,9.5,1.35,1.5,9.5,0.0,0.0
2016,12,19,7,30,0.0,19.0,1.3,2.0,19.0,17.28,0.0
2016,12,19,7,45,246.5,25.5,1.3,3.0,54.0,21.13,8.3
2016,12,19,8,0,493.0,32.0,1.3,4.0,89.0,30.66,21.39
2016,12,19,8,15,570.5,38.5,1.3,4.5,130.0,73.22,37.6
2016,12,19,8,30,648.0,45.0,1.3,5.0,171.0,124.8,73.56
2016,12,19,8,45,695.5,49.0,1.3,6.0,212.0,177.14,117.45
2016,12,19,9,0,743.0,53.0,1.3,7.0,253.0,234.25,168.34
2016,12,19,9,15,774.5,56.0,1.3,7.5,290.5,290.06,219.79
2016,12,19,9,30,806.0,59.0,1.3,8.0,328.0,348.12,272.57
2016,12,19,9,45,830.5,60.5,1.3,8.5,361.0,403.73,322.25
2016,12,19,10,0,855.0,62.0,1.3,9.0,394.0,460.16,371.04
2016,12,19,10,15,869.0,63.5,1.3,9.5,421.0,509.78,413.02
2016,12,19,10,30,883.0,65.0,1.3,10.0,448.0,560.04,454.03
2016,12,19,10,45,891.0,66.5,1.3,10.5,467.5,605.7,490.18
2016,12,19,11,0,899.0,68.0,1.3,11.0,487.0,649.53,523.86
