Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,15,904.0,69.0,1.25,11.5,499.5,688.75,552.7
2016,12,19,11,30,909.0,70.0,1.2,12.0,512.0,725.51,577.68
2016,12,19,11,45,910.0,70.5,1.2,12.5,516.5,756.11,597.99
2016,12,19,12,0,911.0,71.0,1.2,13.0,521.0,783.68,616.05
2016,12,19,12,15,909.5,71.0,1.15,13.0,518.5,805.54,630.51
2016,12,19,12,30,908.0,71.0,1.1,13.0,516.0,824.05,642.66
2016,12,19,12,45,903.0,70.0,1.1,13.0,505.5,835.02,650.38
2016,12,19,13,0,898.0,69.0,1.1,13.0,495.0,842.42,655.83
2016,12,19,13,15,889.5,68.0,1.1,13.0,477.0,843.32,656.95
2016,12,19,13,30,881.0,67.0,1.1,13.0,459.0,840.68,655.79
2016,12,19,13,45,727.5,89.0,1.1,13.0,401.0,754.18,595.49
2016,12,19,14,0,574.0,111.0,1.1,13.0,343.0,651.16,522.37
2016,12,19,14,15,640.5,89.0,1.05,12.5,329.5,678.02,544.5
2016,12,19,14,30,707.0,67.0,1.0,12.0,316.0,693.99,556.96
2016,12,19,14,45,731.0,61.5,0.95,12.0,296.0,697.34,559.02
2016,12,19,15,0,755.0,56.0,0.9,12.0,276.0,697.0,558.06
2016,12,19,15,15,713.0,52.5,0.9,11.0,236.0,644.49,520.52
2016,12,19,15,30,671.0,49.0,0.9,10.0,196.0,591.1,480.94
2016,12,19,15,45,605.5,43.0,0.95,9.5,155.0,517.61,423.11
2016,12,19,16,0,540.0,37.0,1.0,9.0,114.0,445.7,363.06
2016,12,19,16,15,424.5,28.5,1.0,8.5,76.0,350.75,273.88
2016,12,19,16,30,309.0,20.0,1.0,8.0,38.0,241.96,73.05
2016,12,19,16,45,154.5,10.0,1.05,7.5,19.0,97.4,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,15,98.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,12,20,7,30,197.0,12.0,1.6,4.0,18.0,10.91,0.0
2016,12,20,7,45,337.0,21.5,1.6,4.5,51.5,17.55,5.45
2016,12,20,8,0,477.0,31.0,1.6,5.0,85.0,28.56,19.39
2016,12,20,8,15,554.5,37.5,1.55,5.5,125.5,70.05,35.61
2016,12,20,8,30,632.0,44.0,1.5,6.0,166.0,120.55,70.42
2016,12,20,8,45,678.5,48.0,1.45,7.0,206.5,171.7,113.08
2016,12,20,9,0,725.0,52.0,1.4,8.0,247.0,227.53,162.68
2016,12,20,9,15,756.5,55.0,1.3,8.5,283.5,282.29,212.94
2016,12,20,9,30,788.0,58.0,1.2,9.0,320.0,339.34,264.46
2016,12,20,9,45,810.0,60.0,1.15,9.5,352.5,393.53,312.62
2016,12,20,10,0,832.0,62.0,1.1,10.0,385.0,448.34,359.66
2016,12,20,10,15,846.0,64.0,1.05,10.5,411.0,499.51,402.19
2016,12,20,10,30,860.0,66.0,1.0,11.0,437.0,547.3,440.61
2016,12,20,10,45,868.5,67.0,0.95,12.0,456.5,591.78,474.26
2016,12,20,11,0,877.0,68.0,0.9,13.0,476.0,634.53,505.28
2016,12,20,11,15,882.5,68.5,0.85,13.0,488.5,672.77,533.81
2016,12,20,11,30,888.0,69.0,0.8,13.0,501.0,708.63,558.8
2016,12,20,11,45,889.0,69.5,0.8,13.5,505.5,738.67,578.44
2016,12,20,12,0,890.0,70.0,0.8,14.0,510.0,765.75,595.92
2016,12,20,12,15,888.5,70.0,0.75,14.0,507.5,787.2,609.75
2016,12,20,12,30,887.0,70.0,0.7,14.0,505.0,805.37,621.35
2016,12,20,12,45,879.5,70.0,0.7,14.5,494.5,815.31,627.06
2016,12,20,13,0,872.0,70.0,0.7,15.0,484.0,821.73,630.59
2016,12,20,13,15,863.5,69.0,0.7,15.0,466.5,822.54,631.6
2016,12,20,13,30,855.0,68.0,0.7,15.0,449.0,827.97,635.98
2016,12,20,13,45,841.0,67.0,0.75,15.0,425.0,817.4,630.28
2016,12,20,14,0,827.0,66.0,0.8,15.0,401.0,803.5,622.47
2016,12,20,14,15,808.0,64.0,0.8,14.5,370.5,780.95,608.87
2016,12,20,14,30,789.0,62.0,0.8,14.0,340.0,755.5,593.05
2016,12,20,14,45,761.0,59.0,0.8,14.0,305.0,718.8,567.68
2016,12,20,15,0,733.0,56.0,0.8,14.0,270.0,680.03,540.17
2016,12,20,15,15,691.5,52.0,0.8,13.0,231.0,627.82,503.57
2016,12,20,15,30,650.0,48.0,0.8,12.0,192.0,574.88,464.62
2016,12,20,15,45,586.0,42.5,0.8,11.0,151.5,503.73,409.37
2016,12,20,16,0,522.0,37.0,0.8,10.0,111.0,434.07,352.0
2016,12,20,16,15,408.5,28.5,0.85,9.5,74.0,340.77,265.83
2016,12,20,16,30,295.0,20.0,0.9,9.0,37.0,234.46,81.79
2016,12,20,16,45,147.5,10.0,0.95,8.5,18.5,93.58,0.0
2016,12,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,8.0,1.15,7.5,8.0,0.0,0.0
2016,12,21,7,30,0.0,16.0,1.1,8.0,16.0,14.55,0.0
2016,12,21,7,45,211.0,24.0,1.05,9.0,47.5,19.77,6.17
2016,12,21,8,0,422.0,32.0,1.0,10.0,79.0,26.03,16.75
2016,12,21,8,15,502.0,39.0,0.95,10.5,118.5,65.18,32.87
2016,12,21,8,30,582.0,46.0,0.9,11.0,158.0,113.55,65.39
2016,12,21,8,45,628.5,51.0,0.9,11.5,197.0,164.33,106.87
2016,12,21,9,0,675.0,56.0,0.9,12.0,236.0,218.28,153.88
2016,12,21,9,15,707.5,59.5,0.85,12.5,272.0,271.11,201.23
2016,12,21,9,30,740.0,63.0,0.8,13.0,308.0,326.45,250.07
2016,12,21,9,45,767.0,64.0,0.8,13.5,340.0,379.2,295.98
2016,12,21,10,0,794.0,65.0,0.8,14.0,372.0,433.14,341.44
2016,12,21,10,15,659.5,98.5,0.75,14.0,365.5,442.75,351.97
2016,12,21,10,30,525.0,132.0,0.7,14.0,359.0,432.93,346.06
2016,12,21,10,45,326.5,169.0,0.7,14.5,312.5,371.52,298.29
2016,12,21,11,0,128.0,206.0,0.7,15.0,266.0,293.27,235.14
2016,12,21,11,15,284.5,191.0,0.7,15.0,328.0,398.39,320.24
2016,12,21,11,30,441.0,176.0,0.7,15.0,390.0,515.87,410.81
2016,12,21,11,45,648.5,125.0,0.7,15.5,443.5,634.72,499.89
2016,12,21,12,0,856.0,74.0,0.7,16.0,497.0,744.12,576.42
2016,12,21,12,15,855.0,74.0,0.7,16.0,495.0,765.32,589.65
2016,12,21,12,30,854.0,74.0,0.7,16.0,493.0,790.42,606.82
2016,12,21,12,45,850.0,73.0,0.7,16.0,483.5,801.95,614.65
2016,12,21,13,0,846.0,72.0,0.7,16.0,474.0,810.07,620.47
2016,12,21,13,15,838.0,71.0,0.7,16.0,457.0,811.44,621.83
2016,12,21,13,30,830.0,70.0,0.7,16.0,440.0,809.39,621.06
2016,12,21,13,45,818.0,68.5,0.7,16.0,417.0,799.95,615.35
2016,12,21,14,0,806.0,67.0,0.7,16.0,394.0,787.25,607.52
2016,12,21,14,15,787.5,64.5,0.65,15.5,364.5,764.7,593.11
2016,12,21,14,30,769.0,62.0,0.6,15.0,335.0,739.32,576.6
2016,12,21,14,45,744.5,59.0,0.6,15.0,301.0,705.83,553.69
2016,12,21,15,0,720.0,56.0,0.6,15.0,267.0,670.21,528.64
2016,12,21,15,15,679.0,52.0,0.6,14.0,228.5,618.74,492.87
2016,12,21,15,30,638.0,48.0,0.6,13.0,190.0,566.54,454.84
2016,12,21,15,45,577.5,42.5,0.65,12.5,150.5,498.28,402.02
2016,12,21,16,0,517.0,37.0,0.7,12.0,111.0,439.15,352.95
2016,12,21,16,15,407.5,28.5,0.75,11.5,74.5,340.53,264.28
2016,12,21,16,30,298.0,20.0,0.8,11.0,38.0,237.38,93.0
2016,12,21,16,45,149.0,10.0,0.85,10.5,19.0,94.63,0.0
2016,12,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,8.0,1.05,8.0,8.0,0.0,0.0
2016,12,22,7,30,0.0,16.0,1.0,8.0,16.0,14.55,0.0
2016,12,22,7,45,227.0,24.5,1.0,8.5,49.5,20.33,6.02
2016,12,22,8,0,454.0,33.0,1.0,9.0,83.0,26.92,17.55
2016,12,22,8,15,536.5,39.5,1.0,9.5,124.0,66.64,33.4
2016,12,22,8,30,619.0,46.0,1.0,10.0,165.0,118.36,68.12
2016,12,22,8,45,669.5,51.0,1.0,10.5,206.0,170.32,110.43
2016,12,22,9,0,720.0,56.0,1.0,11.0,247.0,227.49,160.27
2016,12,22,9,15,752.5,59.0,0.9,11.5,284.5,282.31,209.6
2016,12,22,9,30,785.0,62.0,0.8,12.0,322.0,339.56,260.22
2016,12,22,9,45,807.5,64.5,0.75,12.5,354.5,394.43,307.91
2016,12,22,10,0,830.0,67.0,0.7,13.0,387.0,450.03,354.46
2016,12,22,10,15,844.0,68.5,0.6,13.5,413.5,500.76,395.21
2016,12,22,10,30,858.0,70.0,0.5,14.0,440.0,550.76,433.61
2016,12,22,10,45,867.0,71.5,0.45,14.5,460.0,596.85,468.04
2016,12,22,11,0,876.0,73.0,0.4,15.0,480.0,641.27,500.02
2016,12,22,11,15,881.5,73.5,0.4,15.0,492.5,675.84,525.77
2016,12,22,11,30,887.0,74.0,0.4,15.0,505.0,711.94,551.23
2016,12,22,11,45,887.5,74.5,0.4,15.5,510.0,741.87,570.23
2016,12,22,12,0,888.0,75.0,0.4,16.0,515.0,768.82,587.13
2016,12,22,12,15,887.0,75.0,0.5,16.0,512.5,790.91,603.54
2016,12,22,12,30,886.0,75.0,0.6,16.0,510.0,809.76,617.96
2016,12,22,12,45,884.0,73.5,0.7,16.0,500.5,822.61,628.46
2016,12,22,13,0,882.0,72.0,0.8,16.0,491.0,832.03,636.84
2016,12,22,13,15,874.0,71.0,0.8,16.0,474.0,833.61,638.34
2016,12,22,13,30,866.0,70.0,0.8,16.0,457.0,839.76,643.19
2016,12,22,13,45,854.0,68.5,0.8,16.0,433.0,830.48,637.53
2016,12,22,14,0,842.0,67.0,0.8,16.0,409.0,817.8,629.78
2016,12,22,14,15,823.0,65.0,0.7,15.5,379.0,795.35,614.76
2016,12,22,14,30,804.0,63.0,0.6,15.0,349.0,769.94,597.57
2016,12,22,14,45,777.0,60.0,0.55,15.0,313.5,734.0,572.41
2016,12,22,15,0,750.0,57.0,0.5,15.0,278.0,695.87,545.18
2016,12,22,15,15,708.0,53.0,0.6,14.5,238.0,643.0,509.36
2016,12,22,15,30,666.0,49.0,0.7,14.0,198.0,589.32,470.94
2016,12,22,15,45,597.5,43.5,0.8,13.5,157.0,514.44,413.94
2016,12,22,16,0,529.0,38.0,0.9,13.0,116.0,449.34,360.88
2016,12,22,16,15,418.0,29.5,0.95,12.5,78.0,349.16,271.51
2016,12,22,16,30,307.0,21.0,1.0,12.0,40.0,245.22,106.64
2016,12,22,16,45,153.5,10.5,1.05,12.0,20.0,97.88,0.0
2016,12,22,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,2.6,9.0,0.5,0.0,0.0
2016,12,23,7,30,0.0,1.0,2.6,9.0,1.0,0.91,0.0
2016,12,23,7,45,0.0,5.5,2.65,9.5,5.5,4.82,0.0
2016,12,23,8,0,0.0,10.0,2.7,10.0,10.0,8.78,1.86
2016,12,23,8,15,0.0,15.0,2.7,10.0,15.0,13.18,5.58
2016,12,23,8,30,0.0,20.0,2.7,10.0,20.0,17.58,9.55
2016,12,23,8,45,0.0,25.0,2.7,10.5,25.0,21.99,13.46
2016,12,23,9,0,0.0,30.0,2.7,11.0,30.0,26.41,17.33
2016,12,23,9,15,0.0,35.0,2.55,11.0,35.0,30.83,21.2
2016,12,23,9,30,0.0,40.0,2.4,11.0,40.0,35.26,25.04
2016,12,23,9,45,0.0,44.5,2.3,11.5,44.5,39.25,28.4
2016,12,23,10,0,0.0,49.0,2.2,12.0,49.0,43.24,31.74
2016,12,23,10,15,0.0,37.0,2.1,12.0,37.0,32.62,22.55
2016,12,23,10,30,0.0,25.0,2.0,12.0,25.0,22.03,13.39
2016,12,23,10,45,0.0,17.0,1.9,12.5,17.0,14.97,7.26
2016,12,23,11,0,0.0,9.0,1.8,13.0,9.0,7.92,1.16
2016,12,23,11,15,0.0,8.5,1.9,13.0,8.5,7.48,0.78
2016,12,23,11,30,0.0,8.0,2.0,13.0,8.0,7.04,0.4
2016,12,23,11,45,0.0,13.0,2.15,13.0,13.0,11.45,4.18
2016,12,23,12,0,0.0,18.0,2.3,13.0,18.0,15.86,7.96
2016,12,23,12,15,0.0,31.0,2.35,13.0,31.0,27.34,17.79
2016,12,23,12,30,0.0,44.0,2.4,13.0,44.0,38.84,27.61
2016,12,23,12,45,0.0,29.5,2.5,13.0,29.5,26.02,16.66
2016,12,23,13,0,0.0,15.0,2.6,13.0,15.0,13.21,5.7
2016,12,23,13,15,0.0,19.0,2.6,12.5,19.0,16.74,8.76
2016,12,23,13,30,0.0,23.0,2.6,12.0,23.0,20.26,11.85
2016,12,23,13,45,0.0,41.0,2.6,12.0,41.0,36.17,25.57
2016,12,23,14,0,0.0,59.0,2.6,12.0,59.0,52.11,39.3
2016,12,23,14,15,27.5,102.0,2.5,11.5,112.0,125.93,103.59
2016,12,23,14,30,55.0,145.0,2.4,11.0,165.0,206.86,172.76
2016,12,23,14,45,49.0,131.0,2.35,11.0,147.5,187.01,155.86
2016,12,23,15,0,43.0,117.0,2.3,11.0,130.0,167.27,139.11
2016,12,23,15,15,36.0,101.0,2.2,10.5,111.0,143.91,119.24
2016,12,23,15,30,29.0,85.0,2.1,10.0,92.0,120.67,99.11
2016,12,23,15,45,21.0,68.5,2.05,10.0,73.0,95.98,77.21
2016,12,23,16,0,13.0,52.0,2.0,10.0,54.0,63.79,48.8
2016,12,23,16,15,6.5,35.0,1.95,9.5,36.0,40.31,27.52
2016,12,23,16,30,0.0,18.0,1.9,9.0,18.0,15.86,2.38
2016,12,23,16,45,0.0,9.0,1.9,9.0,9.0,8.19,0.0
2016,12,23,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,7.0,2.0,7.0,7.0,0.0,0.0
2016,12,24,7,30,0.0,14.0,2.0,7.0,14.0,12.73,0.0
2016,12,24,7,45,206.5,23.5,2.05,7.5,46.0,19.44,4.54
2016,12,24,8,0,413.0,33.0,2.1,8.0,78.0,26.92,17.51
2016,12,24,8,15,499.0,40.5,2.15,8.0,118.0,63.26,32.58
2016,12,24,8,30,585.0,48.0,2.2,8.0,158.0,112.23,65.16
2016,12,24,8,45,645.0,51.5,2.25,8.5,199.5,164.0,107.18
2016,12,24,9,0,705.0,55.0,2.3,9.0,241.0,220.39,156.63
2016,12,24,9,15,738.5,58.5,2.3,9.0,278.5,275.11,207.36
2016,12,24,9,30,772.0,62.0,2.3,9.0,316.0,332.43,260.23
2016,12,24,9,45,799.5,63.0,2.35,9.5,349.5,387.08,309.77
2016,12,24,10,0,827.0,64.0,2.4,10.0,383.0,442.92,359.02
2016,12,24,10,15,842.0,66.0,2.35,10.0,410.0,494.58,404.05
2016,12,24,10,30,857.0,68.0,2.3,10.0,437.0,545.65,447.28
2016,12,24,10,45,869.0,68.5,2.3,10.0,457.5,589.22,483.8
2016,12,24,11,0,881.0,69.0,2.3,10.0,478.0,633.94,520.26
2016,12,24,11,15,887.0,69.5,2.3,10.0,491.0,673.03,551.57
2016,12,24,11,30,893.0,70.0,2.3,10.0,504.0,709.79,579.58
2016,12,24,11,45,896.5,70.0,2.3,10.0,510.0,741.62,602.87
2016,12,24,12,0,900.0,70.0,2.3,10.0,516.0,770.62,624.01
2016,12,24,12,15,571.0,142.5,2.3,10.0,425.0,631.31,517.32
2016,12,24,12,30,242.0,215.0,2.3,10.0,334.0,445.83,367.49
2016,12,24,12,45,237.5,212.0,2.3,10.0,327.0,431.19,357.53
2016,12,24,13,0,233.0,209.0,2.3,10.0,320.0,430.1,357.06
2016,12,24,13,15,546.5,140.5,2.25,10.0,389.0,647.57,534.62
2016,12,24,13,30,860.0,72.0,2.2,10.0,458.0,837.41,675.41
2016,12,24,13,45,549.5,121.0,2.2,10.0,363.0,642.19,528.24
2016,12,24,14,0,239.0,170.0,2.2,10.0,268.0,419.0,349.14
2016,12,24,14,15,521.0,117.0,2.15,9.5,309.5,606.13,505.84
2016,12,24,14,30,803.0,64.0,2.1,9.0,351.0,771.38,631.83
2016,12,24,14,45,778.0,60.5,2.05,9.0,316.0,736.59,604.2
2016,12,24,15,0,753.0,57.0,2.0,9.0,281.0,699.55,576.21
2016,12,24,15,15,712.0,53.5,1.9,8.5,241.5,648.13,536.9
2016,12,24,15,30,671.0,50.0,1.8,8.0,202.0,595.76,495.38
2016,12,24,15,45,608.0,44.5,1.7,7.5,161.0,524.66,437.12
2016,12,24,16,0,545.0,39.0,1.6,7.0,120.0,454.79,377.11
2016,12,24,16,15,433.5,30.5,1.55,6.5,81.5,361.63,291.07
2016,12,24,16,30,322.0,22.0,1.5,6.0,43.0,258.26,136.65
2016,12,24,16,45,161.0,11.0,1.5,5.5,21.5,103.13,0.0
2016,12,24,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.5,1.05,5.0,6.5,0.0,0.0
2016,12,25,7,30,0.0,13.0,1.0,5.0,13.0,11.82,0.0
2016,12,25,7,45,198.0,23.5,0.95,5.5,44.5,19.47,4.17
2016,12,25,8,0,396.0,34.0,0.9,6.0,76.0,27.86,18.48
2016,12,25,8,15,481.5,41.0,0.9,6.5,115.5,61.76,32.4
2016,12,25,8,30,567.0,48.0,0.9,7.0,155.0,109.06,63.47
2016,12,25,8,45,624.0,52.5,0.95,7.5,195.5,158.8,103.65
2016,12,25,9,0,681.0,57.0,1.0,8.0,236.0,215.59,153.13
2016,12,25,9,15,715.0,60.5,1.05,8.5,273.5,269.13,201.95
2016,12,25,9,30,749.0,64.0,1.1,9.0,311.0,325.38,252.77
2016,12,25,9,45,769.5,67.5,1.15,9.5,343.0,378.72,300.51
2016,12,25,10,0,790.0,71.0,1.2,10.0,375.0,432.71,347.41
2016,12,25,10,15,805.5,73.0,1.2,10.0,401.5,483.01,390.5
2016,12,25,10,30,821.0,75.0,1.2,10.0,428.0,532.86,431.97
2016,12,25,10,45,605.5,125.5,1.2,10.5,392.5,500.61,406.91
2016,12,25,11,0,390.0,176.0,1.2,11.0,357.0,432.46,352.86
2016,12,25,11,15,445.0,169.5,1.2,11.0,381.5,490.6,399.88
2016,12,25,11,30,500.0,163.0,1.2,11.0,406.0,540.87,439.38
2016,12,25,11,45,510.0,162.5,1.25,11.0,413.0,566.71,459.67
2016,12,25,12,0,520.0,162.0,1.3,11.0,420.0,591.29,479.08
2016,12,25,12,15,485.0,169.5,1.25,11.0,409.5,588.42,476.18
2016,12,25,12,30,450.0,177.0,1.2,11.0,399.0,582.23,470.95
2016,12,25,12,45,498.0,162.5,1.2,11.0,403.5,615.8,497.85
2016,12,25,13,0,546.0,148.0,1.2,11.0,408.0,648.2,523.34
2016,12,25,13,15,419.0,166.5,1.2,11.0,362.0,571.35,463.5
2016,12,25,13,30,292.0,185.0,1.2,11.0,316.0,475.83,389.09
2016,12,25,13,45,348.0,166.0,1.2,11.0,314.0,502.95,413.07
2016,12,25,14,0,404.0,147.0,1.2,11.0,312.0,545.58,447.31
2016,12,25,14,15,314.0,146.5,1.15,11.0,269.5,453.03,374.17
2016,12,25,14,30,224.0,146.0,1.1,11.0,227.0,378.68,314.28
2016,12,25,14,45,215.5,133.0,1.1,11.0,204.0,355.19,296.25
2016,12,25,15,0,207.0,120.0,1.1,11.0,181.0,331.14,276.96
2016,12,25,15,15,195.5,104.0,1.05,10.0,155.5,299.89,252.1
2016,12,25,15,30,184.0,88.0,1.0,9.0,130.0,268.27,226.1
2016,12,25,15,45,166.5,71.5,1.0,8.5,104.0,231.26,194.22
2016,12,25,16,0,149.0,55.0,1.0,8.0,78.0,194.35,161.33
2016,12,25,16,15,108.0,39.5,1.05,7.5,53.0,144.04,114.73
2016,12,25,16,30,67.0,24.0,1.1,7.0,28.0,89.12,47.08
2016,12,25,16,45,33.5,12.0,1.15,6.5,14.0,30.34,0.0
2016,12,25,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,6.5,1.5,3.5,6.5,0.0,0.0
2016,12,26,7,30,0.0,13.0,1.5,4.0,13.0,11.82,0.0
2016,12,26,7,45,231.5,21.0,1.55,4.5,45.5,17.17,2.62
2016,12,26,8,0,463.0,29.0,1.6,5.0,78.0,25.58,16.52
2016,12,26,8,15,543.5,35.0,1.55,5.5,118.0,60.4,29.77
2016,12,26,8,30,624.0,41.0,1.5,6.0,158.0,109.35,61.58
2016,12,26,8,45,674.0,45.0,1.5,6.5,198.5,160.25,103.17
2016,12,26,9,0,724.0,49.0,1.5,7.0,239.0,216.28,152.87
2016,12,26,9,15,756.5,52.0,1.45,7.5,276.5,271.14,203.51
2016,12,26,9,30,789.0,55.0,1.4,8.0,314.0,328.46,255.86
2016,12,26,9,45,808.5,58.0,1.35,8.5,346.5,382.86,304.9
2016,12,26,10,0,828.0,61.0,1.3,9.0,379.0,437.73,352.7
2016,12,26,10,15,843.5,62.5,1.25,9.5,406.0,487.28,394.72
2016,12,26,10,30,859.0,64.0,1.2,10.0,433.0,537.58,435.74
2016,12,26,10,45,867.5,65.5,1.15,10.5,453.5,582.99,471.56
2016,12,26,11,0,876.0,67.0,1.1,11.0,474.0,626.74,504.88
2016,12,26,11,15,882.5,68.0,1.0,11.0,487.5,666.7,534.75
2016,12,26,11,30,889.0,69.0,0.9,11.0,501.0,704.41,561.17
2016,12,26,11,45,889.5,70.0,0.85,11.5,506.5,735.33,580.99
2016,12,26,12,0,890.0,71.0,0.8,12.0,512.0,763.29,598.51
2016,12,26,12,15,889.0,70.5,0.7,12.0,510.0,785.2,611.93
2016,12,26,12,30,888.0,70.0,0.6,12.0,508.0,803.84,622.98
2016,12,26,12,45,882.0,70.5,0.55,12.5,498.5,816.34,629.54
2016,12,26,13,0,876.0,71.0,0.5,13.0,489.0,825.36,633.85
2016,12,26,13,15,867.5,70.0,0.45,13.0,472.5,826.9,634.34
2016,12,26,13,30,859.0,69.0,0.4,13.0,456.0,824.96,632.69
2016,12,26,13,45,845.5,67.5,0.4,13.0,432.0,822.88,632.06
2016,12,26,14,0,832.0,66.0,0.4,13.0,408.0,809.38,623.66
2016,12,26,14,15,813.5,64.0,0.4,12.5,378.5,787.8,610.93
2016,12,26,14,30,795.0,62.0,0.4,12.0,349.0,763.28,596.01
2016,12,26,14,45,768.5,59.0,0.4,12.0,314.0,728.2,572.18
2016,12,26,15,0,742.0,56.0,0.4,12.0,279.0,690.93,546.24
2016,12,26,15,15,702.5,52.5,0.55,11.5,240.5,641.05,513.14
2016,12,26,15,30,663.0,49.0,0.7,11.0,202.0,590.23,477.25
2016,12,26,15,45,601.5,43.5,0.85,10.5,161.5,520.55,424.29
2016,12,26,16,0,540.0,38.0,1.0,10.0,121.0,452.19,368.88
2016,12,26,16,15,436.0,30.0,1.1,9.5,83.0,363.67,290.12
2016,12,26,16,30,332.0,22.0,1.2,9.0,45.0,267.35,157.31
2016,12,26,16,45,166.0,11.0,1.3,8.5,22.5,106.53,0.0
2016,12,26,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,7,45,207.0,16.0,1.1,5.5,37.5,12.64,0.12
2016,12,27,8,0,414.0,32.0,1.0,6.0,75.0,26.1,16.88
2016,12,27,8,15,498.5,39.0,0.95,6.5,115.0,58.88,30.07
2016,12,27,8,30,583.0,46.0,0.9,7.0,155.0,106.78,60.99
2016,12,27,8,45,637.5,50.5,0.85,7.5,195.5,158.25,102.4
2016,12,27,9,0,692.0,55.0,0.8,8.0,236.0,213.74,150.66
2016,12,27,9,15,726.0,58.5,0.8,8.5,273.5,267.85,199.78
2016,12,27,9,30,760.0,62.0,0.8,9.0,311.0,324.67,250.82
2016,12,27,9,45,786.5,64.0,0.8,10.0,344.5,379.4,298.69
2016,12,27,10,0,813.0,66.0,0.8,11.0,378.0,435.33,345.88
2016,12,27,10,15,828.5,67.5,0.8,11.5,405.0,486.23,388.22
2016,12,27,10,30,844.0,69.0,0.8,12.0,432.0,536.61,428.71
2016,12,27,10,45,853.5,70.5,0.8,12.5,452.0,582.75,464.66
2016,12,27,11,0,863.0,72.0,0.8,13.0,472.0,627.33,498.32
2016,12,27,11,15,869.0,73.0,0.8,13.0,485.5,662.86,525.53
2016,12,27,11,30,875.0,74.0,0.8,13.0,499.0,699.93,552.64
2016,12,27,11,45,875.5,74.5,0.85,13.5,504.5,730.0,573.01
2016,12,27,12,0,876.0,75.0,0.9,14.0,510.0,757.15,591.31
2016,12,27,12,15,875.0,75.0,0.9,14.0,508.5,779.5,606.63
2016,12,27,12,30,874.0,75.0,0.9,14.0,507.0,798.66,619.82
2016,12,27,12,45,868.5,74.5,0.9,14.0,497.5,810.26,627.88
2016,12,27,13,0,863.0,74.0,0.9,14.0,488.0,826.08,639.08
2016,12,27,13,15,855.0,73.0,0.9,14.0,471.5,828.31,640.94
2016,12,27,13,30,847.0,72.0,0.9,14.0,455.0,827.03,640.69
2016,12,27,13,45,835.5,70.0,0.9,14.0,432.0,818.05,635.24
2016,12,27,14,0,824.0,68.0,0.9,14.0,409.0,805.71,627.59
2016,12,27,14,15,805.5,66.0,0.85,13.5,379.0,784.28,613.93
2016,12,27,14,30,787.0,64.0,0.8,13.0,349.0,759.92,598.1
2016,12,27,14,45,759.0,61.5,0.75,13.0,314.5,724.43,572.93
2016,12,27,15,0,731.0,59.0,0.7,13.0,280.0,686.78,545.73
2016,12,27,15,15,691.5,55.0,0.7,12.0,241.0,636.46,510.87
2016,12,27,15,30,652.0,51.0,0.7,11.0,202.0,585.2,473.66
2016,12,27,15,45,588.0,45.5,0.7,10.5,161.5,513.87,418.17
2016,12,27,16,0,524.0,40.0,0.7,10.0,121.0,451.93,367.15
2016,12,27,16,15,420.0,31.5,0.75,9.5,83.5,355.73,283.35
2016,12,27,16,30,316.0,23.0,0.8,9.0,46.0,260.12,159.87
2016,12,27,16,45,158.0,11.5,0.9,8.5,23.0,102.6,0.0
2016,12,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,45,241.5,14.5,1.5,5.0,39.5,12.36,0.0
2016,12,28,8,0,483.0,29.0,1.5,6.0,79.0,25.67,16.45
2016,12,28,8,15,564.5,35.0,1.45,6.5,120.5,59.37,28.91
2016,12,28,8,30,646.0,41.0,1.4,7.0,162.0,109.44,60.64
2016,12,28,8,45,696.0,45.0,1.4,7.5,203.0,161.53,102.71
2016,12,28,9,0,746.0,49.0,1.4,8.0,244.0,218.75,153.15
2016,12,28,9,15,778.0,52.0,1.35,8.5,282.0,274.71,204.55
2016,12,28,9,30,810.0,55.0,1.3,9.0,320.0,333.07,257.62
2016,12,28,9,45,835.0,56.5,1.3,10.0,354.0,388.51,306.87
2016,12,28,10,0,860.0,58.0,1.3,11.0,388.0,445.03,355.31
2016,12,28,10,15,874.5,59.5,1.3,11.5,415.5,497.03,399.25
2016,12,28,10,30,889.0,61.0,1.3,12.0,443.0,548.32,441.12
2016,12,28,10,45,899.0,61.5,1.35,13.0,463.5,594.89,477.52
2016,12,28,11,0,909.0,62.0,1.4,14.0,484.0,639.82,511.5
2016,12,28,11,15,914.5,62.5,1.3,14.0,498.0,679.9,541.55
2016,12,28,11,30,920.0,63.0,1.2,14.0,512.0,717.56,567.77
2016,12,28,11,45,922.5,63.5,1.15,14.5,518.0,750.43,588.96
2016,12,28,12,0,925.0,64.0,1.1,15.0,524.0,780.35,607.82
2016,12,28,12,15,924.5,64.0,1.1,15.0,522.5,804.24,624.13
2016,12,28,12,30,924.0,64.0,1.1,15.0,521.0,824.78,638.22
2016,12,28,12,45,919.5,63.5,1.1,15.5,512.0,837.99,646.16
2016,12,28,13,0,915.0,63.0,1.1,16.0,503.0,847.6,651.8
2016,12,28,13,15,908.0,62.5,1.1,16.0,486.5,851.52,654.9
2016,12,28,13,30,901.0,62.0,1.1,16.0,470.0,851.83,655.74
2016,12,28,13,45,889.0,60.5,1.1,16.0,446.5,843.02,650.45
2016,12,28,14,0,877.0,59.0,1.1,16.0,423.0,830.75,642.93
2016,12,28,14,15,860.0,57.5,1.0,15.5,393.0,810.98,629.92
2016,12,28,14,30,843.0,56.0,0.9,15.0,363.0,788.22,614.71
2016,12,28,14,45,817.5,54.0,0.85,14.5,327.5,762.96,598.19
2016,12,28,15,0,792.0,52.0,0.8,14.0,292.0,727.21,573.65
2016,12,28,15,15,755.0,48.5,0.8,13.0,252.5,678.39,540.46
2016,12,28,15,30,718.0,45.0,0.8,12.0,213.0,628.45,504.81
2016,12,28,15,45,659.0,40.5,0.8,11.5,171.5,560.5,452.54
2016,12,28,16,0,600.0,36.0,0.8,11.0,130.0,493.63,398.27
2016,12,28,16,15,500.5,29.0,0.85,10.5,90.5,398.94,317.1
2016,12,28,16,30,401.0,22.0,0.9,10.0,51.0,305.67,195.21
2016,12,28,16,45,200.5,11.0,0.95,9.5,25.5,127.26,0.0
2016,12,28,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,45,225.5,15.5,1.5,7.5,39.0,12.25,0.0
2016,12,29,8,0,451.0,31.0,1.5,8.0,78.0,25.3,15.96
2016,12,29,8,15,536.0,38.0,1.5,8.5,119.0,59.9,30.29
2016,12,29,8,30,621.0,45.0,1.5,9.0,160.0,109.48,61.39
2016,12,29,8,45,672.0,49.5,1.5,10.0,201.5,160.76,102.11
2016,12,29,9,0,723.0,54.0,1.5,11.0,243.0,217.36,151.08
2016,12,29,9,15,756.5,57.5,1.4,11.5,281.5,273.06,201.47
2016,12,29,9,30,790.0,61.0,1.3,12.0,320.0,331.38,253.67
2016,12,29,9,45,800.5,66.0,1.2,12.5,351.5,384.67,300.97
2016,12,29,10,0,811.0,71.0,1.1,13.0,383.0,437.58,346.2
2016,12,29,10,15,827.5,73.0,1.0,13.5,410.5,489.63,388.89
2016,12,29,10,30,844.0,75.0,0.9,14.0,438.0,541.3,429.5
2016,12,29,10,45,854.0,76.5,0.8,15.0,459.0,588.01,463.89
2016,12,29,11,0,864.0,78.0,0.7,16.0,480.0,633.21,495.6
2016,12,29,11,15,870.0,79.0,0.6,16.5,493.5,673.48,523.33
2016,12,29,11,30,876.0,80.0,0.5,17.0,507.0,711.48,548.27
2016,12,29,11,45,877.0,81.0,0.45,17.5,513.0,743.41,567.74
2016,12,29,12,0,878.0,82.0,0.4,18.0,519.0,772.42,585.0
2016,12,29,12,15,876.5,81.5,0.35,18.0,517.5,794.65,598.66
2016,12,29,12,30,875.0,81.0,0.3,18.0,516.0,813.58,610.21
2016,12,29,12,45,878.5,78.0,0.3,18.0,508.0,830.16,621.18
2016,12,29,13,0,882.0,75.0,0.3,18.0,500.0,843.37,630.05
2016,12,29,13,15,873.5,74.5,0.25,18.0,483.0,846.24,631.33
2016,12,29,13,30,865.0,74.0,0.2,18.0,466.0,845.53,630.57
2016,12,29,13,45,850.0,72.5,0.2,18.5,442.0,834.49,622.86
2016,12,29,14,0,835.0,71.0,0.2,19.0,418.0,820.02,613.1
2016,12,29,14,15,566.5,106.0,0.2,18.5,334.0,639.5,491.72
2016,12,29,14,30,298.0,141.0,0.2,18.0,250.0,433.33,342.19
2016,12,29,14,45,281.5,130.0,0.2,17.5,225.0,404.92,323.82
2016,12,29,15,0,265.0,119.0,0.2,17.0,200.0,376.02,302.55
2016,12,29,15,15,250.5,104.5,0.35,16.5,173.0,343.32,278.62
2016,12,29,15,30,236.0,90.0,0.5,16.0,146.0,310.32,253.3
2016,12,29,15,45,209.0,74.5,0.65,15.5,117.0,266.51,217.79
2016,12,29,16,0,182.0,59.0,0.8,15.0,88.0,223.45,181.35
2016,12,29,16,15,139.0,43.0,0.85,14.0,61.0,169.79,134.14
2016,12,29,16,30,96.0,27.0,0.9,13.0,34.0,114.64,73.09
2016,12,29,16,45,48.0,13.5,0.95,12.5,17.0,40.43,0.0
2016,12,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,0.95,9.5,0.5,0.44,0.0
2016,12,30,8,0,0.0,1.0,0.9,10.0,1.0,0.88,0.0
2016,12,30,8,15,0.0,1.5,0.85,10.5,1.5,1.31,0.0
2016,12,30,8,30,0.0,2.0,0.8,11.0,2.0,1.75,0.0
2016,12,30,8,45,0.0,2.5,0.8,11.5,2.5,2.19,0.0
2016,12,30,9,0,0.0,3.0,0.8,12.0,3.0,2.63,0.0
2016,12,30,9,15,0.0,3.5,0.8,12.0,3.5,3.07,0.0
2016,12,30,9,30,0.0,4.0,0.8,12.0,4.0,3.51,0.0
2016,12,30,9,45,0.0,4.5,0.8,12.5,4.5,3.95,0.0
2016,12,30,10,0,0.0,5.0,0.8,13.0,5.0,4.4,0.0
2016,12,30,10,15,0.0,5.5,0.8,13.0,5.5,4.84,0.0
2016,12,30,10,30,0.0,6.0,0.8,13.0,6.0,5.28,0.0
2016,12,30,10,45,0.0,6.5,0.8,13.5,6.5,5.72,0.0
2016,12,30,11,0,0.0,7.0,0.8,14.0,7.0,6.16,0.0
2016,12,30,11,15,0.0,7.5,0.8,14.0,7.5,6.6,0.01
2016,12,30,11,30,0.0,8.0,0.8,14.0,8.0,7.04,0.39
2016,12,30,11,45,24.0,109.0,0.85,14.5,121.0,120.67,96.82
2016,12,30,12,0,48.0,210.0,0.9,15.0,234.0,249.22,200.9
2016,12,30,12,15,48.5,209.0,0.9,15.0,233.5,251.46,202.06
2016,12,30,12,30,49.0,208.0,0.9,15.0,233.0,253.71,203.97
2016,12,30,12,45,47.5,205.0,0.9,15.5,228.5,251.98,202.31
2016,12,30,13,0,46.0,202.0,0.9,16.0,224.0,250.22,200.67
2016,12,30,13,15,45.5,195.5,0.9,16.0,216.5,244.97,196.74
2016,12,30,13,30,45.0,189.0,0.9,16.0,209.0,239.71,192.82
2016,12,30,13,45,416.5,133.0,0.9,16.0,307.5,538.05,434.16
2016,12,30,14,0,788.0,77.0,0.9,16.0,406.0,788.37,614.56
2016,12,30,14,15,769.0,75.0,0.9,15.5,377.0,766.96,598.1
2016,12,30,14,30,750.0,73.0,0.9,15.0,348.0,742.67,583.05
2016,12,30,14,45,720.5,70.0,0.9,15.0,313.5,705.87,557.65
2016,12,30,15,0,691.0,67.0,0.9,15.0,279.0,673.08,534.63
2016,12,30,15,15,650.0,62.5,0.85,14.0,241.0,622.24,498.74
2016,12,30,15,30,609.0,58.0,0.8,13.0,203.0,570.78,460.99
2016,12,30,15,45,542.0,52.0,0.75,12.5,162.5,498.23,404.42
2016,12,30,16,0,475.0,46.0,0.7,12.0,122.0,427.61,346.58
2016,12,30,16,15,374.0,36.5,0.7,11.5,85.0,333.14,265.76
2016,12,30,16,30,273.0,27.0,0.7,11.0,48.0,242.41,164.19
2016,12,30,16,45,136.5,13.5,0.75,10.5,24.0,92.58,0.0
2016,12,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
